Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
11.01.2014;14:40:00;636;9.60;33
11.01.2014;14:50:00;316;9.70;32
11.01.2014;15:00:00;237;9.70;32
11.01.2014;15:10:00;219;9.80;32
11.01.2014;15:20:00;239;9.80;32
11.01.2014;15:30:00;213;9.80;32
11.01.2014;15:40:00;222;9.90;32
11.01.2014;15:50:00;236;9.90;32
11.01.2014;16:00:00;206;9.90;31
11.01.2014;16:10:00;213;10.00;31
11.01.2014;16:20:00;228;10.0;31
11.01.2014;16:30:00;198;10.0;31
11.01.2014;16:40:00;143;10.1;31
11.01.2014;16:50:00;97;10.1;31
11.01.2014;17:00:00;0;10.1;0
12.01.2014;08:30:00;34;0;19
12.01.2014;08:40:00;127;0;25
12.01.2014;08:50:00;127;0;26
12.01.2014;09:00:00;176;0;26
12.01.2014;09:10:00;233;.1;27
12.01.2014;09:20:00;276;.1;27
12.01.2014;09:30:00;309;.2;27
12.01.2014;09:40:00;327;.2;28
12.01.2014;09:50:00;478;.3;28
12.01.2014;10:00:00;397;.3;28
12.01.2014;10:10:00;454;.4;28
12.01.2014;10:20:00;586;.5;28
12.01.2014;10:30:00;724;.6;29
12.01.2014;10:40:00;805;.7;29
12.01.2014;10:50:00;993;.9;29
12.01.2014;11:00:00;1239;1.1;29
12.01.2014;11:10:00;1193;1.3;29
12.01.2014;11:20:00;1262;1.5;30
12.01.2014;11:30:00;988;1.7;30
12.01.2014;11:40:00;971;1.9;30
12.01.2014;11:50:00;968;2.0;30
12.01.2014;12:00:00;878;2.2;30
12.01.2014;12:10:00;986;2.3;30
12.01.2014;12:20:00;1011;2.5;30
12.01.2014;12:30:00;965;2.7;30
12.01.2014;12:40:00;951;2.8;30
12.01.2014;12:50:00;997;3.0;30
12.01.2014;13:00:00;1059;3.1;30
12.01.2014;13:10:00;1001;3.3;31
12.01.2014;13:20:00;919;3.5;31
12.01.2014;13:30:00;869;3.6;31
12.01.2014;13:40:00;980;3.8;31
12.01.2014;13:50:00;846;3.9;31
12.01.2014;14:00:00;673;4.0;31
12.01.2014;14:10:00;635;4.1;31
12.01.2014;14:20:00;571;4.2;31
12.01.2014;14:30:00;558;4.3;31
12.01.2014;14:40:00;415;4.4;31
12.01.2014;14:50:00;439;4.5;31
12.01.2014;15:00:00;514;4.5;31
12.01.2014;15:10:00;502;4.6;31
12.01.2014;15:20:00;445;4.7;31
12.01.2014;15:30:00;422;4.8;31
12.01.2014;15:40:00;314;4.8;31
12.01.2014;15:50:00;295;4.9;31
12.01.2014;16:00:00;278;4.9;31
12.01.2014;16:10:00;285;5.0;31
12.01.2014;16:20:00;246;5.0;31
12.01.2014;16:30:00;195;5.1;31
12.01.2014;16:40:00;113;5.1;31
12.01.2014;16:50:00;35;5.1;26
12.01.2014;17:00:00;0;5.1;0
13.01.2014;08:15:00;12;0;16
13.01.2014;08:25:00;175;0;25
13.01.2014;08:35:00;207;0;26
13.01.2014;08:45:00;289;.1;26
13.01.2014;08:55:00;356;.1;27
13.01.2014;09:05:00;458;.2;27
13.01.2014;09:15:00;585;.3;27
13.01.2014;09:25:00;620;.4;28
13.01.2014;09:35:00;644;.5;28
13.01.2014;09:45:00;1105;.6;28
13.01.2014;09:55:00;1233;.8;28
13.01.2014;10:05:00;1480;1.1;29
13.01.2014;10:15:00;1729;1.3;29
13.01.2014;10:25:00;2346;1.7;30
13.01.2014;10:35:00;3003;2.2;31
13.01.2014;10:45:00;3075;2.7;32
13.01.2014;10:55:00;3074;3.2;34
13.01.2014;11:05:00;3080;3.7;34
13.01.2014;11:15:00;3338;4.2;35
13.01.2014;11:25:00;3423;4.8;36
13.01.2014;11:35:00;3403;5.4;37
13.01.2014;11:45:00;2006;5.8;36
13.01.2014;11:55:00;2117;6.1;36
13.01.2014;12:05:00;1902;6.5;35
13.01.2014;12:15:00;2202;6.8;35
13.01.2014;12:25:00;2932;7.2;35
13.01.2014;12:35:00;2296;7.7;36
13.01.2014;12:45:00;1716;8.0;35
13.01.2014;12:55:00;1705;8.2;35
13.01.2014;13:05:00;1615;8.5;35
13.01.2014;13:15:00;1545;8.8;34
13.01.2014;13:25:00;1583;9.1;34
13.01.2014;13:35:00;1662;9.3;34
13.01.2014;13:45:00;2919;9.7;34
13.01.2014;13:55:00;2811;10.2;36
13.01.2014;14:05:00;1654;10.5;35
13.01.2014;14:15:00;1375;10.8;35
13.01.2014;14:25:00;1286;11.0;34
13.01.2014;14:35:00;1205;11.2;34
13.01.2014;14:45:00;886;11.4;33
13.01.2014;14:55:00;865;11.5;33
13.01.2014;15:05:00;759;11.6;32
13.01.2014;15:15:00;584;11.7;32
13.01.2014;15:25:00;546;11.8;32
13.01.2014;15:35:00;413;11.9;32
13.01.2014;15:45:00;413;12.0;32
13.01.2014;15:55:00;351;12.0;32
13.01.2014;16:05:00;249;12.1;32
13.01.2014;16:15:00;276;12.1;32
13.01.2014;16:25:00;135;12.1;32
13.01.2014;16:35:00;107;12.2;31
13.01.2014;16:45:00;0;12.2;31
13.01.2014;16:55:00;0;12.2;0
14.01.2014;08:35:00;0;0;14
14.01.2014;08:45:00;113;0;25
14.01.2014;08:55:00;133;0;26
14.01.2014;09:05:00;153;0;26
14.01.2014;09:15:00;169;0;27
14.01.2014;09:25:00;184;.1;27
14.01.2014;09:35:00;193;.1;27
14.01.2014;09:45:00;239;.1;28
14.01.2014;09:55:00;245;.2;28
14.01.2014;10:05:00;291;.2;28
14.01.2014;10:15:00;367;.3;28
14.01.2014;10:25:00;410;.3;28
14.01.2014;10:35:00;396;.4;29
14.01.2014;10:45:00;454;.5;29
14.01.2014;10:55:00;418;.6;29
14.01.2014;11:05:00;414;.6;29
14.01.2014;11:15:00;438;.7;29
14.01.2014;11:25:00;457;.8;29
14.01.2014;11:35:00;489;.8;29
14.01.2014;11:45:00;478;.9;29
14.01.2014;11:55:00;483;1.0;30
14.01.2014;12:05:00;501;1.1;30
14.01.2014;12:15:00;481;1.2;30
14.01.2014;12:25:00;473;1.2;30
14.01.2014;12:35:00;458;1.3;30
14.01.2014;12:45:00;492;1.4;30
14.01.2014;12:55:00;470;1.5;30
14.01.2014;13:05:00;474;1.6;30
14.01.2014;13:15:00;480;1.6;30
14.01.2014;13:25:00;506;1.7;30
14.01.2014;13:35:00;482;1.8;30
14.01.2014;13:45:00;510;1.9;30
14.01.2014;13:55:00;551;2.0;30
14.01.2014;14:05:00;569;2.1;30
14.01.2014;14:15:00;569;2.2;30
14.01.2014;14:25:00;513;2.2;30
14.01.2014;14:35:00;505;2.3;30
14.01.2014;14:45:00;503;2.4;30
14.01.2014;14:55:00;346;2.5;30
14.01.2014;15:05:00;340;2.5;30
14.01.2014;15:15:00;302;2.6;30
14.01.2014;15:25:00;240;2.6;30
14.01.2014;15:35:00;201;2.7;30
14.01.2014;15:45:00;176;2.7;30
14.01.2014;15:55:00;175;2.7;30
14.01.2014;16:05:00;158;2.8;30
14.01.2014;16:15:00;151;2.8;30
14.01.2014;16:25:00;135;2.8;30
14.01.2014;16:35:00;116;2.8;30
14.01.2014;16:45:00;101;2.8;30
14.01.2014;16:55:00;0;2.8;3
15.01.2014;08:15:00;19;0;17
15.01.2014;08:25:00;148;0;25
15.01.2014;08:35:00;151;0;26
15.01.2014;08:45:00;233;0;26
15.01.2014;08:55:00;272;.1;27
15.01.2014;09:05:00;304;.1;27
15.01.2014;09:15:00;350;.2;27
15.01.2014;09:25:00;397;.2;28
15.01.2014;09:35:00;451;.3;28
15.01.2014;09:45:00;1203;.5;28
15.01.2014;09:55:00;1347;.7;28
15.01.2014;10:05:00;1486;1.0;29
15.01.2014;10:15:00;1648;1.2;29
15.01.2014;10:25:00;1849;1.5;30
15.01.2014;10:35:00;1992;1.8;30
15.01.2014;10:45:00;2125;2.2;31
15.01.2014;10:55:00;2218;2.6;32
15.01.2014;11:05:00;2316;2.9;32
15.01.2014;11:15:00;2436;3.3;33
15.01.2014;11:25:00;2504;3.7;33
15.01.2014;11:35:00;2591;4.2;34
15.01.2014;11:45:00;2709;4.6;34
15.01.2014;11:55:00;3514;5.1;35
15.01.2014;12:05:00;4709;5.9;37
15.01.2014;12:15:00;4736;6.7;39
15.01.2014;12:25:00;4897;7.5;40
15.01.2014;12:35:00;5263;8.3;42
15.01.2014;12:45:00;4181;9.0;42
15.01.2014;12:55:00;4859;9.8;43
15.01.2014;13:05:00;4863;10.6;44
15.01.2014;13:15:00;3154;11.3;43
15.01.2014;13:25:00;3536;11.8;42
15.01.2014;13:35:00;3550;12.4;42
15.01.2014;13:45:00;3506;13.0;42
15.01.2014;13:55:00;4374;13.7;42
15.01.2014;14:05:00;2715;14.1;41
15.01.2014;14:15:00;2271;14.5;40
15.01.2014;14:25:00;2156;14.9;39
15.01.2014;14:35:00;2857;15.3;39
15.01.2014;14:45:00;2614;15.8;39
15.01.2014;14:55:00;2098;16.2;38
15.01.2014;15:05:00;1208;16.4;37
15.01.2014;15:15:00;1274;16.6;36
15.01.2014;15:25:00;698;16.7;35
15.01.2014;15:35:00;782;16.9;35
15.01.2014;15:45:00;811;17.0;34
15.01.2014;15:55:00;718;17.1;34
15.01.2014;16:05:00;557;17.2;33
15.01.2014;16:15:00;415;17.3;33
15.01.2014;16:25:00;326;17.4;33
15.01.2014;16:35:00;203;17.4;33
15.01.2014;16:45:00;136;17.4;33
15.01.2014;16:55:00;65;17.4;25
16.01.2014;08:20:00;0;0;0
16.01.2014;08:30:00;128;0;25
16.01.2014;08:40:00;155;0;25
16.01.2014;08:50:00;278;0;26
16.01.2014;09:00:00;451;.1;26
16.01.2014;09:10:00;425;.2;27
16.01.2014;09:20:00;503;.2;27
16.01.2014;09:30:00;693;.4;28
16.01.2014;09:40:00;1077;.5;28
16.01.2014;09:50:00;1716;.8;28
16.01.2014;10:00:00;1798;1.0;28
16.01.2014;10:10:00;1477;1.3;29
16.01.2014;10:20:00;1646;1.6;29
16.01.2014;10:30:00;1477;1.8;30
16.01.2014;10:40:00;1281;2.1;30
16.01.2014;10:50:00;1150;2.3;30
16.01.2014;11:00:00;1086;2.4;30
16.01.2014;11:10:00;1340;2.6;30
16.01.2014;11:20:00;1508;2.9;30
16.01.2014;11:30:00;1694;3.1;31
16.01.2014;11:40:00;1550;3.4;31
16.01.2014;11:50:00;1492;3.7;31
16.01.2014;12:00:00;1434;3.9;31
16.01.2014;12:10:00;1148;4.1;31
16.01.2014;12:20:00;1099;4.3;31
16.01.2014;12:30:00;1423;4.5;31
16.01.2014;12:40:00;1530;4.8;32
16.01.2014;12:50:00;1548;5.0;32
16.01.2014;13:00:00;1402;5.3;32
16.01.2014;13:10:00;1268;5.5;32
16.01.2014;13:20:00;988;5.7;31
16.01.2014;13:30:00;1045;5.8;31
16.01.2014;13:40:00;1694;6.1;32
16.01.2014;13:50:00;1743;6.4;32
16.01.2014;14:00:00;1539;6.6;32
16.01.2014;14:10:00;1586;6.9;32
16.01.2014;14:20:00;1266;7.1;32
16.01.2014;14:30:00;1200;7.3;32
16.01.2014;14:40:00;1029;7.5;32
16.01.2014;14:50:00;567;7.6;32
16.01.2014;15:00:00;1191;7.8;32
16.01.2014;15:10:00;1253;8.0;32
16.01.2014;15:20:00;979;8.2;32
16.01.2014;15:30:00;855;8.3;32
16.01.2014;15:40:00;776;8.4;32
16.01.2014;15:50:00;613;8.5;31
16.01.2014;16:00:00;388;8.6;31
16.01.2014;16:10:00;309;8.7;31
16.01.2014;16:20:00;290;8.7;31
16.01.2014;16:30:00;223;8.8;31
16.01.2014;16:40:00;154;8.8;31
16.01.2014;16:50:00;46;8.8;17
16.01.2014;16:55:00;0;8.8;0
17.01.2014;08:30:00;0;0;23
17.01.2014;08:40:00;152;0;25
17.01.2014;08:50:00;127;0;25
17.01.2014;09:00:00;242;0;26
17.01.2014;09:10:00;285;.1;26
17.01.2014;09:20:00;368;.1;27
17.01.2014;09:30:00;481;.2;27
17.01.2014;09:40:00;548;.3;27
17.01.2014;09:50:00;640;.4;28
17.01.2014;10:00:00;689;.5;28
17.01.2014;10:10:00;764;.6;28
17.01.2014;10:20:00;954;.8;28
17.01.2014;10:30:00;1150;1.0;29
17.01.2014;10:40:00;1242;1.2;29
17.01.2014;10:50:00;1256;1.4;29
17.01.2014;11:00:00;1164;1.6;29
17.01.2014;11:10:00;1045;1.7;29
17.01.2014;11:20:00;1178;1.9;30
17.01.2014;11:30:00;1335;2.1;30
17.01.2014;11:40:00;1394;2.4;30
17.01.2014;11:50:00;1248;2.6;30
17.01.2014;12:00:00;1147;2.8;30
17.01.2014;12:10:00;976;2.9;30
17.01.2014;12:20:00;1038;3.1;30
17.01.2014;12:30:00;1043;3.3;30
17.01.2014;12:40:00;849;3.4;30
17.01.2014;12:50:00;943;3.6;31
17.01.2014;13:00:00;1132;3.7;31
17.01.2014;13:10:00;1947;4.0;31
17.01.2014;13:20:00;1442;4.3;31
17.01.2014;13:30:00;1489;4.5;31
17.01.2014;13:40:00;2544;4.9;32
17.01.2014;13:50:00;1329;5.2;32
17.01.2014;14:00:00;1071;5.3;32
17.01.2014;14:10:00;2231;5.6;32
17.01.2014;14:20:00;2264;6.0;33
17.01.2014;14:30:00;4126;6.6;35
17.01.2014;14:40:00;1570;6.9;35
17.01.2014;14:50:00;1175;7.2;34
17.01.2014;15:00:00;1098;7.3;33
17.01.2014;15:10:00;872;7.5;33
17.01.2014;15:20:00;1033;7.7;32
17.01.2014;15:30:00;1064;7.9;32
17.01.2014;15:40:00;859;8.0;32
17.01.2014;15:50:00;537;8.1;32
17.01.2014;16:00:00;549;8.2;32
17.01.2014;16:10:00;465;8.3;32
17.01.2014;16:20:00;418;8.4;32
17.01.2014;16:30:00;327;8.4;32
17.01.2014;16:40:00;240;8.5;31
17.01.2014;16:50:00;159;8.5;31
17.01.2014;17:00:00;108;8.5;31
17.01.2014;17:10:00;35;8.5;16
17.01.2014;17:20:00;0;8.5;0
18.01.2014;08:25:00;28;0;20
18.01.2014;08:35:00;164;0;24
18.01.2014;08:45:00;199;0;25
18.01.2014;08:55:00;324;.1;26
18.01.2014;09:05:00;357;.1;26
18.01.2014;09:15:00;311;.2;27
18.01.2014;09:25:00;382;.2;27
18.01.2014;09:35:00;580;.3;27
18.01.2014;09:45:00;834;.4;28
18.01.2014;09:55:00;763;0.6;28
18.01.2014;10:05:00;806;0.7;28
18.01.2014;10:15:00;849;0.9;28
18.01.2014;10:25:00;551;1.0;29
18.01.2014;10:35:00;450;1.0;29
18.01.2014;10:45:00;680;1.1;29
18.01.2014;10:55:00;595;1.2;29
18.01.2014;11:05:00;672;1.3;29
18.01.2014;11:15:00;696;1.4;29
18.01.2014;11:25:00;814;1.6;29
18.01.2014;11:35:00;838;1.7;29
18.01.2014;11:45:00;852;1.9;30
18.01.2014;11:55:00;968;2.0;30
18.01.2014;12:05:00;1015;2.2;30
18.01.2014;12:15:00;1141;2.3;30
18.01.2014;12:25:00;918;2.5;30
18.01.2014;12:35:00;991;2.7;30
18.01.2014;12:45:00;533;2.8;30
18.01.2014;12:55:00;488;2.9;30
18.01.2014;13:05:00;331;2.9;30
18.01.2014;13:15:00;359;3.0;30
18.01.2014;13:25:00;377;3.1;30
18.01.2014;13:35:00;452;3.1;30
18.01.2014;13:45:00;333;3.2;30
18.01.2014;13:55:00;489;3.3;30
18.01.2014;14:05:00;492;3.4;30
18.01.2014;14:15:00;494;3.4;30
18.01.2014;14:25:00;499;3.5;30
18.01.2014;14:35:00;569;3.6;30
18.01.2014;14:45:00;540;3.7;30
18.01.2014;14:55:00;528;3.8;30
18.01.2014;15:05:00;541;3.9;30
18.01.2014;15:15:00;470;4.0;30
18.01.2014;15:25:00;494;4.0;30
18.01.2014;15:35:00;369;4.1;30
18.01.2014;15:45:00;304;4.2;30
18.01.2014;15:55:00;227;4.2;30
18.01.2014;16:05:00;202;4.2;30
18.01.2014;16:15:00;199;4.3;30
18.01.2014;16:25:00;153;4.3;30
18.01.2014;16:35:00;121;4.3;30
18.01.2014;16:45:00;100;4.3;30
18.01.2014;16:55:00;0;4.3;0
18.01.2014;17:00:00;0;4.3;0
19.01.2014;08:25:00;75;00;22
19.01.2014;08:35:00;112;00;24
19.01.2014;08:45:00;102;00;25
19.01.2014;08:55:00;163;00;26
19.01.2014;09:05:00;179;00;26
19.01.2014;09:15:00;205;0.1;27
19.01.2014;09:25:00;246;0.1;27
19.01.2014;09:35:00;272;0.2;27
19.01.2014;09:45:00;310;0.2;27
19.01.2014;09:55:00;317;0.3;28
19.01.2014;10:05:00;395;0.3;28
19.01.2014;10:15:00;378;0.4;28
19.01.2014;10:25:00;276;0.4;28
19.01.2014;10:35:00;301;0.5;28
19.01.2014;10:45:00;320;0.5;28
19.01.2014;10:55:00;357;0.6;29
19.01.2014;11:05:00;410;0.7;29
19.01.2014;11:15:00;433;0.7;29
19.01.2014;11:25:00;478;0.8;29
19.01.2014;11:35:00;451;0.9;29
19.01.2014;11:45:00;553;1.0;29
19.01.2014;11:55:00;449;1.1;29
19.01.2014;12:05:00;387;1.1;29
19.01.2014;12:15:00;440;1.2;29
19.01.2014;12:25:00;499;1.3;29
19.01.2014;12:35:00;483;1.4;29
19.01.2014;12:45:00;503;1.4;30
19.01.2014;12:55:00;520;1.5;30
19.01.2014;13:05:00;601;1.6;30
19.01.2014;13:15:00;560;1.7;30
19.01.2014;13:25:00;544;1.8;30
19.01.2014;13:35:00;577;1.9;30
19.01.2014;13:45:00;567;2.0;30
19.01.2014;13:55:00;617;2.1;30
19.01.2014;14:05:00;684;2.2;30
19.01.2014;14:15:00;641;2.3;30
19.01.2014;14:25:00;618;2.4;30
19.01.2014;14:35:00;572;2.5;30
19.01.2014;14:45:00;509;2.6;30
19.01.2014;14:55:00;450;2.7;30
19.01.2014;15:05:00;357;2.7;30
19.01.2014;15:15:00;369;2.8;30
19.01.2014;15:25:00;301;2.8;30
19.01.2014;15:35:00;262;2.9;30
19.01.2014;15:45:00;234;2.9;30
19.01.2014;15:55:00;212;3.0;30
19.01.2014;16:05:00;193;3.0;30
19.01.2014;16:15:00;170;3.0;30
19.01.2014;16:25:00;144;3.0;30
19.01.2014;16:35:00;117;3.1;30
19.01.2014;16:45:00;101;3.1;30
19.01.2014;16:55:00;87;3.1;30
20.01.2014;08:15:00;101;00;22
20.01.2014;08:25:00;276;00;24
20.01.2014;08:35:00;327;0.1;25
20.01.2014;08:45:00;424;0.1;26
20.01.2014;08:55:00;640;0.2;26
20.01.2014;09:05:00;742;0.3;27
20.01.2014;09:15:00;678;0.4;27
20.01.2014;09:25:00;510;0.5;27
20.01.2014;09:35:00;657;0.6;28
20.01.2014;09:45:00;953;0.8;28
20.01.2014;09:55:00;1005;1.0;28
20.01.2014;10:05:00;1022;1.1;28
20.01.2014;10:15:00;1862;1.4;29
20.01.2014;10:25:00;1832;1.7;29
20.01.2014;10:35:00;1574;2.0;30
20.01.2014;10:45:00;1013;2.2;30
20.01.2014;10:55:00;1133;2.4;30
20.01.2014;11:05:00;1208;2.5;30
20.01.2014;11:15:00;1183;2.7;30
20.01.2014;11:25:00;1177;2.9;30
20.01.2014;11:35:00;1024;3.1;30
20.01.2014;11:45:00;1143;3.3;30
20.01.2014;11:55:00;911;3.5;30
20.01.2014;12:05:00;1275;3.6;30
20.01.2014;12:15:00;1556;3.9;31
20.01.2014;12:25:00;1555;4.2;31
20.01.2014;12:35:00;959;4.3;31
20.01.2014;12:45:00;661;4.5;31
20.01.2014;12:55:00;536;4.6;31
20.01.2014;13:05:00;702;4.7;31
20.01.2014;13:15:00;605;4.8;31
20.01.2014;13:25:00;491;4.9;31
20.01.2014;13:35:00;644;5.0;31
20.01.2014;13:45:00;606;5.1;31
20.01.2014;13:55:00;558;5.2;31
20.01.2014;14:05:00;477;5.2;31
20.01.2014;14:15:00;379;5.3;31
20.01.2014;14:25:00;398;5.4;31
20.01.2014;14:35:00;387;5.4;31
20.01.2014;14:45:00;393;5.5;31
20.01.2014;14:55:00;427;5.6;31
20.01.2014;15:05:00;397;5.6;31
20.01.2014;15:15:00;304;5.7;30
20.01.2014;15:25:00;401;5.8;30
20.01.2014;15:35:00;380;5.8;30
20.01.2014;15:45:00;343;5.9;30
20.01.2014;15:55:00;371;5.9;30
20.01.2014;16:05:00;270;6.0;30
20.01.2014;16:15:00;179;6.0;30
20.01.2014;16:25:00;159;6.1;30
20.01.2014;16:35:00;116;6.1;30
20.01.2014;16:45:00;86;6.1;30
20.01.2014;16:50:00;0;6.1;8
21.01.2014;08:50:00;0;00;24
21.01.2014;09:00:00;121;00;25
21.01.2014;09:10:00;119;00;25
21.01.2014;09:20:00;192;00;26
21.01.2014;09:30:00;219;00;26
21.01.2014;09:40:00;240;0.1;27
21.01.2014;09:50:00;288;0.1;27
21.01.2014;10:00:00;338;0.2;27
21.01.2014;10:10:00;406;0.3;27
21.01.2014;10:20:00;490;0.3;28
21.01.2014;10:30:00;501;0.4;28
21.01.2014;10:40:00;529;0.5;28
21.01.2014;10:50:00;631;0.6;28
21.01.2014;11:00:00;630;0.7;28
21.01.2014;11:10:00;661;0.8;29
21.01.2014;11:20:00;612;0.9;29
21.01.2014;11:30:00;603;1.0;29
21.01.2014;11:40:00;572;1.1;29
21.01.2014;11:50:00;616;1.2;29
21.01.2014;12:00:00;610;1.3;29
21.01.2014;12:10:00;627;1.4;29
21.01.2014;12:20:00;561;1.5;29
21.01.2014;12:30:00;528;1.6;29
21.01.2014;12:40:00;568;1.6;30
21.01.2014;12:50:00;599;1.7;30
21.01.2014;13:00:00;718;1.9;30
21.01.2014;13:20:00;546;2.1;30
21.01.2014;13:30:00;733;2.2;30
21.01.2014;13:40:00;450;2.3;30
21.01.2014;13:50:00;542;2.3;30
21.01.2014;14:00:00;490;2.4;30
21.01.2014;14:10:00;555;2.5;30
21.01.2014;14:20:00;580;2.6;30
21.01.2014;14:30:00;567;2.7;30
21.01.2014;14:40:00;585;2.8;30
21.01.2014;14:50:00;580;2.9;30
21.01.2014;15:00:00;541;3.0;30
21.01.2014;15:10:00;468;3.0;30
21.01.2014;15:20:00;392;3.1;30
21.01.2014;15:30:00;342;3.2;30
21.01.2014;15:40:00;360;3.2;30
21.01.2014;15:50:00;399;3.3;30
21.01.2014;16:00:00;357;3.4;30
21.01.2014;16:10:00;306;3.4;30
21.01.2014;16:20:00;289;3.5;30
21.01.2014;16:30:00;228;3.5;30
21.01.2014;16:40:00;163;3.5;30
21.01.2014;16:50:00;125;3.6;30
21.01.2014;17:00:00;95;3.6;30
21.01.2014;17:10:00;0;3.6;0
22.01.2014;08:30:00;0;00;12
22.01.2014;08:40:00;118;00;25
22.01.2014;08:50:00;161;00;25
22.01.2014;09:00:00;185;00;26
22.01.2014;09:10:00;253;00;26
22.01.2014;09:20:00;286;0.1;27
22.01.2014;09:30:00;359;0.2;27
22.01.2014;09:40:00;432;0.2;27
22.01.2014;09:50:00;540;0.3;28
22.01.2014;10:00:00;701;0.4;28
22.01.2014;10:10:00;781;0.5;28
22.01.2014;10:20:00;899;0.7;28
22.01.2014;10:30:00;1044;0.8;28
22.01.2014;10:40:00;1109;1.0;29
22.01.2014;10:50:00;1231;1.2;29
22.01.2014;11:00:00;1177;1.4;29
22.01.2014;11:10:00;1347;1.6;29
22.01.2014;11:20:00;1334;1.9;29
22.01.2014;11:30:00;1370;2.1;30
22.01.2014;11:40:00;1219;2.3;30
22.01.2014;11:50:00;1132;2.5;30
22.01.2014;12:00:00;1068;2.7;30
22.01.2014;12:10:00;1182;2.8;30
22.01.2014;12:20:00;1142;3.0;30
22.01.2014;12:30:00;1180;3.2;30
22.01.2014;12:40:00;1151;3.4;30
22.01.2014;12:50:00;1082;3.6;30
22.01.2014;13:00:00;1131;3.8;31
22.01.2014;13:10:00;1227;4.0;31
22.01.2014;13:20:00;1211;4.2;31
22.01.2014;13:30:00;1139;4.4;31
22.01.2014;13:40:00;1284;4.6;31
22.01.2014;13:50:00;1094;4.8;31
22.01.2014;14:00:00;1078;4.9;31
22.01.2014;14:10:00;1102;5.1;31
22.01.2014;14:20:00;1046;5.3;31
22.01.2014;14:30:00;1043;5.5;31
22.01.2014;14:40:00;922;5.6;31
22.01.2014;14:50:00;951;5.8;31
22.01.2014;15:00:00;821;5.9;31
22.01.2014;15:10:00;736;6.1;31
22.01.2014;15:20:00;710;6.2;31
22.01.2014;15:30:00;583;6.3;31
22.01.2014;15:40:00;553;6.4;31
22.01.2014;15:50:00;485;6.4;31
22.01.2014;16:00:00;446;6.5;31
22.01.2014;16:10:00;363;6.6;31
22.01.2014;16:20:00;331;6.6;31
22.01.2014;16:30:00;241;6.7;31
22.01.2014;16:40:00;176;6.7;31
22.01.2014;16:50:00;136;6.7;31
22.01.2014;17:00:00;94;6.8;31
23.01.2014;08:25:00;91;00;22
23.01.2014;08:35:00;218;00;25
23.01.2014;08:45:00;407;00;26
23.01.2014;08:55:00;500;0.1;26
23.01.2014;09:05:00;395;0.2;27
23.01.2014;09:15:00;459;0.3;27
23.01.2014;09:25:00;368;0.3;27
23.01.2014;09:35:00;411;0.4;28
23.01.2014;09:45:00;360;0.5;28
23.01.2014;09:55:00;279;0.5;28
23.01.2014;10:05:00;474;0.6;28
23.01.2014;10:15:00;396;0.7;28
23.01.2014;10:25:00;428;0.7;28
23.01.2014;10:35:00;417;0.8;29
23.01.2014;10:45:00;462;0.9;29
23.01.2014;10:55:00;670;1.0;29
23.01.2014;11:05:00;643;1.1;29
23.01.2014;11:15:00;635;1.2;29
23.01.2014;11:25:00;464;1.3;29
23.01.2014;11:35:00;440;1.4;29
23.01.2014;11:45:00;497;1.4;29
23.01.2014;11:55:00;629;1.5;29
23.01.2014;12:05:00;721;1.7;30
23.01.2014;12:15:00;901;1.8;30
23.01.2014;12:25:00;882;1.9;30
23.01.2014;12:35:00;883;2.1;30
23.01.2014;12:45:00;732;2.2;30
23.01.2014;12:55:00;675;2.3;30
23.01.2014;13:05:00;434;2.4;30
23.01.2014;13:15:00;444;2.5;30
23.01.2014;13:25:00;552;2.6;30
23.01.2014;13:35:00;834;2.7;30
23.01.2014;13:45:00;693;2.8;30
23.01.2014;13:55:00;683;3.0;30
23.01.2014;14:05:00;606;3.1;30
23.01.2014;14:15:00;344;3.2;30
23.01.2014;14:25:00;285;3.2;30
23.01.2014;14:35:00;340;3.3;30
23.01.2014;14:45:00;383;3.3;30
23.01.2014;14:55:00;536;3.4;30
23.01.2014;15:05:00;602;3.5;30
23.01.2014;15:15:00;509;3.6;30
23.01.2014;15:25:00;446;3.7;30
23.01.2014;15:35:00;463;3.7;30
23.01.2014;15:45:00;796;3.9;30
23.01.2014;15:55:00;662;4.0;30
23.01.2014;16:05:00;407;4.1;30
23.01.2014;16:15:00;478;4.1;30
23.01.2014;16:25:00;287;4.2;30
23.01.2014;16:35:00;271;4.2;30
23.01.2014;16:45:00;178;4.3;30
23.01.2014;16:55:00;90;4.3;30
23.01.2014;17:05:00;0;4.3;0
23.01.2014;17:15:00;0;4.3;0
23.01.2014;17:20:00;0;4.3;0
24.01.2014;08:15:00;0;00;0
24.01.2014;08:25:00;61;00;24
24.01.2014;08:35:00;134;00;25
24.01.2014;08:45:00;144;00;26
24.01.2014;08:55:00;167;00;26
24.01.2014;09:05:00;176;0.1;26
24.01.2014;09:15:00;194;0.1;27
24.01.2014;09:25:00;224;0.1;27
24.01.2014;09:35:00;255;0.2;27
24.01.2014;09:45:00;280;0.2;28
24.01.2014;09:55:00;342;0.3;28
24.01.2014;10:05:00;153;0.3;28
24.01.2014;10:15:00;145;0.3;28
24.01.2014;10:25:00;204;0.3;28
24.01.2014;10:35:00;313;0.4;28
24.01.2014;10:45:00;345;0.5;29
24.01.2014;10:55:00;545;0.5;29
24.01.2014;11:05:00;498;0.6;29
24.01.2014;11:15:00;486;0.7;29
24.01.2014;11:25:00;929;0.8;29
24.01.2014;11:35:00;473;1.0;29
24.01.2014;11:45:00;363;1.0;29
24.01.2014;11:55:00;530;1.1;29
24.01.2014;12:05:00;537;1.2;29
24.01.2014;12:15:00;734;1.3;30
24.01.2014;12:25:00;816;1.5;30
24.01.2014;12:35:00;761;1.6;30
24.01.2014;12:45:00;539;1.7;30
24.01.2014;12:55:00;487;1.8;30
24.01.2014;13:05:00;742;1.9;30
24.01.2014;13:15:00;822;2.0;30
24.01.2014;13:25:00;758;2.1;30
24.01.2014;13:35:00;701;2.3;30
24.01.2014;13:45:00;725;2.4;30
24.01.2014;13:55:00;511;2.5;30
24.01.2014;14:05:00;520;2.6;30
24.01.2014;14:15:00;606;2.7;30
24.01.2014;14:25:00;385;2.7;30
24.01.2014;14:35:00;443;2.8;30
24.01.2014;14:45:00;660;2.9;30
24.01.2014;14:55:00;1152;3.1;30
24.01.2014;15:05:00;1050;3.3;30
24.01.2014;15:15:00;1177;3.4;30
24.01.2014;15:25:00;1657;3.7;30
24.01.2014;15:35:00;1351;3.9;31
24.01.2014;15:45:00;965;4.1;31
24.01.2014;15:55:00;979;4.3;31
24.01.2014;16:05:00;640;4.4;31
24.01.2014;16:15:00;338;4.4;31
24.01.2014;16:25:00;257;4.5;31
24.01.2014;16:35:00;192;4.5;31
24.01.2014;16:45:00;142;4.5;31
24.01.2014;16:55:00;97;4.6;30
24.01.2014;17:00:00;27;4.6;9
25.01.2014;08:35:00;24;00;19
25.01.2014;08:45:00;146;00;25
25.01.2014;08:55:00;86;00;25
25.01.2014;09:05:00;145;00;26
25.01.2014;09:15:00;149;00;26
25.01.2014;09:25:00;151;0.1;26
25.01.2014;09:35:00;154;0.1;27
25.01.2014;09:45:00;144;0.1;27
25.01.2014;09:55:00;183;0.1;27
25.01.2014;10:05:00;228;0.2;28
25.01.2014;10:15:00;251;0.2;28
25.01.2014;10:25:00;309;0.3;28
25.01.2014;10:35:00;291;0.3;28
25.01.2014;10:45:00;356;0.4;28
25.01.2014;10:55:00;520;0.4;28
25.01.2014;11:05:00;457;0.5;28
25.01.2014;11:15:00;649;0.6;29
25.01.2014;11:25:00;457;0.7;29
25.01.2014;11:35:00;542;0.8;29
25.01.2014;11:45:00;632;0.9;29
25.01.2014;11:55:00;840;1.0;29
25.01.2014;12:05:00;966;1.2;29
25.01.2014;12:15:00;1662;1.5;29
25.01.2014;12:25:00;3647;2.0;31
25.01.2014;12:35:00;3146;2.5;32
25.01.2014;12:45:00;2163;2.9;33
25.01.2014;12:55:00;2196;3.2;33
25.01.2014;13:05:00;2600;3.6;33
25.01.2014;13:15:00;4690;4.3;34
25.01.2014;13:25:00;6717;5.4;39
25.01.2014;13:35:00;5539;6.4;42
25.01.2014;13:45:00;2775;6.9;40
25.01.2014;13:55:00;1731;7.2;38
25.01.2014;14:05:00;2430;7.5;37
25.01.2014;14:15:00;4233;8.2;39
25.01.2014;14:25:00;3540;8.9;39
25.01.2014;14:35:00;2530;9.3;38
25.01.2014;14:45:00;1730;9.6;37
25.01.2014;14:55:00;1691;9.9;36
25.01.2014;15:05:00;1404;10.2;35
25.01.2014;15:15:00;1273;10.4;35
25.01.2014;15:25:00;863;10.5;34
25.01.2014;15:35:00;848;10.7;33
25.01.2014;15:45:00;877;10.8;33
25.01.2014;15:55:00;960;11.0;32
25.01.2014;16:05:00;882;11.1;32
25.01.2014;16:15:00;428;11.2;32
25.01.2014;16:25:00;470;11.3;32
25.01.2014;16:35:00;420;11.4;32
25.01.2014;16:45:00;355;11.4;31
25.01.2014;16:55:00;230;11.5;31
25.01.2014;17:05:00;105;11.5;31
25.01.2014;17:15:00;81;11.5;31
26.01.2014;08:15:00;0;00;0
26.01.2014;08:25:00;120;00;24
26.01.2014;08:35:00;236;00;25
26.01.2014;08:45:00;247;00;25
26.01.2014;08:55:00;354;0.1;26
26.01.2014;09:05:00;487;0.2;26
26.01.2014;09:15:00;451;0.2;26
26.01.2014;09:25:00;571;0.3;27
26.01.2014;09:35:00;681;0.5;27
26.01.2014;09:45:00;825;0.6;27
26.01.2014;09:55:00;1251;0.8;27
26.01.2014;10:05:00;673;0.9;28
26.01.2014;10:15:00;2711;1.2;28
26.01.2014;10:25:00;1314;1.5;28
26.01.2014;10:35:00;2326;1.8;29
26.01.2014;10:45:00;2369;2.2;30
26.01.2014;10:55:00;3984;2.7;32
26.01.2014;11:05:00;1617;3.1;32
26.01.2014;11:15:00;2186;3.4;32
26.01.2014;11:25:00;2021;3.7;32
26.01.2014;11:35:00;2077;4.1;32
26.01.2014;11:45:00;3212;4.5;33
26.01.2014;11:55:00;4142;5.1;35
26.01.2014;12:05:00;2712;5.5;34
26.01.2014;12:15:00;5330;6.2;35
26.01.2014;12:25:00;4395;7.1;39
26.01.2014;12:35:00;2745;7.5;37
26.01.2014;12:45:00;1988;8.0;37
26.01.2014;12:55:00;4669;8.8;39
26.01.2014;13:05:00;2620;9.3;38
26.01.2014;13:15:00;4738;10.1;40
26.01.2014;13:25:00;3276;10.5;38
26.01.2014;13:35:00;6003;11.4;41
26.01.2014;13:45:00;3156;12.1;41
26.01.2014;13:55:00;1646;12.3;39
26.01.2014;14:05:00;2289;12.7;38
26.01.2014;14:15:00;2543;13.1;38
26.01.2014;14:25:00;2011;13.5;37
26.01.2014;14:35:00;1535;13.8;36
26.01.2014;14:45:00;1361;14.0;35
26.01.2014;14:55:00;1163;14.2;35
26.01.2014;15:05:00;941;14.4;34
26.01.2014;15:15:00;793;14.5;33
26.01.2014;15:25:00;805;14.6;33
26.01.2014;15:35:00;664;14.7;32
26.01.2014;15:45:00;726;14.8;32
26.01.2014;15:55:00;722;15.0;32
26.01.2014;16:05:00;539;15.1;32
26.01.2014;16:15:00;370;15.1;32
26.01.2014;16:25:00;308;15.2;32
26.01.2014;16:35:00;282;15.2;31
26.01.2014;16:45:00;216;15.3;31
26.01.2014;16:55:00;143;15.3;31
26.01.2014;17:05:00;94;15.3;31
26.01.2014;17:15:00;0;15.3;0
26.01.2014;17:25:00;0;15.3;0
27.01.2014;08:15:00;37;00;23
27.01.2014;08:25:00;133;00;24
27.01.2014;08:35:00;126;00;25
27.01.2014;08:45:00;206;00;25
27.01.2014;08:55:00;231;0.1;26
27.01.2014;09:05:00;360;0.1;26
27.01.2014;09:15:00;426;0.2;26
27.01.2014;09:25:00;757;0.3;27
27.01.2014;09:35:00;785;0.4;27
27.01.2014;09:45:00;737;0.5;27
27.01.2014;09:55:00;976;0.7;28
27.01.2014;10:05:00;889;0.8;28
27.01.2014;10:15:00;1008;1.0;28
27.01.2014;10:25:00;678;1.1;28
27.01.2014;10:35:00;656;1.2;28
27.01.2014;10:45:00;816;1.4;28
27.01.2014;10:55:00;196;1.4;29
27.01.2014;11:05:00;214;1.5;29
27.01.2014;11:15:00;1623;1.7;29
27.01.2014;11:25:00;1991;2.1;30
27.01.2014;11:35:00;1526;2.3;30
27.01.2014;11:45:00;1708;2.6;30
27.01.2014;11:55:00;602;2.7;30
27.01.2014;12:05:00;572;2.8;30
27.01.2014;12:15:00;1274;3.0;30
27.01.2014;12:25:00;3361;3.4;31
27.01.2014;12:35:00;2233;3.8;32
27.01.2014;12:45:00;1959;4.1;32
27.01.2014;12:55:00;2195;4.4;32
27.01.2014;13:05:00;3132;5.0;34
27.01.2014;13:15:00;1824;5.4;34
27.01.2014;13:25:00;1308;5.6;33
27.01.2014;13:35:00;3514;6.1;34
27.01.2014;13:45:00;1389;6.4;34
27.01.2014;13:55:00;685;6.5;33
27.01.2014;14:05:00;1040;6.7;32
27.01.2014;14:15:00;871;6.8;32
27.01.2014;14:25:00;234;6.9;31
27.01.2014;14:35:00;132;6.9;31
27.01.2014;14:45:00;1047;7.0;31
27.01.2014;14:55:00;1400;7.4;32
27.01.2014;15:05:00;686;7.5;31
27.01.2014;15:15:00;794;7.7;31
27.01.2014;15:25:00;1111;7.8;31
27.01.2014;15:35:00;1574;8.1;32
27.01.2014;15:45:00;737;8.2;31
27.01.2014;15:55:00;454;8.3;31
27.01.2014;16:05:00;320;8.4;31
27.01.2014;16:15:00;241;8.4;31
27.01.2014;16:25:00;279;8.5;31
27.01.2014;16:35:00;361;8.5;31
27.01.2014;16:45:00;211;8.6;31
27.01.2014;16:55:00;158;8.6;31
27.01.2014;17:05:00;244;8.6;30
27.01.2014;17:15:00;211;8.7;30
27.01.2014;17:25:00;93;8.7;30
28.01.2014;08:05:00;0;00;0
28.01.2014;08:15:00;134;00;24
28.01.2014;08:25:00;194;00;25
28.01.2014;08:35:00;259;00;25
28.01.2014;08:45:00;284;0.1;26
28.01.2014;08:55:00;321;0.1;26
28.01.2014;09:05:00;368;0.2;27
28.01.2014;09:15:00;407;0.3;27
28.01.2014;09:25:00;453;0.3;27
28.01.2014;09:35:00;1247;0.5;27
28.01.2014;09:45:00;1474;0.7;28
28.01.2014;09:55:00;1681;1.0;28
28.01.2014;10:05:00;2374;1.3;28
28.01.2014;10:15:00;3102;1.8;30
28.01.2014;10:25:00;3414;2.4;32
28.01.2014;10:35:00;3603;3.0;33
28.01.2014;10:45:00;3778;3.6;34
28.01.2014;10:55:00;3924;4.2;36
28.01.2014;11:05:00;4053;4.9;37
28.01.2014;11:15:00;4172;5.6;38
28.01.2014;11:25:00;4335;6.3;39
28.01.2014;11:35:00;4480;7.0;40
28.01.2014;11:45:00;4711;7.8;41
28.01.2014;11:55:00;4876;8.6;42
28.01.2014;12:05:00;5360;9.5;43
28.01.2014;12:15:00;5825;10.4;44
28.01.2014;12:25:00;4904;11.2;44
28.01.2014;12:35:00;1703;11.5;41
28.01.2014;12:45:00;1618;11.7;39
28.01.2014;12:55:00;2320;12.0;38
28.01.2014;13:05:00;5859;13.0;42
28.01.2014;13:15:00;5500;14.0;44
28.01.2014;13:25:00;4853;14.8;44
28.01.2014;13:35:00;1661;15.0;41
28.01.2014;13:45:00;6433;15.9;43
28.01.2014;13:55:00;6077;16.9;46
28.01.2014;14:05:00;5845;17.9;47
28.01.2014;14:15:00;4097;18.7;47
28.01.2014;14:25:00;3252;19.1;44
28.01.2014;14:35:00;2646;19.4;41
28.01.2014;14:45:00;4554;20.2;43
28.01.2014;14:55:00;2487;20.7;42
28.01.2014;15:05:00;3167;21.3;42
28.01.2014;15:15:00;2358;21.7;41
28.01.2014;15:25:00;1582;22.0;39
28.01.2014;15:35:00;1217;22.2;38
28.01.2014;15:45:00;1298;22.4;37
28.01.2014;15:55:00;1132;22.6;36
28.01.2014;16:05:00;1030;22.8;36
28.01.2014;16:15:00;748;22.9;35
28.01.2014;16:25:00;306;23.0;34
28.01.2014;16:35:00;299;23.1;34
28.01.2014;16:45:00;262;23.1;33
28.01.2014;16:55:00;227;23.1;33
28.01.2014;17:05:00;158;23.2;33
28.01.2014;17:15:00;105;23.2;33
28.01.2014;17:25:00;0;23.2;7
28.01.2014;17:35:00;0;23.2;0
29.01.2014;08:00:00;15;00;16
29.01.2014;08:10:00;153;00;24
29.01.2014;08:20:00;214;00;25
29.01.2014;08:30:00;304;00;25
29.01.2014;08:40:00;349;0.1;26
29.01.2014;08:50:00;389;0.2;26
29.01.2014;09:00:00;511;0.2;27
29.01.2014;09:10:00;542;0.3;27
29.01.2014;09:20:00;590;0.4;27
29.01.2014;09:30:00;886;0.6;27
29.01.2014;09:40:00;1247;0.7;28
29.01.2014;09:50:00;1306;1.0;28
29.01.2014;10:00:00;1535;1.2;28
29.01.2014;10:10:00;1890;1.5;29
29.01.2014;10:20:00;2202;1.8;30
29.01.2014;10:30:00;2556;2.2;31
29.01.2014;10:40:00;2496;2.7;32
29.01.2014;10:50:00;2828;3.1;32
29.01.2014;11:00:00;1788;3.5;32
29.01.2014;11:10:00;2284;3.8;33
29.01.2014;11:20:00;2660;4.3;33
29.01.2014;11:30:00;2718;4.7;34
29.01.2014;11:40:00;3451;5.2;34
29.01.2014;11:50:00;4291;5.9;36
29.01.2014;12:00:00;4381;6.6;38
29.01.2014;12:10:00;4753;7.3;39
29.01.2014;12:20:00;4683;8.1;40
29.01.2014;12:30:00;4983;8.9;41
29.01.2014;12:40:00;2732;9.5;40
29.01.2014;12:50:00;3352;10.1;40
29.01.2014;13:00:00;3044;10.6;40
29.01.2014;13:10:00;3923;11.2;39
29.01.2014;13:20:00;2390;11.6;39
29.01.2014;13:30:00;2371;12.0;38
29.01.2014;13:40:00;2236;12.4;37
29.01.2014;13:50:00;1701;12.7;37
29.01.2014;14:00:00;1583;12.9;36
29.01.2014;14:10:00;2187;13.3;36
29.01.2014;14:20:00;2203;13.7;36
29.01.2014;14:30:00;1751;14.0;35
29.01.2014;14:40:00;1910;14.3;35
29.01.2014;14:50:00;1804;14.6;35
29.01.2014;15:00:00;1507;14.8;35
29.01.2014;15:10:00;1438;15.1;34
29.01.2014;15:20:00;1339;15.3;34
29.01.2014;15:30:00;1250;15.5;34
29.01.2014;15:40:00;1120;15.7;33
29.01.2014;15:50:00;1041;15.9;33
29.01.2014;16:00:00;940;16.0;32
29.01.2014;16:10:00;890;16.2;32
29.01.2014;16:20:00;723;16.3;32
29.01.2014;16:30:00;556;16.4;32
29.01.2014;16:40:00;390;16.5;32
29.01.2014;16:50:00;300;16.5;31
29.01.2014;17:00:00;237;16.6;31
29.01.2014;17:10:00;156;16.6;31
29.01.2014;17:20:00;85;16.6;28
29.01.2014;17:25:00;0;16.6;0
30.01.2014;08:05:00;0;00;0
30.01.2014;08:15:00;119;00;23
30.01.2014;08:25:00;148;00;24
30.01.2014;08:35:00;165;00;25
30.01.2014;08:45:00;252;0.1;26
30.01.2014;08:55:00;348;0.1;26
30.01.2014;09:05:00;359;0.2;26
30.01.2014;09:15:00;376;0.2;27
30.01.2014;09:25:00;515;0.3;27
30.01.2014;09:35:00;573;0.4;27
30.01.2014;09:45:00;581;0.5;27
30.01.2014;09:55:00;599;0.6;28
30.01.2014;10:05:00;651;0.7;28
30.01.2014;10:15:00;665;0.8;28
30.01.2014;10:25:00;681;0.9;28
30.01.2014;10:35:00;785;1.0;28
30.01.2014;10:45:00;1000;1.2;28
30.01.2014;10:55:00;949;1.4;29
30.01.2014;11:05:00;986;1.5;29
30.01.2014;11:15:00;975;1.7;29
30.01.2014;11:25:00;890;1.8;29
30.01.2014;11:35:00;917;2.0;29
30.01.2014;11:45:00;1109;2.2;29
30.01.2014;11:55:00;1135;2.3;29
30.01.2014;12:05:00;1066;2.5;29
30.01.2014;12:15:00;900;2.7;29
30.01.2014;12:25:00;849;2.8;30
30.01.2014;12:35:00;728;3.0;30
30.01.2014;12:45:00;615;3.1;30
30.01.2014;12:55:00;704;3.2;30
30.01.2014;13:05:00;719;3.3;30
30.01.2014;13:15:00;601;3.4;30
30.01.2014;13:25:00;598;3.5;30
30.01.2014;13:35:00;627;3.6;30
30.01.2014;13:45:00;702;3.7;30
30.01.2014;13:55:00;767;3.8;30
30.01.2014;14:05:00;917;4.0;30
30.01.2014;14:15:00;903;4.1;30
30.01.2014;14:25:00;1039;4.3;30
30.01.2014;14:35:00;1135;4.5;30
30.01.2014;14:45:00;950;4.6;30
30.01.2014;14:55:00;725;4.8;30
30.01.2014;15:05:00;595;4.9;30
30.01.2014;15:15:00;489;5.0;30
30.01.2014;15:25:00;380;5.0;30
30.01.2014;15:35:00;377;5.1;30
30.01.2014;15:45:00;368;5.2;30
30.01.2014;15:55:00;494;5.2;30
30.01.2014;16:05:00;607;5.3;30
30.01.2014;16:15:00;463;5.4;30
30.01.2014;16:25:00;407;5.5;30
30.01.2014;16:35:00;314;5.5;30
30.01.2014;16:45:00;234;5.6;30
30.01.2014;16:55:00;184;5.6;30
30.01.2014;17:05:00;133;5.6;30
30.01.2014;17:15:00;98;5.6;30
30.01.2014;17:25:00;0;5.7;0
30.01.2014;17:30:00;0;5.7;0
31.01.2014;08:10:00;0;00;11
31.01.2014;08:20:00;160;00;24
31.01.2014;08:30:00;215;00;25
31.01.2014;08:40:00;288;00;25
31.01.2014;08:50:00;490;0.1;26
31.01.2014;09:00:00;693;0.2;26
31.01.2014;09:10:00;644;0.3;26
31.01.2014;09:20:00;742;0.5;27
31.01.2014;09:30:00;808;0.6;27
31.01.2014;09:40:00;970;0.7;27
31.01.2014;09:50:00;1541;1.0;28
31.01.2014;10:00:00;1465;1.2;28
31.01.2014;10:10:00;1787;1.5;28
31.01.2014;10:20:00;1857;1.8;29
31.01.2014;10:30:00;2072;2.2;30
31.01.2014;10:40:00;3438;2.6;31
31.01.2014;10:50:00;3054;3.2;33
31.01.2014;11:00:00;2691;3.6;33
31.01.2014;11:10:00;2691;4.1;34
31.01.2014;11:20:00;2796;4.5;34
31.01.2014;11:30:00;3086;5.0;35
31.01.2014;11:40:00;4114;5.7;36
31.01.2014;11:50:00;4652;6.4;38
31.01.2014;12:00:00;4797;7.2;39
31.01.2014;12:10:00;4822;8.0;40
31.01.2014;12:20:00;5084;8.8;41
31.01.2014;12:30:00;4949;9.7;42
31.01.2014;12:40:00;5090;10.5;43
31.01.2014;12:50:00;5100;11.4;44
31.01.2014;13:00:00;5183;12.2;44
31.01.2014;13:10:00;5064;13.0;45
31.01.2014;13:20:00;5009;13.9;45
31.01.2014;13:30:00;4952;14.7;45
31.01.2014;13:40:00;4930;15.5;46
31.01.2014;13:50:00;4841;16.3;46
31.01.2014;14:00:00;4678;17.1;46
31.01.2014;14:10:00;4537;17.8;46
31.01.2014;14:20:00;4571;18.6;46
31.01.2014;14:30:00;4464;19.3;46
31.01.2014;14:40:00;4221;20.0;45
31.01.2014;14:50:00;3963;20.7;45
31.01.2014;15:00:00;3436;21.3;44
31.01.2014;15:10:00;2827;21.8;43
31.01.2014;15:20:00;2314;22.2;41
31.01.2014;15:30:00;1643;22.5;40
31.01.2014;15:40:00;973;22.7;38
31.01.2014;15:50:00;1178;22.9;37
31.01.2014;16:00:00;1023;23.0;36
31.01.2014;16:10:00;944;23.2;35
31.01.2014;16:20:00;714;23.3;35
31.01.2014;16:30:00;409;23.4;34
31.01.2014;16:40:00;354;23.5;34
31.01.2014;16:50:00;299;23.5;33
31.01.2014;17:00:00;228;23.6;33
31.01.2014;17:10:00;172;23.6;33
31.01.2014;17:20:00;119;23.6;33
31.01.2014;17:25:00;100;23.6;32
01.02.2014;07:55:00;19;00;15
01.02.2014;08:05:00;189;00;24
01.02.2014;08:15:00;302;00;25
01.02.2014;08:25:00;379;0.1;25
01.02.2014;08:35:00;475;0.1;26
01.02.2014;08:45:00;629;0.2;26
01.02.2014;08:55:00;755;0.4;26
01.02.2014;09:05:00;815;0.5;27
01.02.2014;09:15:00;810;0.6;27
01.02.2014;09:25:00;876;0.8;27
01.02.2014;09:35:00;1071;0.9;28
01.02.2014;09:45:00;1212;1.1;28
01.02.2014;09:55:00;1554;1.4;28
01.02.2014;10:05:00;1637;1.6;28
01.02.2014;10:15:00;2090;2.0;29
01.02.2014;10:25:00;2204;2.3;30
01.02.2014;10:35:00;2322;2.7;31
01.02.2014;10:45:00;2634;3.1;32
01.02.2014;10:55:00;3002;3.6;33
01.02.2014;11:05:00;3283;4.1;34
01.02.2014;11:15:00;2905;4.6;34
01.02.2014;11:25:00;2900;5.1;35
01.02.2014;11:35:00;2980;5.6;35
01.02.2014;11:45:00;3548;6.2;36
01.02.2014;11:55:00;4252;6.9;37
01.02.2014;12:05:00;4624;7.6;39
01.02.2014;12:15:00;5747;8.5;40
01.02.2014;12:25:00;5412;9.4;42
01.02.2014;12:35:00;5042;10.3;43
01.02.2014;12:45:00;4940;11.1;43
01.02.2014;12:55:00;4999;11.8;43
01.02.2014;13:05:00;4091;12.5;43
01.02.2014;13:15:00;3389;13.2;42
01.02.2014;13:25:00;2376;13.6;41
01.02.2014;13:35:00;1948;13.9;39
01.02.2014;13:45:00;1698;14.2;38
01.02.2014;13:55:00;1618;14.5;37
01.02.2014;14:05:00;1826;14.8;37
01.02.2014;14:15:00;1426;15.0;36
01.02.2014;14:25:00;1116;15.2;35
01.02.2014;14:35:00;935;15.4;34
01.02.2014;14:45:00;1553;15.6;34
01.02.2014;14:55:00;1762;15.9;34
01.02.2014;15:05:00;1276;16.1;34
01.02.2014;15:15:00;801;16.3;33
01.02.2014;15:25:00;630;16.4;33
01.02.2014;15:35:00;509;16.5;33
01.02.2014;15:45:00;432;16.5;32
01.02.2014;15:55:00;275;16.6;32
01.02.2014;16:05:00;211;16.6;32
01.02.2014;16:15:00;180;16.7;32
01.02.2014;16:25:00;152;16.7;32
01.02.2014;16:35:00;134;16.7;31
01.02.2014;16:45:00;118;16.7;31
01.02.2014;16:55:00;114;16.8;31
01.02.2014;17:05:00;102;16.8;31
01.02.2014;17:15:00;56;16.8;28
01.02.2014;17:20:00;0;16.8;0
02.02.2014;08:05:00;22;00;17
02.02.2014;08:15:00;155;00;23
02.02.2014;08:25:00;181;00;25
02.02.2014;08:35:00;193;00;25
02.02.2014;08:45:00;233;0.1;26
02.02.2014;08:55:00;293;0.1;26
02.02.2014;09:05:00;382;0.2;27
02.02.2014;09:15:00;345;0.2;27
02.02.2014;09:25:00;321;0.3;27
02.02.2014;09:35:00;497;0.4;27
02.02.2014;09:45:00;727;0.5;28
02.02.2014;09:55:00;621;0.6;28
02.02.2014;10:05:00;709;0.7;28
02.02.2014;10:15:00;1053;0.8;28
02.02.2014;10:25:00;1308;1.1;28
02.02.2014;10:35:00;1281;1.3;28
02.02.2014;10:45:00;1095;1.5;29
02.02.2014;10:55:00;1271;1.7;29
02.02.2014;11:05:00;1572;1.9;29
02.02.2014;11:15:00;1431;2.2;29
02.02.2014;11:25:00;1262;2.4;30
02.02.2014;11:35:00;943;2.5;30
02.02.2014;11:45:00;972;2.7;30
02.02.2014;11:55:00;1239;2.9;30
02.02.2014;12:05:00;1339;3.1;30
02.02.2014;12:15:00;1337;3.3;30
02.02.2014;12:25:00;1477;3.5;30
02.02.2014;12:35:00;1623;3.8;31
02.02.2014;12:45:00;1721;4.1;31
02.02.2014;12:55:00;1718;4.4;31
02.02.2014;13:05:00;1579;4.6;31
02.02.2014;13:15:00;1074;4.9;31
02.02.2014;13:25:00;863;5.0;31
02.02.2014;13:35:00;829;5.1;31
02.02.2014;13:45:00;866;5.3;31
02.02.2014;13:55:00;835;5.4;31
02.02.2014;14:05:00;1144;5.6;31
02.02.2014;14:15:00;1282;5.8;31
02.02.2014;14:25:00;1062;6.0;31
02.02.2014;14:35:00;1062;6.2;31
02.02.2014;14:45:00;1159;6.3;31
02.02.2014;14:55:00;946;6.5;31
02.02.2014;15:05:00;860;6.7;31
02.02.2014;15:15:00;782;6.8;31
02.02.2014;15:25:00;563;6.9;31
02.02.2014;15:35:00;523;7.0;31
02.02.2014;15:45:00;431;7.0;31
02.02.2014;15:55:00;466;7.1;31
02.02.2014;16:05:00;507;7.2;30
02.02.2014;16:15:00;568;7.3;30
02.02.2014;16:25:00;257;7.4;30
02.02.2014;16:35:00;234;7.4;30
02.02.2014;16:45:00;226;7.4;30
02.02.2014;16:55:00;226;7.5;30
02.02.2014;17:05:00;176;7.5;30
02.02.2014;17:15:00;123;7.5;30
02.02.2014;17:25:00;45;7.5;17
02.02.2014;17:30:00;0;7.5;0
03.02.2014;08:15:00;0;00;21
03.02.2014;08:25:00;151;00;24
03.02.2014;08:35:00;285;00;25
03.02.2014;08:45:00;270;0.1;25
03.02.2014;08:55:00;284;0.1;26
03.02.2014;09:05:00;340;0.2;26
03.02.2014;09:15:00;399;0.2;27
03.02.2014;09:25:00;497;0.3;27
03.02.2014;09:35:00;468;0.4;27
03.02.2014;09:45:00;477;0.5;27
03.02.2014;09:55:00;466;0.5;28
03.02.2014;10:05:00;446;0.6;28
03.02.2014;10:15:00;478;0.7;28
03.02.2014;10:25:00;439;0.8;28
03.02.2014;10:35:00;432;0.8;28
03.02.2014;10:45:00;511;0.9;28
03.02.2014;10:55:00;580;1.0;29
03.02.2014;11:05:00;655;1.1;29
03.02.2014;11:15:00;588;1.2;29
03.02.2014;11:25:00;696;1.3;29
03.02.2014;11:35:00;624;1.4;29
03.02.2014;11:45:00;620;1.5;29
03.02.2014;11:55:00;619;1.6;29
03.02.2014;12:05:00;680;1.7;29
03.02.2014;12:15:00;635;1.9;29
03.02.2014;12:25:00;570;2.0;29
03.02.2014;12:35:00;647;2.1;29
03.02.2014;12:45:00;607;2.2;29
03.02.2014;12:55:00;637;2.3;30
03.02.2014;13:05:00;639;2.4;30
03.02.2014;13:15:00;434;2.4;30
03.02.2014;13:25:00;280;2.5;30
03.02.2014;13:35:00;551;2.6;30
03.02.2014;13:45:00;688;2.7;30
03.02.2014;13:55:00;685;2.8;30
03.02.2014;14:05:00;660;2.9;30
03.02.2014;14:15:00;574;3.0;30
03.02.2014;14:25:00;575;3.1;30
03.02.2014;14:35:00;698;3.2;30
03.02.2014;14:45:00;863;3.3;30
03.02.2014;14:55:00;926;3.5;30
03.02.2014;15:05:00;936;3.6;30
03.02.2014;15:15:00;1257;3.8;30
03.02.2014;15:25:00;666;4.0;30
03.02.2014;15:35:00;720;4.1;30
03.02.2014;15:45:00;535;4.2;30
03.02.2014;15:55:00;634;4.3;30
03.02.2014;16:05:00;740;4.4;30
03.02.2014;16:15:00;601;4.5;30
03.02.2014;16:25:00;494;4.6;30
03.02.2014;16:35:00;395;4.7;30
03.02.2014;16:45:00;384;4.8;30
03.02.2014;16:55:00;226;4.8;30
03.02.2014;17:05:00;154;4.8;30
03.02.2014;17:15:00;118;4.9;30
03.02.2014;17:25:00;0;4.9;19
03.02.2014;17:30:00;0;4.9;0
04.02.2014;08:00:00;0;00;12
04.02.2014;08:10:00;117;00;23
04.02.2014;08:20:00;157;00;25
04.02.2014;08:30:00;230;00;25
04.02.2014;08:40:00;238;0.1;26
04.02.2014;08:50:00;449;0.1;26
04.02.2014;09:00:00;599;0.2;27
04.02.2014;09:10:00;1009;0.4;27
04.02.2014;09:20:00;783;0.5;27
04.02.2014;09:30:00;570;0.6;28
04.02.2014;09:40:00;422;0.7;28
04.02.2014;09:50:00;364;0.7;28
04.02.2014;10:00:00;649;0.8;28
04.02.2014;10:10:00;577;0.9;28
04.02.2014;10:20:00;681;1.0;28
04.02.2014;10:30:00;918;1.2;29
04.02.2014;10:40:00;1229;1.4;29
04.02.2014;10:50:00;1413;1.6;29
04.02.2014;11:00:00;1452;1.8;29
04.02.2014;11:10:00;1562;2.1;30
04.02.2014;11:20:00;1278;2.3;30
04.02.2014;11:30:00;1383;2.6;30
04.02.2014;11:40:00;1762;2.8;30
04.02.2014;11:50:00;1914;3.1;31
04.02.2014;12:00:00;3087;3.6;32
04.02.2014;12:10:00;2869;4.0;33
04.02.2014;12:20:00;5424;4.8;35
04.02.2014;12:30:00;6047;5.7;38
04.02.2014;12:40:00;4861;6.7;41
04.02.2014;12:50:00;1601;7.1;38
04.02.2014;13:00:00;2417;7.5;37
04.02.2014;13:10:00;3051;8.0;38
04.02.2014;13:20:00;4417;8.7;39
04.02.2014;13:30:00;5325;9.5;41
04.02.2014;13:40:00;4262;10.2;41
04.02.2014;13:50:00;2942;10.8;41
04.02.2014;14:00:00;2464;11.3;40
04.02.2014;14:10:00;2732;11.8;39
04.02.2014;14:20:00;2659;12.3;39
04.02.2014;14:30:00;2086;12.6;38
04.02.2014;14:40:00;2325;12.9;37
04.02.2014;14:50:00;2973;13.5;38
04.02.2014;15:00:00;1892;13.9;38
04.02.2014;15:10:00;1372;14.2;36
04.02.2014;15:20:00;1192;14.4;36
04.02.2014;15:30:00;1787;14.6;35
04.02.2014;15:40:00;1902;14.9;35
04.02.2014;15:50:00;1584;15.2;35
04.02.2014;16:00:00;1290;15.4;34
04.02.2014;16:10:00;1329;15.6;34
04.02.2014;16:20:00;1313;15.9;34
04.02.2014;16:30:00;1285;16.1;34
04.02.2014;16:40:00;1096;16.3;33
04.02.2014;16:50:00;818;16.4;33
04.02.2014;17:00:00;673;16.5;32
04.02.2014;17:10:00;436;16.6;32
04.02.2014;17:20:00;270;16.7;32
04.02.2014;17:30:00;177;16.7;32
04.02.2014;17:40:00;103;16.7;32
04.02.2014;17:45:00;28;16.7;12
05.02.2014;07:45:00;0;00;19
05.02.2014;07:55:00;0;00;22
05.02.2014;08:05:00;65;00;24
05.02.2014;08:15:00;182;00;25
05.02.2014;08:25:00;227;00;26
05.02.2014;08:35:00;260;0.1;26
05.02.2014;08:45:00;271;0.1;26
05.02.2014;08:55:00;351;0.2;27
05.02.2014;09:05:00;342;0.2;27
05.02.2014;09:15:00;495;0.3;27
05.02.2014;09:25:00;556;0.4;28
05.02.2014;09:35:00;635;0.5;28
05.02.2014;09:45:00;998;0.6;28
05.02.2014;09:55:00;2456;1.0;28
05.02.2014;10:05:00;1496;1.3;29
05.02.2014;10:15:00;1883;1.5;29
05.02.2014;10:25:00;1220;1.8;30
05.02.2014;10:35:00;1250;2.0;30
05.02.2014;10:45:00;1772;2.2;30
05.02.2014;10:55:00;1279;2.5;30
05.02.2014;11:05:00;1189;2.7;30
05.02.2014;11:15:00;1057;2.9;30
05.02.2014;11:25:00;854;3.0;30
05.02.2014;11:35:00;873;3.1;30
05.02.2014;11:45:00;788;3.3;30
05.02.2014;11:55:00;829;3.4;30
05.02.2014;12:05:00;823;3.5;30
05.02.2014;12:15:00;780;3.7;30
05.02.2014;12:25:00;822;3.8;30
05.02.2014;12:35:00;742;3.9;30
05.02.2014;12:45:00;649;4.0;30
05.02.2014;12:55:00;619;4.1;30
05.02.2014;13:05:00;571;4.2;30
05.02.2014;13:15:00;837;4.3;30
05.02.2014;13:25:00;712;4.5;30
05.02.2014;13:35:00;698;4.6;30
05.02.2014;13:45:00;550;4.7;30
05.02.2014;13:55:00;1032;4.8;30
05.02.2014;14:05:00;834;5.0;30
05.02.2014;14:15:00;1211;5.1;30
05.02.2014;14:25:00;934;5.3;30
05.02.2014;14:35:00;962;5.5;30
05.02.2014;14:45:00;1179;5.7;30
05.02.2014;14:55:00;692;5.8;31
05.02.2014;15:05:00;756;5.9;31
05.02.2014;15:15:00;868;6.1;31
05.02.2014;15:25:00;619;6.2;31
05.02.2014;15:35:00;539;6.3;31
05.02.2014;15:45:00;501;6.3;31
05.02.2014;15:55:00;428;6.4;31
05.02.2014;16:05:00;317;6.5;31
05.02.2014;16:15:00;278;6.5;30
05.02.2014;16:25:00;266;6.6;30
05.02.2014;16:35:00;242;6.6;30
05.02.2014;16:45:00;241;6.6;30
05.02.2014;16:55:00;145;6.7;30
05.02.2014;17:05:00;138;6.7;30
05.02.2014;17:15:00;65;6.7;30
05.02.2014;17:25:00;0;6.7;0
06.02.2014;07:50:00;0;00;7
06.02.2014;08:00:00;155;00;24
06.02.2014;08:10:00;238;00;25
06.02.2014;08:20:00;340;0.1;26
06.02.2014;08:30:00;488;0.1;26
06.02.2014;08:40:00;591;0.2;26
06.02.2014;08:50:00;753;0.3;27
06.02.2014;09:00:00;815;0.5;27
06.02.2014;09:10:00;869;0.6;27
06.02.2014;09:20:00;630;0.7;28
06.02.2014;09:30:00;1415;0.9;28
06.02.2014;09:40:00;1546;1.2;28
06.02.2014;09:50:00;1707;1.4;28
06.02.2014;10:00:00;1845;1.7;29
06.02.2014;10:10:00;2055;2.1;30
06.02.2014;10:20:00;2196;2.4;31
06.02.2014;10:30:00;2335;2.8;32
06.02.2014;10:40:00;2461;3.2;32
06.02.2014;10:50:00;2590;3.6;33
06.02.2014;11:00:00;2689;4.1;33
06.02.2014;11:10:00;4219;4.6;34
06.02.2014;11:20:00;4703;5.4;37
06.02.2014;11:30:00;4832;6.2;39
06.02.2014;11:40:00;5128;7.0;40
06.02.2014;11:50:00;5375;7.9;41
06.02.2014;12:00:00;5561;8.8;43
06.02.2014;12:10:00;5805;9.8;44
06.02.2014;12:20:00;5868;10.7;45
06.02.2014;12:30:00;5863;11.7;46
06.02.2014;12:40:00;5884;12.7;47
06.02.2014;12:50:00;5825;13.6;48
06.02.2014;13:00:00;5818;14.6;48
06.02.2014;13:10:00;5824;15.6;46
06.02.2014;13:20:00;5817;16.5;45
06.02.2014;13:30:00;5779;17.5;47
06.02.2014;13:40:00;5699;18.4;48
06.02.2014;13:50:00;5635;19.4;49
06.02.2014;14:00:00;5538;20.3;44
06.02.2014;14:10:00;5493;21.2;45
06.02.2014;14:20:00;5469;22.1;47
06.02.2014;14:30:00;5357;23.0;48
06.02.2014;14:40:00;5325;23.8;48
06.02.2014;14:50:00;4763;24.7;48
06.02.2014;15:00:00;4778;25.5;48
06.02.2014;15:10:00;4442;26.2;48
06.02.2014;15:20:00;3783;26.9;47
06.02.2014;15:30:00;2947;27.4;45
06.02.2014;15:40:00;1386;27.7;42
06.02.2014;15:50:00;1218;27.9;41
06.02.2014;16:00:00;686;28.0;39
06.02.2014;16:10:00;688;28.1;38
06.02.2014;16:20:00;768;28.3;37
06.02.2014;16:30:00;639;28.4;36
06.02.2014;16:40:00;265;28.4;35
06.02.2014;16:50:00;255;28.5;35
06.02.2014;17:00:00;236;28.5;34
06.02.2014;17:10:00;209;28.5;34
06.02.2014;17:20:00;161;28.6;34
06.02.2014;17:30:00;99;28.6;33
06.02.2014;17:40:00;0;28.6;0
06.02.2014;17:45:00;0;28.6;0
07.02.2014;07:55:00;0;00;0
07.02.2014;08:05:00;120;00;25
07.02.2014;08:15:00;134;00;26
07.02.2014;08:25:00;384;00;26
07.02.2014;08:35:00;646;0.1;27
07.02.2014;08:45:00;760;0.3;27
07.02.2014;08:55:00;810;0.4;27
07.02.2014;09:05:00;1013;0.5;28
07.02.2014;09:15:00;950;0.7;28
07.02.2014;09:25:00;1139;0.9;28
07.02.2014;09:35:00;1394;1.1;28
07.02.2014;09:45:00;3102;1.5;29
07.02.2014;09:55:00;3027;2.1;31
07.02.2014;10:05:00;2932;2.5;32
07.02.2014;10:15:00;2978;3.0;33
07.02.2014;10:25:00;3898;3.6;35
07.02.2014;10:35:00;4851;4.4;37
07.02.2014;10:45:00;1497;4.7;35
07.02.2014;10:55:00;530;4.9;34
07.02.2014;11:05:00;548;4.9;33
07.02.2014;11:15:00;486;5.0;32
07.02.2014;11:25:00;683;5.1;32
07.02.2014;11:35:00;552;5.2;31
07.02.2014;11:45:00;648;5.3;31
07.02.2014;11:55:00;648;5.4;31
07.02.2014;12:05:00;642;5.5;31
07.02.2014;12:15:00;902;5.7;31
07.02.2014;12:25:00;897;5.8;31
07.02.2014;12:35:00;1020;6.0;31
07.02.2014;12:45:00;955;6.2;31
07.02.2014;12:55:00;753;6.3;31
07.02.2014;13:05:00;723;6.4;31
07.02.2014;13:15:00;666;6.5;31
07.02.2014;13:25:00;669;6.7;31
07.02.2014;13:35:00;836;6.8;31
07.02.2014;13:45:00;936;6.9;31
