Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
07.02.2014;13:55:00;660;7.1;31
07.02.2014;14:05:00;828;7.2;31
07.02.2014;14:15:00;1047;7.4;31
07.02.2014;14:25:00;921;7.5;31
07.02.2014;14:35:00;1441;7.7;31
07.02.2014;14:45:00;861;7.9;31
07.02.2014;14:55:00;1142;8.1;31
07.02.2014;15:05:00;1111;8.2;31
07.02.2014;15:15:00;850;8.4;31
07.02.2014;15:25:00;926;8.5;31
07.02.2014;15:35:00;934;8.7;31
07.02.2014;15:45:00;1006;8.9;31
07.02.2014;15:55:00;1310;9.1;31
07.02.2014;16:05:00;1343;9.3;31
07.02.2014;16:15:00;810;9.5;31
07.02.2014;16:25:00;532;9.5;31
07.02.2014;16:35:00;603;9.6;31
07.02.2014;16:45:00;378;9.7;31
07.02.2014;16:55:00;319;9.8;31
07.02.2014;17:05:00;196;9.8;31
07.02.2014;17:15:00;125;9.8;31
07.02.2014;17:25:00;117;9.9;31
07.02.2014;17:35:00;36;9.9;14
07.02.2014;17:45:00;0;9.9;0
08.02.2014;07:45:00;0;00;0
08.02.2014;07:55:00;138;00;24
08.02.2014;08:05:00;169;00;25
08.02.2014;08:15:00;256;00;26
08.02.2014;08:25:00;350;0.1;26
08.02.2014;08:35:00;527;0.2;27
08.02.2014;08:45:00;725;0.3;27
08.02.2014;08:55:00;757;0.4;27
08.02.2014;09:05:00;747;0.5;28
08.02.2014;09:15:00;883;0.7;28
08.02.2014;09:25:00;1053;0.8;28
08.02.2014;09:35:00;1583;1.1;28
08.02.2014;09:45:00;1760;1.4;29
08.02.2014;09:55:00;914;1.5;29
08.02.2014;10:05:00;1321;1.7;29
08.02.2014;10:15:00;1374;2.0;29
08.02.2014;10:25:00;2230;2.3;30
08.02.2014;10:35:00;2483;2.7;31
08.02.2014;10:45:00;2613;3.2;32
08.02.2014;10:55:00;2401;3.5;33
08.02.2014;11:05:00;1873;3.9;33
08.02.2014;11:15:00;1324;4.1;32
08.02.2014;11:25:00;2153;4.4;32
08.02.2014;11:35:00;1623;4.7;33
08.02.2014;11:45:00;1630;5.0;32
08.02.2014;11:55:00;1583;5.2;32
08.02.2014;12:05:00;1609;5.5;32
08.02.2014;12:15:00;1820;5.8;33
08.02.2014;12:25:00;2126;6.1;33
08.02.2014;12:35:00;2834;6.6;33
08.02.2014;12:45:00;2003;7.0;34
08.02.2014;12:55:00;1491;7.2;34
08.02.2014;13:05:00;1451;7.4;33
08.02.2014;13:15:00;1343;7.7;33
08.02.2014;13:25:00;1796;8.0;33
08.02.2014;13:35:00;2359;8.3;34
08.02.2014;13:45:00;1583;8.6;33
08.02.2014;13:55:00;1245;8.8;33
08.02.2014;14:05:00;1678;9.1;33
08.02.2014;14:15:00;2282;9.5;33
08.02.2014;14:25:00;1317;9.7;33
08.02.2014;14:35:00;1099;9.9;33
08.02.2014;14:45:00;784;10.0;32
08.02.2014;14:55:00;946;10.2;32
08.02.2014;15:05:00;1010;10.4;32
08.02.2014;15:15:00;879;10.5;32
08.02.2014;15:25:00;495;10.6;32
08.02.2014;15:35:00;447;10.7;31
08.02.2014;15:45:00;424;10.8;31
08.02.2014;15:55:00;420;10.8;31
08.02.2014;16:05:00;381;10.9;31
08.02.2014;16:15:00;267;10.9;31
08.02.2014;16:25:00;197;11.0;31
08.02.2014;16:35:00;206;11.0;31
08.02.2014;16:45:00;160;11.0;31
08.02.2014;16:55:00;183;11.1;31
08.02.2014;17:05:00;138;11.1;31
08.02.2014;17:15:00;200;11.1;31
08.02.2014;17:25:00;153;11.1;31
08.02.2014;17:35:00;98;11.2;31
09.02.2014;07:50:00;0;00;13
09.02.2014;08:00:00;150;00;24
09.02.2014;08:10:00;183;00;25
09.02.2014;08:20:00;256;00;26
09.02.2014;08:30:00;364;0.1;26
09.02.2014;08:40:00;469;0.2;26
09.02.2014;08:50:00;567;0.3;27
09.02.2014;09:00:00;688;0.4;27
09.02.2014;09:10:00;716;0.5;27
09.02.2014;09:20:00;930;0.6;28
09.02.2014;09:30:00;1160;0.8;28
09.02.2014;09:40:00;893;1.0;28
09.02.2014;09:50:00;1341;1.2;28
09.02.2014;10:00:00;2613;1.5;29
09.02.2014;10:10:00;2352;1.9;30
09.02.2014;10:20:00;2393;2.3;31
09.02.2014;10:30:00;2720;2.8;32
09.02.2014;10:40:00;2858;3.2;33
09.02.2014;10:50:00;2512;3.6;33
09.02.2014;11:00:00;1955;4.0;33
09.02.2014;11:10:00;2909;4.4;33
09.02.2014;11:20:00;1173;4.7;33
09.02.2014;11:30:00;1355;5.0;33
09.02.2014;11:40:00;1607;5.2;32
09.02.2014;11:50:00;5179;5.9;35
09.02.2014;12:00:00;5939;6.9;38
09.02.2014;12:10:00;6759;7.8;40
09.02.2014;12:20:00;1878;8.5;41
09.02.2014;12:30:00;1245;8.8;38
09.02.2014;12:40:00;1468;9.1;37
09.02.2014;12:50:00;1107;9.3;36
09.02.2014;13:00:00;416;9.4;34
09.02.2014;13:10:00;6743;10.1;37
09.02.2014;13:20:00;2034;10.7;38
09.02.2014;13:30:00;1405;11.0;37
09.02.2014;13:40:00;2700;11.5;37
09.02.2014;13:50:00;2285;12.0;38
09.02.2014;14:00:00;1936;12.4;37
09.02.2014;14:10:00;1312;12.7;36
09.02.2014;14:20:00;1172;12.9;35
09.02.2014;14:30:00;275;13.0;34
09.02.2014;14:40:00;4476;13.4;35
09.02.2014;14:50:00;858;13.7;35
09.02.2014;15:00:00;3386;14.1;35
09.02.2014;15:10:00;5109;14.9;38
09.02.2014;15:20:00;4198;15.7;40
09.02.2014;15:30:00;2554;16.2;39
09.02.2014;15:40:00;1021;16.4;37
09.02.2014;15:50:00;732;16.5;35
09.02.2014;16:00:00;1187;16.7;35
09.02.2014;16:10:00;1353;16.9;34
09.02.2014;16:20:00;1194;17.1;34
09.02.2014;16:30:00;987;17.2;33
09.02.2014;16:40:00;725;17.4;33
09.02.2014;16:50:00;295;17.4;33
09.02.2014;17:00:00;255;17.5;33
09.02.2014;17:10:00;218;17.5;32
09.02.2014;17:20:00;173;17.5;32
09.02.2014;17:30:00;141;17.6;32
09.02.2014;17:40:00;94;17.6;32
09.02.2014;17:45:00;5;17.6;6
10.02.2014;08:05:00;41;00;23
10.02.2014;08:15:00;140;00;24
10.02.2014;08:25:00;127;00;25
10.02.2014;08:35:00;192;00;26
10.02.2014;08:45:00;212;0.1;26
10.02.2014;08:55:00;244;0.1;26
10.02.2014;09:05:00;306;0.1;27
10.02.2014;09:15:00;331;0.2;27
10.02.2014;09:25:00;341;0.3;27
10.02.2014;09:35:00;430;0.3;28
10.02.2014;09:45:00;393;0.4;28
10.02.2014;09:55:00;408;0.5;28
10.02.2014;10:05:00;399;0.5;28
10.02.2014;10:15:00;493;0.6;28
10.02.2014;10:25:00;643;0.7;29
10.02.2014;10:35:00;904;0.8;29
10.02.2014;10:45:00;1039;1.0;29
10.02.2014;10:55:00;1271;1.2;29
10.02.2014;11:05:00;1281;1.4;29
10.02.2014;11:15:00;1642;1.7;29
10.02.2014;11:25:00;1592;1.9;30
10.02.2014;11:35:00;1430;2.2;30
10.02.2014;11:45:00;1264;2.4;30
10.02.2014;11:55:00;1541;2.6;30
10.02.2014;12:05:00;1791;2.9;31
10.02.2014;12:15:00;2714;3.3;31
10.02.2014;12:25:00;4278;4.0;34
10.02.2014;12:35:00;3763;4.8;37
10.02.2014;12:45:00;2780;5.3;37
10.02.2014;12:55:00;2487;5.7;36
10.02.2014;13:05:00;6081;6.6;39
10.02.2014;13:15:00;4577;7.3;39
10.02.2014;13:25:00;5003;8.1;41
10.02.2014;13:35:00;3806;8.7;41
10.02.2014;13:45:00;2918;9.2;40
10.02.2014;13:55:00;5964;10.1;42
10.02.2014;14:05:00;4802;10.9;43
10.02.2014;14:15:00;3787;11.6;43
10.02.2014;14:25:00;6116;12.6;45
10.02.2014;14:35:00;3780;13.1;43
10.02.2014;14:45:00;4073;13.9;44
10.02.2014;14:55:00;2323;14.4;42
10.02.2014;15:05:00;1525;14.6;40
10.02.2014;15:15:00;1572;14.9;39
10.02.2014;15:25:00;1051;15.1;37
10.02.2014;15:35:00;733;15.2;36
10.02.2014;15:45:00;500;15.3;35
10.02.2014;15:55:00;495;15.4;34
10.02.2014;16:05:00;378;15.4;34
10.02.2014;16:15:00;402;15.5;33
10.02.2014;16:25:00;360;15.6;33
10.02.2014;16:35:00;326;15.6;33
10.02.2014;16:45:00;243;15.7;32
10.02.2014;16:55:00;188;15.7;32
10.02.2014;17:05:00;261;15.7;32
10.02.2014;17:15:00;177;15.8;32
10.02.2014;17:25:00;107;15.8;32
10.02.2014;17:30:00;92;15.8;32
11.02.2014;07:45:00;0;00;11
11.02.2014;07:55:00;135;00;24
11.02.2014;08:05:00;234;00;25
11.02.2014;08:15:00;355;0.1;25
11.02.2014;08:25:00;270;0.1;26
11.02.2014;08:35:00;351;0.1;26
11.02.2014;08:45:00;435;0.2;27
11.02.2014;08:55:00;837;0.3;27
11.02.2014;09:05:00;1060;0.5;27
11.02.2014;09:15:00;1313;0.7;28
11.02.2014;09:25:00;1291;0.9;28
11.02.2014;09:35:00;837;1.1;28
11.02.2014;09:45:00;698;1.2;28
11.02.2014;09:55:00;889;1.4;29
11.02.2014;10:05:00;585;1.5;29
11.02.2014;10:15:00;715;1.5;29
11.02.2014;10:25:00;932;1.7;29
11.02.2014;10:35:00;1975;2.0;29
11.02.2014;10:45:00;1279;2.3;30
11.02.2014;10:55:00;1020;2.5;30
11.02.2014;11:05:00;1141;2.7;30
11.02.2014;11:15:00;1668;2.9;30
11.02.2014;11:25:00;2314;3.2;31
11.02.2014;11:35:00;1975;3.6;32
11.02.2014;11:45:00;2937;4.0;32
11.02.2014;11:55:00;4603;4.7;35
11.02.2014;12:05:00;8168;6.0;41
11.02.2014;12:15:00;2127;6.5;39
11.02.2014;12:25:00;1351;6.7;37
11.02.2014;12:35:00;2511;7.1;37
11.02.2014;12:45:00;2500;7.6;36
11.02.2014;12:55:00;5781;8.4;39
11.02.2014;13:05:00;5520;9.4;42
11.02.2014;13:15:00;4479;10.2;43
11.02.2014;13:25:00;3250;10.7;41
11.02.2014;13:35:00;4028;11.2;40
11.02.2014;13:45:00;6837;12.3;44
11.02.2014;13:55:00;1888;12.9;43
11.02.2014;14:05:00;4187;13.6;44
11.02.2014;14:15:00;1616;13.9;40
11.02.2014;14:25:00;1690;14.1;39
11.02.2014;14:35:00;3061;14.6;39
11.02.2014;14:45:00;3128;15.2;39
11.02.2014;14:55:00;3216;15.7;40
11.02.2014;15:05:00;5408;16.6;42
11.02.2014;15:15:00;4801;17.4;43
11.02.2014;15:25:00;3738;18.1;43
11.02.2014;15:35:00;3318;18.7;42
11.02.2014;15:45:00;2292;19.1;41
11.02.2014;15:55:00;1742;19.4;39
11.02.2014;16:05:00;1065;19.6;38
11.02.2014;16:15:00;1297;19.8;37
11.02.2014;16:25:00;1578;20.0;37
11.02.2014;16:35:00;1264;20.2;36
11.02.2014;16:45:00;799;20.4;35
11.02.2014;16:55:00;245;20.5;34
11.02.2014;17:05:00;244;20.5;34
11.02.2014;17:15:00;212;20.5;33
11.02.2014;17:25:00;169;20.6;33
11.02.2014;17:35:00;115;20.6;33
11.02.2014;17:45:00;61;20.6;25
11.02.2014;17:55:00;0;20.6;0
12.02.2014;08:00:00;0;00;10
12.02.2014;08:10:00;148;00;24
12.02.2014;08:20:00;275;00;25
12.02.2014;08:30:00;340;0.1;26
12.02.2014;08:40:00;341;0.1;26
12.02.2014;08:50:00;382;0.2;26
12.02.2014;09:00:00;866;0.3;27
12.02.2014;09:10:00;817;0.4;27
12.02.2014;09:20:00;423;0.5;27
12.02.2014;09:30:00;992;0.6;28
12.02.2014;09:40:00;1983;0.9;28
12.02.2014;09:50:00;1658;1.1;28
12.02.2014;10:00:00;1378;1.4;29
12.02.2014;10:10:00;1449;1.6;29
12.02.2014;10:20:00;970;1.8;29
12.02.2014;10:30:00;1040;1.9;29
12.02.2014;10:40:00;1508;2.2;29
12.02.2014;10:50:00;1661;2.4;30
12.02.2014;11:00:00;1176;2.7;30
12.02.2014;11:10:00;951;2.8;30
12.02.2014;11:20:00;1171;3.0;30
12.02.2014;11:30:00;2049;3.3;30
12.02.2014;11:40:00;2201;3.6;31
12.02.2014;11:50:00;2199;4.0;32
12.02.2014;12:00:00;2268;4.3;32
12.02.2014;12:10:00;2892;4.8;33
12.02.2014;12:20:00;7018;5.9;38
12.02.2014;12:30:00;3053;6.6;39
12.02.2014;12:40:00;3152;7.4;40
12.02.2014;12:50:00;3922;8.0;39
12.02.2014;13:00:00;6357;8.9;41
12.02.2014;13:10:00;6663;10.0;44
12.02.2014;13:20:00;6363;11.0;45
12.02.2014;13:30:00;6978;12.1;48
12.02.2014;13:40:00;3502;12.7;45
12.02.2014;13:50:00;5052;13.6;47
12.02.2014;14:00:00;5800;14.2;45
12.02.2014;14:10:00;5567;15.3;47
12.02.2014;14:20:00;1434;15.8;45
12.02.2014;14:30:00;3107;16.3;43
12.02.2014;14:40:00;2729;16.9;43
12.02.2014;14:50:00;5451;17.9;45
12.02.2014;15:00:00;5225;18.7;46
12.02.2014;15:10:00;3528;19.4;45
12.02.2014;15:20:00;4677;20.0;44
12.02.2014;15:30:00;4150;20.7;45
12.02.2014;15:40:00;3028;21.3;44
12.02.2014;15:50:00;2187;21.7;42
12.02.2014;16:00:00;1601;22.0;40
12.02.2014;16:10:00;1335;22.2;39
12.02.2014;16:20:00;1424;22.4;38
12.02.2014;16:30:00;1500;22.7;38
12.02.2014;16:40:00;1062;22.9;37
12.02.2014;16:50:00;485;23.0;36
12.02.2014;17:00:00;250;23.0;35
12.02.2014;17:10:00;229;23.1;35
12.02.2014;17:20:00;188;23.1;34
12.02.2014;17:30:00;131;23.1;34
12.02.2014;17:40:00;97;23.1;34
12.02.2014;17:50:00;4;23.1;1
12.02.2014;17:55:00;0;23.1;0
13.02.2014;07:40:00;50;00;20
13.02.2014;07:50:00;174;00;24
13.02.2014;08:00:00;281;00;25
13.02.2014;08:10:00;490;0.1;26
13.02.2014;08:20:00;660;0.2;26
13.02.2014;08:30:00;840;0.3;27
13.02.2014;08:40:00;1001;0.5;27
13.02.2014;08:50:00;1052;0.7;28
13.02.2014;09:00:00;950;0.8;28
13.02.2014;09:10:00;1074;1.0;28
13.02.2014;09:20:00;1496;1.2;28
13.02.2014;09:30:00;2340;1.6;29
13.02.2014;09:40:00;2209;1.9;30
13.02.2014;09:50:00;1542;2.2;31
13.02.2014;10:00:00;1001;2.4;30
13.02.2014;10:10:00;800;2.5;30
13.02.2014;10:20:00;842;2.7;30
13.02.2014;10:30:00;702;2.8;30
13.02.2014;10:40:00;876;2.9;30
13.02.2014;10:50:00;1429;3.1;30
13.02.2014;11:00:00;1654;3.4;30
13.02.2014;11:10:00;1045;3.6;31
13.02.2014;11:20:00;748;3.8;30
13.02.2014;11:30:00;634;3.9;30
13.02.2014;11:40:00;480;3.9;31
13.02.2014;11:50:00;507;4.0;30
13.02.2014;12:00:00;409;4.1;30
13.02.2014;12:10:00;544;4.2;30
13.02.2014;12:20:00;1329;4.4;30
13.02.2014;12:30:00;452;4.5;30
13.02.2014;12:40:00;434;4.6;30
13.02.2014;12:50:00;762;4.7;30
13.02.2014;13:00:00;387;4.7;30
13.02.2014;13:10:00;651;4.8;30
13.02.2014;13:20:00;988;5.0;30
13.02.2014;13:30:00;677;5.1;30
13.02.2014;13:40:00;653;5.2;30
13.02.2014;13:50:00;1055;5.4;30
13.02.2014;14:00:00;439;5.5;31
13.02.2014;14:10:00;716;5.6;31
13.02.2014;14:20:00;523;5.7;31
13.02.2014;14:30:00;667;5.8;31
13.02.2014;14:40:00;501;5.9;31
13.02.2014;14:50:00;294;5.9;31
13.02.2014;15:00:00;599;6.0;31
13.02.2014;15:10:00;688;6.1;31
13.02.2014;15:20:00;443;6.2;31
13.02.2014;15:30:00;820;6.3;31
13.02.2014;15:40:00;856;6.5;31
13.02.2014;15:50:00;569;6.6;31
13.02.2014;16:00:00;521;6.7;31
13.02.2014;16:10:00;242;6.7;31
13.02.2014;16:20:00;19;6.7;19
13.02.2014;16:30:00;0;6.7;0
13.02.2014;16:40:00;0;6.7;0
13.02.2014;16:50:00;0;6.7;0
13.02.2014;17:00:00;0;6.7;0
13.02.2014;17:15:00;15;6.7;8
13.02.2014;17:25:00;125;6.7;27
13.02.2014;17:30:00;74;6.8;23
14.02.2014;07:40:00;0;00;8
14.02.2014;07:50:00;122;00;25
14.02.2014;08:00:00;153;00;25
14.02.2014;08:10:00;212;00;26
14.02.2014;08:20:00;292;0.1;26
14.02.2014;08:30:00;448;0.1;27
14.02.2014;08:40:00;523;0.2;27
14.02.2014;08:50:00;684;0.3;28
14.02.2014;09:00:00;772;0.4;28
14.02.2014;09:10:00;829;0.6;28
14.02.2014;09:20:00;1068;0.8;28
14.02.2014;09:30:00;913;0.9;29
14.02.2014;09:40:00;1054;1.1;29
14.02.2014;09:50:00;1320;1.3;29
14.02.2014;10:00:00;1457;1.5;29
14.02.2014;10:10:00;1512;1.8;29
14.02.2014;10:20:00;1193;2.0;30
14.02.2014;10:30:00;1137;2.2;30
14.02.2014;10:40:00;1502;2.4;30
14.02.2014;10:50:00;2077;2.7;30
14.02.2014;11:00:00;2475;3.1;31
14.02.2014;11:10:00;2685;3.6;32
14.02.2014;11:20:00;2271;3.9;33
14.02.2014;11:30:00;2101;4.3;33
14.02.2014;11:40:00;2259;4.7;33
14.02.2014;11:50:00;2321;5.0;34
14.02.2014;12:00:00;3329;5.6;35
14.02.2014;12:10:00;2753;6.1;36
14.02.2014;12:20:00;2753;6.6;36
14.02.2014;12:30:00;2261;7.0;35
14.02.2014;12:40:00;2000;7.3;35
14.02.2014;12:50:00;1919;7.6;35
14.02.2014;13:00:00;2257;8.0;35
14.02.2014;13:10:00;2020;8.3;35
14.02.2014;13:20:00;2708;8.7;35
14.02.2014;13:30:00;1923;9.1;35
14.02.2014;13:40:00;2689;9.5;35
14.02.2014;13:50:00;2387;9.9;35
14.02.2014;14:00:00;2379;10.3;35
14.02.2014;14:10:00;1874;10.6;35
14.02.2014;14:20:00;1650;10.9;35
14.02.2014;14:30:00;1300;11.1;34
14.02.2014;14:40:00;1549;11.3;34
14.02.2014;14:50:00;1358;11.6;34
14.02.2014;15:00:00;1484;11.8;34
14.02.2014;15:10:00;1329;12.0;33
14.02.2014;15:20:00;1390;12.3;33
14.02.2014;15:30:00;1421;12.5;33
14.02.2014;15:40:00;1083;12.7;33
14.02.2014;15:50:00;1369;12.9;33
14.02.2014;16:00:00;1129;13.1;33
14.02.2014;16:10:00;959;13.3;32
14.02.2014;16:20:00;732;13.4;32
14.02.2014;16:30:00;395;13.5;32
14.02.2014;16:40:00;363;13.5;32
14.02.2014;16:50:00;299;13.6;32
14.02.2014;17:00:00;266;13.6;32
14.02.2014;17:10:00;205;13.7;31
14.02.2014;17:20:00;158;13.7;31
14.02.2014;17:30:00;152;13.7;31
14.02.2014;17:40:00;106;13.8;31
14.02.2014;17:50:00;0;13.8;0
14.02.2014;17:55:00;0;13.8;0
15.02.2014;07:40:00;0;00;15
15.02.2014;07:50:00;129;00;24
15.02.2014;08:00:00;176;00;25
15.02.2014;08:10:00;323;00;26
15.02.2014;08:20:00;368;0.1;26
15.02.2014;08:30:00;452;0.2;27
15.02.2014;08:40:00;616;0.3;27
15.02.2014;08:50:00;586;0.4;27
15.02.2014;09:00:00;679;0.5;28
15.02.2014;09:10:00;933;0.6;28
15.02.2014;09:20:00;1913;0.9;28
15.02.2014;09:30:00;2214;1.2;28
15.02.2014;09:40:00;2629;1.6;30
15.02.2014;09:50:00;2774;2.1;31
15.02.2014;10:00:00;2868;2.5;32
15.02.2014;10:10:00;2876;3.0;33
15.02.2014;10:20:00;3382;3.5;34
15.02.2014;10:30:00;3754;4.1;35
15.02.2014;10:40:00;3510;4.7;36
15.02.2014;10:50:00;4121;5.3;37
15.02.2014;11:00:00;3725;5.9;38
15.02.2014;11:10:00;4141;6.6;38
15.02.2014;11:20:00;3114;7.1;38
15.02.2014;11:30:00;4891;7.9;40
15.02.2014;11:40:00;6160;8.9;42
15.02.2014;11:50:00;6260;10.0;45
15.02.2014;12:00:00;6997;11.1;46
15.02.2014;12:10:00;7451;12.3;44
15.02.2014;12:20:00;6703;13.5;47
15.02.2014;12:30:00;5663;14.5;48
15.02.2014;12:40:00;4189;15.3;47
15.02.2014;12:50:00;4605;16.1;47
15.02.2014;13:00:00;5200;16.9;47
15.02.2014;13:10:00;5337;17.8;48
15.02.2014;13:20:00;4694;18.6;48
15.02.2014;13:30:00;3816;19.3;47
15.02.2014;13:40:00;4493;20.0;47
15.02.2014;13:50:00;4688;20.9;47
15.02.2014;14:00:00;4634;21.6;47
15.02.2014;14:10:00;3693;22.2;45
15.02.2014;14:20:00;3916;22.8;45
15.02.2014;14:30:00;4015;23.4;45
15.02.2014;14:40:00;4363;24.1;45
15.02.2014;14:50:00;3875;24.7;44
15.02.2014;15:00:00;3337;25.4;45
15.02.2014;15:10:00;2584;26.0;43
15.02.2014;15:20:00;1926;26.3;41
15.02.2014;15:30:00;1592;26.6;40
15.02.2014;15:40:00;1432;26.8;39
15.02.2014;15:50:00;1356;27.1;38
15.02.2014;16:00:00;1447;27.3;37
15.02.2014;16:10:00;1225;27.5;36
15.02.2014;16:20:00;1131;27.7;36
15.02.2014;16:30:00;1106;27.9;35
15.02.2014;16:40:00;703;28.0;34
15.02.2014;16:50:00;462;28.1;34
15.02.2014;17:00:00;388;28.2;34
15.02.2014;17:10:00;260;28.2;33
15.02.2014;17:20:00;175;28.3;33
15.02.2014;17:30:00;128;28.3;33
15.02.2014;17:40:00;108;28.3;33
15.02.2014;17:50:00;31;28.3;12
15.02.2014;17:55:00;0;28.3;0
16.02.2014;08:00:00;70;00;24
16.02.2014;08:10:00;160;00;25
16.02.2014;08:20:00;209;00;26
16.02.2014;08:30:00;299;0.1;26
16.02.2014;08:40:00;409;0.1;27
16.02.2014;08:50:00;408;0.2;27
16.02.2014;09:00:00;523;0.3;27
16.02.2014;09:10:00;549;0.4;27
16.02.2014;09:20:00;748;0.5;28
16.02.2014;09:30:00;948;0.6;28
16.02.2014;09:40:00;988;0.8;28
16.02.2014;09:50:00;1069;1.0;28
16.02.2014;10:00:00;1503;1.2;29
16.02.2014;10:10:00;1522;1.4;29
16.02.2014;10:20:00;1494;1.7;29
16.02.2014;10:30:00;1448;1.9;30
16.02.2014;10:40:00;1260;2.1;30
16.02.2014;10:50:00;1307;2.4;30
16.02.2014;11:00:00;1122;2.5;30
16.02.2014;11:10:00;1373;2.8;30
16.02.2014;11:20:00;1604;3.0;30
16.02.2014;11:30:00;1953;3.3;31
16.02.2014;11:40:00;2491;3.7;32
16.02.2014;11:50:00;2565;4.1;33
16.02.2014;12:00:00;2253;4.5;33
16.02.2014;12:10:00;1729;4.8;33
16.02.2014;12:20:00;1825;5.1;33
16.02.2014;12:30:00;2015;5.5;33
16.02.2014;12:40:00;2029;5.8;33
16.02.2014;12:50:00;1936;6.1;33
16.02.2014;13:00:00;2009;6.5;34
16.02.2014;13:10:00;2004;6.8;34
16.02.2014;13:20:00;1607;7.1;33
16.02.2014;13:30:00;1717;7.4;33
16.02.2014;13:40:00;1432;7.6;33
16.02.2014;13:50:00;1429;7.8;33
16.02.2014;14:00:00;1535;8.1;33
16.02.2014;14:10:00;1486;8.3;33
16.02.2014;14:20:00;1362;8.6;33
16.02.2014;14:30:00;1308;8.8;33
16.02.2014;14:40:00;1119;9.0;32
16.02.2014;14:50:00;875;9.1;32
16.02.2014;15:00:00;770;9.3;32
16.02.2014;15:10:00;730;9.4;32
16.02.2014;15:20:00;668;9.5;32
16.02.2014;15:30:00;599;9.6;32
16.02.2014;15:40:00;584;9.7;32
16.02.2014;15:50:00;599;9.8;31
16.02.2014;16:00:00;527;9.9;31
16.02.2014;16:10:00;518;10.0;31
16.02.2014;16:20:00;433;10.1;31
16.02.2014;16:30:00;432;10.1;31
16.02.2014;16:40:00;425;10.2;31
16.02.2014;16:50:00;341;10.3;31
16.02.2014;17:00:00;263;10.3;31
16.02.2014;17:10:00;209;10.3;31
16.02.2014;17:20:00;167;10.4;31
16.02.2014;17:30:00;127;10.4;31
16.02.2014;17:40:00;90;10.4;31
16.02.2014;17:50:00;0;10.4;0
16.02.2014;17:55:00;0;10.4;0
17.02.2014;07:35:00;0;00;9
17.02.2014;07:45:00;127;00;24
17.02.2014;07:55:00;157;00;25
17.02.2014;08:05:00;205;00;26
17.02.2014;08:15:00;282;0.1;26
17.02.2014;08:25:00;321;0.1;26
17.02.2014;08:35:00;372;0.2;27
17.02.2014;08:45:00;593;0.3;27
17.02.2014;08:55:00;691;0.4;27
17.02.2014;09:05:00;855;0.5;28
17.02.2014;09:15:00;1573;0.7;28
17.02.2014;09:25:00;1686;1.0;28
17.02.2014;09:35:00;1807;1.3;29
17.02.2014;09:45:00;1599;1.6;29
17.02.2014;09:55:00;3142;2.0;30
17.02.2014;10:05:00;3608;2.6;32
17.02.2014;10:15:00;3871;3.2;34
17.02.2014;10:25:00;4130;3.9;36
17.02.2014;10:35:00;4366;4.6;37
17.02.2014;10:45:00;4634;5.3;38
17.02.2014;10:55:00;4997;6.2;40
17.02.2014;11:05:00;888;6.4;37
17.02.2014;11:15:00;1678;6.7;36
17.02.2014;11:25:00;6137;7.5;38
17.02.2014;11:35:00;6992;8.6;43
17.02.2014;11:45:00;2595;9.1;41
17.02.2014;11:55:00;1980;9.5;39
17.02.2014;12:05:00;2457;9.9;39
17.02.2014;12:15:00;7551;10.9;42
17.02.2014;12:25:00;6127;12.0;46
17.02.2014;12:35:00;1402;12.3;42
17.02.2014;12:45:00;3497;12.7;40
17.02.2014;12:55:00;2831;13.4;42
17.02.2014;13:05:00;2192;14.0;41
17.02.2014;13:15:00;1523;14.2;39
17.02.2014;13:25:00;1401;14.5;38
17.02.2014;13:35:00;3677;14.9;39
17.02.2014;13:45:00;6414;15.7;41
17.02.2014;13:55:00;2842;16.3;41
17.02.2014;14:05:00;2357;16.7;40
17.02.2014;14:15:00;1949;17.0;39
17.02.2014;14:25:00;1544;17.3;38
17.02.2014;14:35:00;1494;17.6;37
17.02.2014;14:45:00;1499;17.8;36
17.02.2014;14:55:00;1436;18.0;36
17.02.2014;15:05:00;1409;18.3;35
17.02.2014;15:15:00;1401;18.5;35
17.02.2014;15:25:00;1145;18.7;34
17.02.2014;15:35:00;1303;18.9;34
17.02.2014;15:45:00;1219;19.1;34
17.02.2014;15:55:00;2274;19.4;34
17.02.2014;16:05:00;1500;19.7;34
17.02.2014;16:15:00;944;19.9;34
17.02.2014;16:25:00;610;20.0;33
17.02.2014;16:35:00;991;20.2;33
17.02.2014;16:45:00;905;20.3;33
17.02.2014;16:55:00;702;20.5;33
17.02.2014;17:05:00;270;20.5;33
17.02.2014;17:15:00;248;20.6;32
17.02.2014;17:25:00;205;20.6;32
17.02.2014;17:35:00;168;20.6;32
17.02.2014;17:45:00;127;20.7;32
17.02.2014;17:55:00;89;20.7;32
17.02.2014;18:05:00;0;20.7;0
18.02.2014;07:35:00;15;00;16
18.02.2014;07:45:00;152;00;24
18.02.2014;07:55:00;230;00;25
18.02.2014;08:05:00;290;0.1;26
18.02.2014;08:15:00;392;0.1;26
18.02.2014;08:25:00;517;0.2;27
18.02.2014;08:35:00;611;0.3;27
18.02.2014;08:45:00;676;0.4;27
18.02.2014;08:55:00;861;0.5;28
18.02.2014;09:05:00;992;0.7;28
18.02.2014;09:15:00;1134;0.9;28
18.02.2014;09:25:00;1235;1.1;28
18.02.2014;09:35:00;1462;1.3;29
18.02.2014;09:45:00;1716;1.6;29
18.02.2014;09:55:00;1669;1.9;30
18.02.2014;10:05:00;1724;2.1;30
18.02.2014;10:15:00;2067;2.5;31
18.02.2014;10:25:00;2350;2.8;32
18.02.2014;10:35:00;2519;3.3;32
18.02.2014;10:45:00;2881;3.7;33
18.02.2014;10:55:00;2571;4.1;34
18.02.2014;11:05:00;3074;4.6;34
18.02.2014;11:15:00;5116;5.4;36
18.02.2014;11:25:00;4981;6.2;39
18.02.2014;11:35:00;4462;6.9;39
18.02.2014;11:45:00;4842;7.7;41
18.02.2014;11:55:00;5128;8.6;42
18.02.2014;12:05:00;3894;9.2;42
18.02.2014;12:15:00;3478;9.9;41
18.02.2014;12:25:00;3926;10.5;42
18.02.2014;12:35:00;2977;11.1;41
18.02.2014;12:45:00;4059;11.7;41
18.02.2014;12:55:00;4548;12.4;42
18.02.2014;13:05:00;3125;13.0;41
18.02.2014;13:15:00;3486;13.6;41
18.02.2014;13:25:00;2593;14.1;40
18.02.2014;13:35:00;4254;14.6;40
18.02.2014;13:45:00;3513;15.2;41
18.02.2014;13:55:00;3891;15.8;40
18.02.2014;14:05:00;4949;16.7;43
18.02.2014;14:15:00;3158;17.3;42
18.02.2014;14:25:00;2514;17.7;41
18.02.2014;14:35:00;5378;18.5;42
18.02.2014;14:45:00;3417;19.1;42
18.02.2014;14:55:00;4126;19.7;42
18.02.2014;15:05:00;3816;20.4;43
18.02.2014;15:15:00;3907;21.1;43
18.02.2014;15:25:00;3153;21.6;42
18.02.2014;15:35:00;3355;22.2;42
18.02.2014;15:45:00;1818;22.5;40
18.02.2014;15:55:00;1627;22.8;39
18.02.2014;16:05:00;1352;23.1;38
18.02.2014;16:15:00;1504;23.3;37
18.02.2014;16:25:00;1035;23.5;36
18.02.2014;16:35:00;865;23.7;35
18.02.2014;16:45:00;836;23.8;35
18.02.2014;16:55:00;775;23.9;34
18.02.2014;17:05:00;614;24.0;34
18.02.2014;17:15:00;469;24.1;33
18.02.2014;17:25:00;284;24.2;33
18.02.2014;17:35:00;196;24.2;33
18.02.2014;17:45:00;109;24.2;33
18.02.2014;17:55:00;0;24.2;0
18.02.2014;18:00:00;0;24.2;0
19.02.2014;07:50:00;0;00;16
19.02.2014;08:00:00;135;00;25
19.02.2014;08:10:00;121;00;26
19.02.2014;08:20:00;173;00;26
19.02.2014;08:30:00;270;0.1;26
19.02.2014;08:40:00;283;0.1;27
19.02.2014;08:50:00;251;0.1;27
19.02.2014;09:00:00;213;0.2;28
19.02.2014;09:10:00;235;0.2;28
19.02.2014;09:20:00;321;0.3;28
19.02.2014;09:30:00;419;0.3;28
19.02.2014;09:40:00;520;0.4;28
19.02.2014;09:50:00;569;0.5;29
19.02.2014;10:00:00;589;0.6;29
19.02.2014;10:10:00;503;0.7;29
19.02.2014;10:20:00;621;0.8;29
19.02.2014;10:30:00;725;0.9;29
19.02.2014;10:40:00;924;1.0;29
19.02.2014;10:50:00;670;1.2;29
19.02.2014;11:00:00;797;1.3;29
19.02.2014;11:10:00;997;1.4;30
19.02.2014;11:20:00;1020;1.6;30
19.02.2014;11:30:00;865;1.8;30
19.02.2014;11:40:00;799;1.9;30
19.02.2014;11:50:00;922;2.1;30
19.02.2014;12:00:00;1003;2.2;30
19.02.2014;12:10:00;1154;2.4;30
19.02.2014;12:20:00;1506;2.6;30
19.02.2014;12:30:00;1631;2.9;30
19.02.2014;12:40:00;1389;3.1;31
19.02.2014;12:50:00;1139;3.3;31
19.02.2014;13:00:00;1224;3.5;31
19.02.2014;13:10:00;1432;3.8;31
19.02.2014;13:20:00;1488;4.0;31
19.02.2014;13:30:00;1319;4.2;31
19.02.2014;13:40:00;1332;4.4;31
19.02.2014;13:50:00;1349;4.7;31
19.02.2014;14:00:00;1166;4.9;31
19.02.2014;14:10:00;1166;5.1;31
19.02.2014;14:20:00;944;5.2;31
19.02.2014;14:30:00;685;5.4;31
19.02.2014;14:40:00;778;5.5;31
19.02.2014;14:50:00;866;5.6;31
19.02.2014;15:00:00;934;5.8;31
19.02.2014;15:10:00;1138;5.9;31
19.02.2014;15:20:00;1229;6.1;31
19.02.2014;15:30:00;1431;6.4;31
19.02.2014;15:40:00;1844;6.7;32
19.02.2014;15:50:00;1260;6.9;32
19.02.2014;16:00:00;707;7.0;31
19.02.2014;16:10:00;641;7.1;31
19.02.2014;16:20:00;560;7.2;31
19.02.2014;16:30:00;545;7.3;31
19.02.2014;16:40:00;408;7.4;31
19.02.2014;16:50:00;324;7.5;31
19.02.2014;17:00:00;263;7.5;31
19.02.2014;17:10:00;167;7.5;31
19.02.2014;17:20:00;136;7.6;31
19.02.2014;17:30:00;104;7.6;31
19.02.2014;17:40:00;103;7.6;31
19.02.2014;17:50:00;0;7.6;0
19.02.2014;17:55:00;0;7.6;0
20.02.2014;07:35:00;33;00;18
20.02.2014;07:45:00;152;00;25
20.02.2014;07:55:00;163;00;25
20.02.2014;08:05:00;284;00;26
20.02.2014;08:15:00;329;0.1;26
20.02.2014;08:25:00;366;0.2;27
20.02.2014;08:35:00;397;0.2;27
20.02.2014;08:45:00;439;0.3;27
20.02.2014;08:55:00;504;0.4;28
20.02.2014;09:05:00;560;0.5;28
20.02.2014;09:15:00;1437;0.7;28
20.02.2014;09:25:00;1629;0.9;28
20.02.2014;09:35:00;1813;1.2;29
20.02.2014;09:45:00;1978;1.6;30
20.02.2014;09:55:00;2167;1.9;30
20.02.2014;10:05:00;2303;2.3;31
20.02.2014;10:15:00;2465;2.7;32
20.02.2014;10:25:00;3059;3.1;33
20.02.2014;10:35:00;3189;3.7;34
20.02.2014;10:45:00;3566;4.2;35
20.02.2014;10:55:00;4025;4.7;35
20.02.2014;11:05:00;3873;5.4;37
20.02.2014;11:15:00;5643;6.3;39
20.02.2014;11:25:00;5160;7.2;41
20.02.2014;11:35:00;6031;8.2;43
20.02.2014;11:45:00;6223;9.3;45
20.02.2014;11:55:00;4626;10.2;46
20.02.2014;12:05:00;5719;11.0;45
20.02.2014;12:15:00;1902;11.6;44
20.02.2014;12:25:00;3245;12.1;43
20.02.2014;12:35:00;3426;12.8;44
20.02.2014;12:45:00;4048;13.4;42
20.02.2014;12:55:00;6881;14.4;46
20.02.2014;13:05:00;6289;15.5;48
20.02.2014;13:15:00;6162;16.4;47
20.02.2014;13:25:00;5529;17.3;44
20.02.2014;13:35:00;6209;18.3;47
20.02.2014;13:45:00;6119;19.3;48
20.02.2014;13:55:00;4758;20.2;44
20.02.2014;14:05:00;4682;20.7;43
20.02.2014;14:15:00;2785;21.2;42
20.02.2014;14:25:00;3138;21.8;42
20.02.2014;14:35:00;5914;22.7;45
20.02.2014;14:45:00;5264;23.6;46
20.02.2014;14:55:00;5455;24.5;47
20.02.2014;15:05:00;5243;25.4;48
20.02.2014;15:15:00;4976;26.2;48
20.02.2014;15:25:00;4674;27.0;48
20.02.2014;15:35:00;3986;27.7;47
20.02.2014;15:45:00;3416;28.3;46
20.02.2014;15:55:00;3060;28.8;45
20.02.2014;16:05:00;2488;29.2;43
20.02.2014;16:15:00;1796;29.5;42
20.02.2014;16:25:00;1252;29.8;40
20.02.2014;16:35:00;1217;30.0;39
20.02.2014;16:45:00;1274;30.2;38
20.02.2014;16:55:00;886;30.3;37
20.02.2014;17:05:00;587;30.4;36
20.02.2014;17:15:00;266;30.5;35
20.02.2014;17:25:00;226;30.5;35
20.02.2014;17:35:00;168;30.6;35
20.02.2014;17:45:00;118;30.6;34
20.02.2014;17:55:00;50;30.6;34
21.02.2014;07:40:00;0;00;19
21.02.2014;07:50:00;81;00;25
21.02.2014;08:00:00;264;00;26
21.02.2014;08:10:00;225;00;26
21.02.2014;08:20:00;276;0.1;27
21.02.2014;08:30:00;412;0.1;27
21.02.2014;08:40:00;404;0.2;27
21.02.2014;08:50:00;297;0.3;28
21.02.2014;09:00:00;329;0.3;28
21.02.2014;09:10:00;735;0.4;28
21.02.2014;09:20:00;1265;0.6;28
21.02.2014;09:30:00;1163;0.8;29
21.02.2014;09:40:00;994;1.0;29
21.02.2014;09:50:00;642;1.1;29
21.02.2014;10:00:00;495;1.2;29
21.02.2014;10:10:00;429;1.3;29
21.02.2014;10:20:00;547;1.3;29
21.02.2014;10:30:00;762;1.5;30
21.02.2014;10:40:00;986;1.6;30
21.02.2014;10:50:00;806;1.7;30
21.02.2014;11:00:00;1471;2.0;30
21.02.2014;11:10:00;1845;2.3;30
21.02.2014;11:20:00;2867;2.7;31
21.02.2014;11:30:00;2128;3.0;32
21.02.2014;11:40:00;2318;3.4;33
21.02.2014;11:50:00;2257;3.8;33
21.02.2014;12:00:00;2124;4.1;33
21.02.2014;12:10:00;2739;4.5;34
21.02.2014;12:20:00;2392;5.0;34
21.02.2014;12:30:00;2786;5.4;35
21.02.2014;12:40:00;1198;5.7;34
21.02.2014;12:50:00;989;5.8;33
21.02.2014;13:00:00;1025;6.0;33
21.02.2014;13:10:00;2568;6.3;33
21.02.2014;13:20:00;1668;6.6;33
21.02.2014;13:30:00;1883;6.9;34
21.02.2014;13:40:00;699;7.1;33
21.02.2014;13:50:00;1190;7.3;33
21.02.2014;14:00:00;816;7.5;32
21.02.2014;14:10:00;886;7.6;32
21.02.2014;14:20:00;805;7.7;32
21.02.2014;14:30:00;717;7.9;32
21.02.2014;14:40:00;1165;8.0;32
21.02.2014;14:50:00;984;8.2;32
21.02.2014;15:00:00;819;8.3;32
21.02.2014;15:10:00;851;8.5;31
21.02.2014;15:20:00;893;8.6;31
21.02.2014;15:30:00;699;8.7;31
21.02.2014;15:40:00;861;8.9;31
21.02.2014;15:50:00;936;9.0;31
21.02.2014;16:00:00;926;9.2;31
21.02.2014;16:10:00;1458;9.4;31
21.02.2014;16:20:00;1175;9.6;32
21.02.2014;16:30:00;1152;9.8;32
21.02.2014;16:40:00;948;10.0;31
21.02.2014;16:50:00;681;10.1;31
21.02.2014;17:00:00;558;10.2;31
21.02.2014;17:10:00;458;10.3;31
21.02.2014;17:20:00;437;10.3;31
21.02.2014;17:30:00;428;10.4;31
21.02.2014;17:40:00;346;10.5;31
21.02.2014;17:50:00;144;10.5;31
21.02.2014;17:55:00;50;10.5;31
22.02.2014;07:35:00;60;00;23
22.02.2014;07:45:00;178;00;25
22.02.2014;07:55:00;285;00;26
22.02.2014;08:05:00;366;0.1;26
22.02.2014;08:15:00;483;0.2;27
22.02.2014;08:25:00;550;0.3;27
22.02.2014;08:35:00;676;0.4;27
22.02.2014;08:45:00;575;0.4;28
22.02.2014;08:55:00;615;0.6;28
22.02.2014;09:05:00;920;0.7;28
22.02.2014;09:15:00;1634;0.9;29
22.02.2014;09:25:00;2002;1.3;29
22.02.2014;09:35:00;2770;1.6;30
22.02.2014;09:45:00;923;1.8;30
22.02.2014;09:55:00;3649;2.4;32
22.02.2014;10:05:00;2892;2.9;33
22.02.2014;10:15:00;2767;3.4;34
22.02.2014;10:25:00;4511;4.2;36
22.02.2014;10:35:00;4909;4.9;38
22.02.2014;10:45:00;4848;5.8;39
22.02.2014;10:55:00;5394;6.7;41
22.02.2014;11:05:00;3934;7.3;41
22.02.2014;11:15:00;1449;7.7;39
22.02.2014;11:25:00;4784;8.4;40
22.02.2014;11:35:00;1549;8.8;39
22.02.2014;11:45:00;2599;9.2;38
22.02.2014;11:55:00;2563;9.6;39
22.02.2014;12:05:00;1756;9.9;37
22.02.2014;12:15:00;1811;10.2;37
22.02.2014;12:25:00;2243;10.5;37
22.02.2014;12:35:00;3930;11.4;40
22.02.2014;12:45:00;6453;12.0;39
22.02.2014;12:55:00;7780;13.2;45
22.02.2014;13:05:00;8375;14.6;45
22.02.2014;13:15:00;8168;16.0;47
22.02.2014;13:25:00;3094;16.8;42
22.02.2014;13:35:00;8085;17.8;45
22.02.2014;13:45:00;3403;18.7;43
22.02.2014;13:55:00;1976;19.0;40
22.02.2014;14:05:00;3501;19.7;41
22.02.2014;14:15:00;5591;20.7;45
22.02.2014;14:25:00;1516;20.9;41
22.02.2014;14:35:00;1643;21.2;40
22.02.2014;14:45:00;1587;21.4;39
22.02.2014;14:55:00;5324;22.0;39
22.02.2014;15:05:00;5175;22.9;43
22.02.2014;15:15:00;1978;23.4;42
22.02.2014;15:25:00;5087;24.0;41
22.02.2014;15:35:00;3417;24.7;43
22.02.2014;15:45:00;1883;25.0;41
22.02.2014;15:55:00;2321;25.4;40
22.02.2014;16:05:00;1577;25.7;39
22.02.2014;16:15:00;812;25.8;37
22.02.2014;16:25:00;657;25.9;36
22.02.2014;16:35:00;667;26.0;35
22.02.2014;16:45:00;766;26.2;35
22.02.2014;16:55:00;509;26.3;34
22.02.2014;17:05:00;359;26.3;34
22.02.2014;17:15:00;273;26.4;34
22.02.2014;17:25:00;178;26.4;34
22.02.2014;17:35:00;132;26.4;33
22.02.2014;17:45:00;96;26.5;33
22.02.2014;17:55:00;0;26.5;0
22.02.2014;18:00:00;0;26.5;0
23.02.2014;07:25:00;26;00;21
23.02.2014;07:35:00;166;00;25
23.02.2014;07:45:00;277;00;26
23.02.2014;07:55:00;386;0.1;26
23.02.2014;08:05:00;426;0.1;27
23.02.2014;08:15:00;636;0.2;27
23.02.2014;08:25:00;632;0.4;28
23.02.2014;08:35:00;910;0.5;28
23.02.2014;08:45:00;910;0.6;28
23.02.2014;08:55:00;1060;0.8;29
23.02.2014;09:05:00;1004;1.0;29
23.02.2014;09:15:00;1398;1.2;29
23.02.2014;09:25:00;1491;1.4;29
23.02.2014;09:35:00;1771;1.8;30
23.02.2014;09:45:00;2077;2.1;31
23.02.2014;09:55:00;2080;2.5;31
23.02.2014;10:05:00;2570;2.9;32
23.02.2014;10:15:00;2514;3.3;33
23.02.2014;10:25:00;2403;3.8;34
23.02.2014;10:35:00;2064;4.1;34
23.02.2014;10:45:00;1751;4.4;33
23.02.2014;10:55:00;5553;5.0;35
23.02.2014;11:05:00;5056;5.9;39
23.02.2014;11:15:00;2023;6.1;36
23.02.2014;11:25:00;5789;7.0;39
23.02.2014;11:35:00;4017;7.6;39
23.02.2014;11:45:00;2842;8.0;38
23.02.2014;11:55:00;5262;8.9;40
23.02.2014;12:05:00;3688;9.8;43
23.02.2014;12:15:00;3224;10.3;41
23.02.2014;12:25:00;1870;10.6;40
23.02.2014;12:35:00;3541;11.0;39
23.02.2014;12:45:00;1885;11.7;41
23.02.2014;12:55:00;1959;12.2;40
23.02.2014;13:05:00;5355;12.8;40
23.02.2014;13:15:00;5036;13.8;43
23.02.2014;13:25:00;6943;14.8;46
23.02.2014;13:35:00;3811;15.7;46
23.02.2014;13:45:00;7019;16.8;46
23.02.2014;13:55:00;5853;17.8;45
23.02.2014;14:05:00;6556;19.0;48
23.02.2014;14:15:00;2831;19.8;43
23.02.2014;14:25:00;6842;20.9;47
23.02.2014;14:35:00;6515;22.0;46
23.02.2014;14:45:00;6148;23.0;45
23.02.2014;14:55:00;6341;24.0;48
23.02.2014;15:05:00;6374;25.1;44
23.02.2014;15:15:00;5915;26.1;47
23.02.2014;15:25:00;5320;27.0;48
23.02.2014;15:35:00;4555;27.8;48
23.02.2014;15:45:00;3737;28.4;47
23.02.2014;15:55:00;3478;29.0;46
23.02.2014;16:05:00;3119;29.5;45
23.02.2014;16:15:00;2538;30.0;44
23.02.2014;16:25:00;1773;30.3;42
23.02.2014;16:35:00;1149;30.5;40
23.02.2014;16:45:00;1331;30.7;39
23.02.2014;16:55:00;1082;30.9;39
23.02.2014;17:05:00;857;31.1;38
23.02.2014;17:15:00;409;31.2;37
23.02.2014;17:25:00;252;31.2;36
23.02.2014;17:35:00;220;31.2;35
23.02.2014;17:45:00;170;31.3;35
23.02.2014;17:55:00;128;31.3;35
23.02.2014;18:05:00;89;31.3;34
23.02.2014;18:15:00;0;31.3;0
24.02.2014;07:20:00;0;00;19
24.02.2014;07:30:00;151;00;25
24.02.2014;07:40:00;159;00;26
24.02.2014;07:50:00;269;00;26
24.02.2014;08:00:00;301;0.1;27
24.02.2014;08:10:00;350;0.1;27
24.02.2014;08:20:00;359;0.2;27
24.02.2014;08:30:00;379;0.3;28
24.02.2014;08:40:00;406;0.3;28
24.02.2014;08:50:00;430;0.4;28
24.02.2014;09:00:00;480;0.5;28
24.02.2014;09:10:00;1483;0.7;29
24.02.2014;09:20:00;1667;1.0;29
24.02.2014;09:30:00;1938;1.3;29
24.02.2014;09:40:00;2097;1.6;30
24.02.2014;09:50:00;2268;2.0;31
24.02.2014;10:00:00;2416;2.4;32
24.02.2014;10:10:00;2567;2.8;33
24.02.2014;10:20:00;2730;3.2;34
24.02.2014;10:30:00;4572;3.8;35
24.02.2014;10:40:00;5000;4.7;37
24.02.2014;10:50:00;5199;5.5;39
24.02.2014;11:00:00;5530;6.4;41
24.02.2014;11:10:00;5789;7.4;43
24.02.2014;11:20:00;6119;8.4;45
24.02.2014;11:30:00;6375;9.4;46
24.02.2014;11:40:00;6554;10.5;48
24.02.2014;11:50:00;6581;11.6;44
24.02.2014;12:00:00;6660;12.6;47
24.02.2014;12:10:00;6739;13.8;45
24.02.2014;12:20:00;6788;14.9;46
24.02.2014;12:30:00;6800;16.0;45
24.02.2014;12:40:00;6843;17.1;46
24.02.2014;12:50:00;6856;18.3;44
24.02.2014;13:00:00;6863;19.4;47
24.02.2014;13:10:00;6839;20.5;44
24.02.2014;13:20:00;6732;21.6;48
24.02.2014;13:30:00;6673;22.7;44
24.02.2014;13:40:00;6522;23.8;48
24.02.2014;13:50:00;6509;24.9;44
24.02.2014;14:00:00;6431;26.0;48
24.02.2014;14:10:00;6410;27.0;44
24.02.2014;14:20:00;6245;28.1;47
24.02.2014;14:30:00;6124;29.1;44
24.02.2014;14:40:00;5984;30.1;46
24.02.2014;14:50:00;5790;31.0;48
24.02.2014;15:00:00;5618;32.0;44
24.02.2014;15:10:00;5417;32.9;46
24.02.2014;15:20:00;5084;33.7;48
24.02.2014;15:30:00;4671;34.5;48
24.02.2014;15:40:00;3989;35.2;47
24.02.2014;15:50:00;3548;35.8;46
24.02.2014;16:00:00;3315;36.4;45
24.02.2014;16:10:00;2839;36.8;44
24.02.2014;16:20:00;2179;37.2;43
24.02.2014;16:30:00;1565;37.5;41
24.02.2014;16:40:00;1154;37.7;40
24.02.2014;16:50:00;1315;37.9;39
24.02.2014;17:00:00;899;38.1;38
24.02.2014;17:10:00;592;38.2;37
24.02.2014;17:20:00;318;38.3;36
24.02.2014;17:30:00;232;38.3;36
24.02.2014;17:40:00;194;38.4;35
24.02.2014;17:50:00;151;38.4;35
24.02.2014;18:00:00;102;38.4;35
25.02.2014;07:05:00;0;00;0
25.02.2014;07:15:00;121;00;23
25.02.2014;07:25:00;191;00;25
25.02.2014;07:35:00;282;00;26
25.02.2014;07:45:00;367;0.1;27
25.02.2014;07:55:00;452;0.2;27
25.02.2014;08:05:00;538;0.2;27
25.02.2014;08:15:00;621;0.3;28
25.02.2014;08:25:00;706;0.5;28
25.02.2014;08:35:00;788;0.6;28
25.02.2014;08:45:00;812;0.7;28
25.02.2014;08:55:00;981;0.9;29
25.02.2014;09:05:00;1392;1.1;29
25.02.2014;09:15:00;1907;1.4;29
25.02.2014;09:25:00;2362;1.8;30
25.02.2014;09:35:00;2699;2.2;31
25.02.2014;09:45:00;2748;2.6;32
25.02.2014;09:55:00;2227;3.0;33
25.02.2014;10:05:00;2724;3.4;34
25.02.2014;10:15:00;3242;3.9;34
25.02.2014;10:25:00;3191;4.5;36
25.02.2014;10:35:00;3046;5.0;36
25.02.2014;10:45:00;3322;5.5;37
25.02.2014;10:55:00;3607;6.1;37
25.02.2014;11:05:00;3965;6.8;39
25.02.2014;11:15:00;3033;7.3;38
25.02.2014;11:25:00;3129;7.8;38
25.02.2014;11:35:00;4380;8.5;39
25.02.2014;11:45:00;3836;9.1;40
25.02.2014;11:55:00;4980;9.9;41
25.02.2014;12:05:00;3728;10.6;42
25.02.2014;12:15:00;3963;11.2;42
25.02.2014;12:25:00;4176;11.9;42
25.02.2014;12:35:00;3595;12.6;42
25.02.2014;12:45:00;3288;13.1;42
25.02.2014;12:55:00;4121;13.8;42
25.02.2014;13:05:00;5245;14.5;42
25.02.2014;13:15:00;4769;15.4;44
25.02.2014;13:25:00;4436;16.0;44
25.02.2014;13:35:00;3718;16.7;44
25.02.2014;13:45:00;4823;17.5;44
25.02.2014;13:55:00;5546;18.4;45
25.02.2014;14:05:00;6050;19.4;48
25.02.2014;14:15:00;5323;20.3;48
25.02.2014;14:25:00;5527;21.2;49
25.02.2014;14:35:00;5218;22.1;49
25.02.2014;14:45:00;4988;22.9;44
25.02.2014;14:55:00;5277;23.8;45
25.02.2014;15:05:00;4752;24.6;46
25.02.2014;15:15:00;4598;25.4;46
25.02.2014;15:25:00;4287;26.1;46
25.02.2014;15:35:00;3925;26.8;46
25.02.2014;15:45:00;3290;27.3;45
25.02.2014;15:55:00;2673;27.8;44
25.02.2014;16:05:00;2378;28.2;42
25.02.2014;16:15:00;1398;28.5;41
25.02.2014;16:25:00;1350;28.7;40
25.02.2014;16:35:00;1025;28.9;38
25.02.2014;16:45:00;733;29.1;37
25.02.2014;16:55:00;673;29.2;36
25.02.2014;17:05:00;525;29.3;35
25.02.2014;17:15:00;422;29.3;35
25.02.2014;17:25:00;363;29.4;35
25.02.2014;17:35:00;257;29.4;34
25.02.2014;17:45:00;144;29.5;34
25.02.2014;17:55:00;92;29.5;34
25.02.2014;18:00:00;84;29.5;34
26.02.2014;07:20:00;0;00;4
26.02.2014;07:30:00;191;00;25
26.02.2014;07:40:00;301;00;26
26.02.2014;07:50:00;362;0.1;26
26.02.2014;08:00:00;424;0.1;27
26.02.2014;08:10:00;544;0.2;27
26.02.2014;08:20:00;678;0.3;27
26.02.2014;08:30:00;834;0.5;28
26.02.2014;08:40:00;1074;0.6;28
26.02.2014;08:50:00;1473;0.9;28
26.02.2014;09:00:00;1686;1.1;29
26.02.2014;09:10:00;1669;1.4;29
26.02.2014;09:20:00;1671;1.7;30
26.02.2014;09:30:00;1932;2.0;30
26.02.2014;09:40:00;2201;2.3;31
26.02.2014;09:50:00;1892;2.7;32
26.02.2014;10:00:00;3100;3.1;32
26.02.2014;10:10:00;2722;3.6;34
26.02.2014;10:20:00;2810;4.1;34
26.02.2014;10:30:00;2350;4.5;35
26.02.2014;10:40:00;2480;4.9;35
26.02.2014;10:50:00;2714;5.3;35
26.02.2014;11:00:00;3132;5.8;35
26.02.2014;11:10:00;4245;6.4;36
26.02.2014;11:20:00;4312;7.2;39
26.02.2014;11:30:00;3762;7.9;40
26.02.2014;11:40:00;4024;8.6;40
26.02.2014;11:50:00;4388;9.3;41
26.02.2014;12:00:00;3649;9.9;41
26.02.2014;12:10:00;3830;10.6;41
26.02.2014;12:20:00;3283;11.1;41
26.02.2014;12:30:00;3958;11.7;41
26.02.2014;12:40:00;3960;12.4;42
26.02.2014;12:50:00;3071;13.0;41
26.02.2014;13:00:00;3268;13.5;41
26.02.2014;13:10:00;3418;14.0;41
26.02.2014;13:20:00;3196;14.6;41
26.02.2014;13:30:00;3629;15.1;41
26.02.2014;13:40:00;3056;15.7;41
26.02.2014;13:50:00;2986;16.2;40
26.02.2014;14:00:00;2801;16.7;40
26.02.2014;14:10:00;2386;17.1;39
26.02.2014;14:20:00;2268;17.5;39
26.02.2014;14:30:00;2195;17.8;38
26.02.2014;14:40:00;2076;18.2;38
26.02.2014;14:50:00;1898;18.5;37
26.02.2014;15:00:00;1897;18.8;37
26.02.2014;15:10:00;1887;19.1;37
26.02.2014;15:20:00;1777;19.4;36
26.02.2014;15:30:00;1526;19.7;36
26.02.2014;15:40:00;1522;19.9;36
26.02.2014;15:50:00;1450;20.2;35
26.02.2014;16:00:00;1124;20.4;35
26.02.2014;16:10:00;964;20.5;34
26.02.2014;16:20:00;1089;20.7;34
26.02.2014;16:30:00;1702;20.9;34
26.02.2014;16:40:00;1928;21.3;34
26.02.2014;16:50:00;1311;21.5;34
26.02.2014;17:00:00;947;21.7;34
26.02.2014;17:10:00;571;21.8;33
26.02.2014;17:20:00;291;21.8;33
26.02.2014;17:30:00;267;21.9;33
26.02.2014;17:40:00;205;21.9;32
26.02.2014;17:50:00;121;21.9;32
26.02.2014;17:55:00;88;22.0;32
27.02.2014;07:50:00;0;00;0
27.02.2014;08:00:00;34;00;25
27.02.2014;08:10:00;134;00;26
27.02.2014;08:20:00;200;00;26
27.02.2014;08:30:00;273;00;27
27.02.2014;08:40:00;328;0.1;27
27.02.2014;08:50:00;460;0.2;27
27.02.2014;09:00:00;471;0.2;28
27.02.2014;09:10:00;517;0.3;28
27.02.2014;09:20:00;470;0.4;28
27.02.2014;09:30:00;648;0.5;28
27.02.2014;09:40:00;1139;0.7;29
27.02.2014;09:50:00;1609;0.9;29
27.02.2014;10:00:00;1521;1.2;29
27.02.2014;10:10:00;1757;1.5;30
27.02.2014;10:20:00;3404;2.0;31
27.02.2014;10:30:00;1949;2.4;32
27.02.2014;10:40:00;2434;2.8;33
27.02.2014;10:50:00;2602;3.2;33
27.02.2014;11:00:00;2887;3.6;34
27.02.2014;11:10:00;3191;4.1;34
27.02.2014;11:20:00;6015;5.0;37
27.02.2014;11:30:00;4191;5.8;39
27.02.2014;11:40:00;6756;6.9;43
27.02.2014;11:50:00;6773;8.1;45
27.02.2014;12:00:00;6249;9.1;47
27.02.2014;12:10:00;7962;10.4;44
27.02.2014;12:20:00;7639;11.7;48
27.02.2014;12:30:00;7451;12.9;44
27.02.2014;12:40:00;4587;13.9;47
27.02.2014;12:50:00;2127;14.3;44
27.02.2014;13:00:00;2271;15.0;44
27.02.2014;13:10:00;2941;15.5;43
27.02.2014;13:20:00;8208;16.7;47
27.02.2014;13:30:00;3471;17.6;44
27.02.2014;13:40:00;7632;19.0;44
27.02.2014;13:50:00;3012;19.5;42
27.02.2014;14:00:00;4324;20.3;44
27.02.2014;14:10:00;2700;20.8;43
27.02.2014;14:20:00;2444;21.2;42
27.02.2014;14:30:00;2294;21.5;41
27.02.2014;14:40:00;2458;22.0;41
27.02.2014;14:50:00;2670;22.4;41
27.02.2014;15:00:00;5150;23.0;41
27.02.2014;15:10:00;2875;23.8;43
27.02.2014;15:20:00;2601;24.2;42
27.02.2014;15:30:00;3215;24.9;43
27.02.2014;15:40:00;3170;25.5;43
27.02.2014;15:50:00;1792;25.8;41
27.02.2014;16:00:00;1964;26.1;40
27.02.2014;16:10:00;2133;26.4;40
27.02.2014;16:20:00;2525;26.8;40
27.02.2014;16:30:00;1185;27.0;38
27.02.2014;16:40:00;796;27.2;37
27.02.2014;16:50:00;819;27.3;36
27.02.2014;17:00:00;738;27.4;36
27.02.2014;17:10:00;390;27.5;35
27.02.2014;17:20:00;240;27.6;35
27.02.2014;17:30:00;216;27.6;35
27.02.2014;17:40:00;203;27.6;34
27.02.2014;17:50:00;170;27.7;34
27.02.2014;18:00:00;115;27.7;34
27.02.2014;18:05:00;88;27.7;33
28.02.2014;07:25:00;0;00;0
28.02.2014;07:35:00;0;00;0
28.02.2014;07:45:00;172;00;26
28.02.2014;07:55:00;264;00;26
28.02.2014;08:05:00;306;0.1;27
28.02.2014;08:15:00;387;0.1;27
28.02.2014;08:25:00;521;0.2;27
28.02.2014;08:35:00;590;0.3;28
28.02.2014;08:45:00;1038;0.4;28
28.02.2014;08:55:00;1114;0.6;28
28.02.2014;09:05:00;1469;0.9;28
28.02.2014;09:15:00;1283;1.1;29
28.02.2014;09:25:00;1653;1.4;29
28.02.2014;09:35:00;1870;1.7;30
28.02.2014;09:45:00;1669;2.0;31
28.02.2014;09:55:00;2439;2.3;31
28.02.2014;10:05:00;2774;2.8;32
28.02.2014;10:15:00;3318;3.3;34
28.02.2014;10:25:00;1917;3.8;34
28.02.2014;10:35:00;2673;4.1;34
28.02.2014;10:45:00;3112;4.7;35
28.02.2014;10:55:00;3685;5.3;36
28.02.2014;11:05:00;4763;6.1;38
28.02.2014;11:15:00;4707;6.9;39
28.02.2014;11:25:00;4152;7.8;42
28.02.2014;11:35:00;7299;8.9;45
28.02.2014;11:45:00;7967;10.2;46
28.02.2014;11:55:00;3764;11.2;45
28.02.2014;12:05:00;5262;12.2;47
28.02.2014;12:15:00;7673;13.2;47
28.02.2014;12:25:00;6006;14.3;45
28.02.2014;12:35:00;7177;15.4;47
28.02.2014;12:45:00;7123;16.5;45
28.02.2014;12:55:00;5938;17.5;47
28.02.2014;13:15:00;7408;19.8;47
28.02.2014;13:25:00;6558;21.0;45
28.02.2014;13:35:00;3223;21.7;46
28.02.2014;13:45:00;3742;22.3;45
28.02.2014;13:55:00;2760;22.8;43
28.02.2014;14:05:00;3600;23.3;43
28.02.2014;14:15:00;6024;24.3;46
28.02.2014;14:25:00;5993;25.3;44
28.02.2014;14:35:00;3920;26.1;44
28.02.2014;14:45:00;5293;26.8;44
28.02.2014;14:55:00;5191;27.8;47
28.02.2014;15:05:00;1989;28.2;44
28.02.2014;15:15:00;2139;28.5;42
28.02.2014;15:25:00;5303;29.3;44
28.02.2014;15:35:00;4204;30.1;45
28.02.2014;15:45:00;2107;30.5;43
28.02.2014;15:55:00;1560;30.8;41
28.02.2014;16:05:00;1136;31.0;39
28.02.2014;16:15:00;857;31.1;38
28.02.2014;16:25:00;607;31.2;37
28.02.2014;16:35:00;584;31.3;36
28.02.2014;16:45:00;661;31.4;35
28.02.2014;16:55:00;666;31.5;35
28.02.2014;17:05:00;513;31.6;35
28.02.2014;17:15:00;396;31.7;34
28.02.2014;17:25:00;270;31.8;34
28.02.2014;17:35:00;222;31.8;34
28.02.2014;17:45:00;181;31.8;33
28.02.2014;17:55:00;180;31.9;33
28.02.2014;18:05:00;108;31.9;33
01.03.2014;07:20:00;0;00;1
01.03.2014;07:30:00;136;00;25
01.03.2014;07:40:00;199;00;26
01.03.2014;07:50:00;274;00;26
01.03.2014;08:00:00;376;0.1;27
01.03.2014;08:10:00;546;0.2;27
01.03.2014;08:20:00;465;0.3;27
01.03.2014;08:30:00;616;0.4;28
01.03.2014;08:40:00;829;0.5;28
01.03.2014;08:50:00;1061;0.6;28
01.03.2014;09:00:00;1132;0.8;28
01.03.2014;09:10:00;1343;1.0;29
01.03.2014;09:20:00;1530;1.3;29
01.03.2014;09:30:00;1390;1.5;29
01.03.2014;09:40:00;1585;1.8;30
01.03.2014;09:50:00;1745;2.1;30
01.03.2014;10:00:00;1625;2.3;31
01.03.2014;10:10:00;1753;2.6;31
01.03.2014;10:20:00;1608;2.9;31
01.03.2014;10:30:00;2321;3.2;32
01.03.2014;10:40:00;1712;3.5;32
01.03.2014;10:50:00;2552;3.9;32
01.03.2014;11:00:00;4826;4.6;35
01.03.2014;11:10:00;5733;5.5;38
01.03.2014;11:20:00;5970;6.6;42
01.03.2014;11:30:00;1801;7.0;39
01.03.2014;11:40:00;2995;7.5;39
01.03.2014;11:50:00;5832;8.5;42
01.03.2014;12:00:00;8910;9.9;47
01.03.2014;12:10:00;2831;10.8;43
01.03.2014;12:20:00;3204;11.3;42
01.03.2014;12:30:00;2072;11.6;40
01.03.2014;12:40:00;6822;12.5;43
01.03.2014;12:50:00;4118;13.3;43
01.03.2014;13:00:00;2298;13.7;41
01.03.2014;13:10:00;1572;14.0;39
01.03.2014;13:20:00;1228;14.2;38
01.03.2014;13:30:00;1251;14.4;37
01.03.2014;13:40:00;1388;14.6;36
01.03.2014;13:50:00;2672;15.0;37
01.03.2014;14:00:00;2391;15.4;37
01.03.2014;14:10:00;3633;15.9;38
01.03.2014;14:20:00;2143;16.3;37
01.03.2014;14:30:00;2089;16.6;37
01.03.2014;14:40:00;3005;17.0;37
01.03.2014;14:50:00;2531;17.6;38
01.03.2014;15:00:00;1287;17.8;37
01.03.2014;15:10:00;2174;18.1;36
01.03.2014;15:20:00;2068;18.5;36
01.03.2014;15:30:00;1857;18.8;36
01.03.2014;15:40:00;1394;19.0;35
01.03.2014;15:50:00;1184;19.2;35
01.03.2014;16:00:00;1209;19.4;35
01.03.2014;16:10:00;937;19.6;34
01.03.2014;16:20:00;854;19.7;34
01.03.2014;16:30:00;689;19.9;33
01.03.2014;16:40:00;623;20.0;33
01.03.2014;16:50:00;520;20.1;33
01.03.2014;17:00:00;475;20.1;33
01.03.2014;17:10:00;401;20.2;32
01.03.2014;17:20:00;357;20.3;32
01.03.2014;17:30:00;352;20.3;32
01.03.2014;17:40:00;195;20.4;32
01.03.2014;17:50:00;126;20.4;32
01.03.2014;17:55:00;101;20.4;32
02.03.2014;07:35:00;0;00;0
02.03.2014;07:45:00;0;00;0
02.03.2014;07:55:00;0;00;15
02.03.2014;08:05:00;130;00;26
02.03.2014;08:15:00;114;00;26
02.03.2014;08:25:00;157;00;26
02.03.2014;08:35:00;202;00;27
02.03.2014;08:45:00;219;0.1;27
02.03.2014;08:55:00;236;0.1;27
02.03.2014;09:05:00;267;0.2;28
02.03.2014;09:15:00;294;0.2;28
02.03.2014;09:25:00;329;0.3;28
02.03.2014;09:35:00;325;0.3;28
02.03.2014;09:45:00;427;0.4;28
02.03.2014;09:55:00;424;0.5;29
02.03.2014;10:05:00;426;0.5;29
02.03.2014;10:15:00;459;0.6;29
02.03.2014;10:25:00;437;0.7;29
02.03.2014;10:35:00;381;0.7;29
02.03.2014;10:45:00;461;0.8;29
02.03.2014;10:55:00;556;0.9;29
02.03.2014;11:05:00;674;1.0;29
02.03.2014;11:15:00;789;1.1;30
02.03.2014;11:25:00;954;1.3;30
02.03.2014;11:35:00;988;1.4;30
02.03.2014;11:45:00;1122;1.6;30
02.03.2014;11:55:00;1343;1.8;30
02.03.2014;12:05:00;1271;2.1;30
02.03.2014;12:15:00;946;2.2;30
02.03.2014;12:25:00;902;2.4;30
02.03.2014;12:35:00;828;2.5;30
02.03.2014;12:45:00;1045;2.7;30
02.03.2014;12:55:00;1119;2.8;31
02.03.2014;13:05:00;1171;3.0;31
02.03.2014;13:15:00;1091;3.2;31
02.03.2014;13:25:00;1045;3.4;31
02.03.2014;13:35:00;1105;3.6;31
02.03.2014;13:45:00;1307;3.8;31
02.03.2014;13:55:00;967;4.0;31
02.03.2014;14:05:00;1120;4.2;31
02.03.2014;14:15:00;1302;4.4;31
02.03.2014;14:25:00;1026;4.6;31
02.03.2014;14:35:00;807;4.7;31
02.03.2014;14:45:00;996;4.9;31
02.03.2014;14:55:00;1165;5.1;31
02.03.2014;15:05:00;1341;5.3;31
02.03.2014;15:15:00;896;5.4;31
02.03.2014;15:25:00;1709;5.7;31
02.03.2014;15:35:00;1562;6.0;32
02.03.2014;15:45:00;1253;6.2;32
02.03.2014;15:55:00;1250;6.4;32
02.03.2014;16:05:00;1347;6.6;32
