Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.03.2014;16:15:00;1213;6.8;32
02.03.2014;16:25:00;963;6.9;32
02.03.2014;16:35:00;879;7.1;31
02.03.2014;16:45:00;547;7.2;31
02.03.2014;16:55:00;601;7.3;31
02.03.2014;17:05:00;759;7.4;31
02.03.2014;17:15:00;534;7.5;31
02.03.2014;17:25:00;396;7.6;31
02.03.2014;17:35:00;310;7.6;31
02.03.2014;17:45:00;223;7.7;31
02.03.2014;17:55:00;134;7.7;31
02.03.2014;18:05:00;93;7.7;31
03.03.2014;07:10:00;8;0;6
03.03.2014;07:20:00;154;0;24
03.03.2014;07:30:00;252;0;25
03.03.2014;07:40:00;387;0.1;26
03.03.2014;07:50:00;464;0.1;26
03.03.2014;08:00:00;552;0.2;27
03.03.2014;08:10:00;618;0.3;27
03.03.2014;08:20:00;701;0.4;27
03.03.2014;18:00:00;99;17.3;31
04.03.2014;07:30:00;0;0;0
04.03.2014;07:40:00;137;0;24
04.03.2014;07:50:00;221;0;25
04.03.2014;08:00:00;258;0;26
04.03.2014;08:10:00;180;0.1;26
04.03.2014;08:20:00;166;0.1;27
04.03.2014;08:30:00;189;0.1;27
04.03.2014;08:40:00;255;0.2;27
04.03.2014;08:50:00;252;0.2;27
04.03.2014;09:00:00;422;0.3;28
04.03.2014;09:10:00;541;0.4;28
04.03.2014;09:20:00;385;0.4;28
04.03.2014;09:30:00;408;0.5;28
04.03.2014;09:40:00;424;0.6;29
04.03.2014;09:50:00;458;0.6;29
04.03.2014;10:00:00;446;0.7;29
04.03.2014;10:10:00;405;0.8;29
04.03.2014;10:20:00;453;0.9;29
04.03.2014;10:30:00;503;0.9;29
04.03.2014;10:40:00;587;1.0;29
04.03.2014;10:50:00;628;1.1;29
04.03.2014;11:00:00;764;1.3;29
04.03.2014;11:10:00;837;1.4;30
04.03.2014;11:20:00;871;1.5;30
04.03.2014;11:30:00;1279;1.7;30
04.03.2014;11:40:00;1048;1.9;30
04.03.2014;11:50:00;969;2.1;30
04.03.2014;12:00:00;803;2.2;30
04.03.2014;12:10:00;676;2.3;30
04.03.2014;12:20:00;683;2.4;30
04.03.2014;12:30:00;783;2.6;30
04.03.2014;12:40:00;870;2.7;30
04.03.2014;12:50:00;749;2.8;30
04.03.2014;13:00:00;715;2.9;30
04.03.2014;13:10:00;810;3.1;30
04.03.2014;13:20:00;950;3.2;30
04.03.2014;13:30:00;764;3.4;30
04.03.2014;13:40:00;620;3.5;30
04.03.2014;13:50:00;500;3.6;30
04.03.2014;14:00:00;458;3.6;30
04.03.2014;14:10:00;460;3.7;30
04.03.2014;14:20:00;539;3.8;30
04.03.2014;14:30:00;514;3.9;30
04.03.2014;14:40:00;494;4.0;30
04.03.2014;14:50:00;465;4.0;30
04.03.2014;15:00:00;588;4.1;30
04.03.2014;15:10:00;520;4.2;30
04.03.2014;15:20:00;623;4.3;30
04.03.2014;15:30:00;506;4.4;30
04.03.2014;15:40:00;508;4.5;30
04.03.2014;15:50:00;489;4.6;30
04.03.2014;16:00:00;358;4.6;30
04.03.2014;16:10:00;410;4.7;30
04.03.2014;16:20:00;386;4.8;30
04.03.2014;16:30:00;385;4.8;30
04.03.2014;16:40:00;234;4.9;30
04.03.2014;16:50:00;167;4.9;30
04.03.2014;17:00:00;184;4.9;30
04.03.2014;17:10:00;170;5.0;30
04.03.2014;17:20:00;98;5.0;30
04.03.2014;17:30:00;98;5.0;30
04.03.2014;17:35:00;21;5.0;30
05.03.2014;07:15:00;40;0;20
05.03.2014;07:25:00;144;0;24
05.03.2014;07:35:00;143;0;25
05.03.2014;07:45:00;258;0;26
05.03.2014;07:55:00;304;0.1;26
05.03.2014;08:05:00;360;0.1;27
05.03.2014;08:15:00;442;0.2;27
05.03.2014;08:25:00;505;0.3;27
05.03.2014;08:35:00;607;0.4;27
05.03.2014;08:45:00;698;0.5;28
05.03.2014;08:55:00;748;0.6;28
05.03.2014;09:05:00;763;0.7;28
05.03.2014;09:15:00;790;0.9;28
05.03.2014;09:25:00;926;1.0;28
05.03.2014;09:35:00;1042;1.2;29
05.03.2014;09:45:00;1070;1.4;29
05.03.2014;09:55:00;1103;1.5;29
05.03.2014;10:05:00;1135;1.7;29
05.03.2014;10:15:00;970;1.9;29
05.03.2014;10:25:00;1061;2.1;29
05.03.2014;10:35:00;1500;2.3;30
05.03.2014;10:45:00;1721;2.6;30
05.03.2014;10:55:00;1905;2.9;31
05.03.2014;11:05:00;2530;3.3;31
05.03.2014;11:15:00;2957;3.7;33
05.03.2014;11:25:00;2928;4.2;33
05.03.2014;11:35:00;2948;4.7;34
05.03.2014;11:45:00;2337;5.1;34
05.03.2014;11:55:00;2864;5.6;34
05.03.2014;12:05:00;3744;6.1;36
05.03.2014;12:15:00;2708;6.6;36
05.03.2014;12:25:00;6128;7.4;38
05.03.2014;12:35:00;8331;8.4;41
05.03.2014;12:45:00;7121;9.7;46
05.03.2014;12:55:00;2050;10.1;42
05.03.2014;13:05:00;7682;11.2;46
05.03.2014;13:15:00;4051;11.9;45
05.03.2014;13:25:00;5405;12.8;46
05.03.2014;13:35:00;6764;13.6;46
05.03.2014;13:45:00;5807;14.8;43
05.03.2014;13:55:00;5405;15.6;45
05.03.2014;14:05:00;6554;16.7;48
05.03.2014;14:15:00;7457;17.9;44
05.03.2014;14:25:00;2449;18.7;46
05.03.2014;14:35:00;1839;19.0;42
05.03.2014;14:45:00;5294;19.8;44
05.03.2014;14:55:00;5497;20.7;47
05.03.2014;15:05:00;2203;21.1;43
05.03.2014;15:15:00;6008;22.0;46
05.03.2014;15:25:00;3114;22.7;46
05.03.2014;15:35:00;1040;22.9;42
05.03.2014;15:45:00;856;23.1;40
05.03.2014;15:55:00;1161;23.3;39
05.03.2014;16:05:00;1310;23.5;38
05.03.2014;16:15:00;1142;23.7;37
05.03.2014;16:25:00;935;23.8;36
05.03.2014;16:35:00;894;24.0;36
05.03.2014;16:45:00;927;24.1;35
05.03.2014;16:55:00;830;24.3;35
05.03.2014;17:05:00;855;24.4;34
05.03.2014;17:15:00;661;24.5;34
05.03.2014;17:25:00;390;24.6;34
05.03.2014;17:35:00;195;24.7;33
05.03.2014;17:45:00;133;24.7;33
05.03.2014;17:55:00;113;24.7;33
05.03.2014;18:05:00;73;24.7;27
05.03.2014;18:15:00;0;24.7;0
05.03.2014;18:25:00;0;24.7;0
06.03.2014;17:40:00;489;28.5;33
06.03.2014;17:50:00;328;28.6;33
06.03.2014;18:00:00;219;28.6;33
06.03.2014;18:10:00;144;28.7;32
06.03.2014;18:20:00;94;28.7;32
06.03.2014;18:30:00;0;28.7;0
07.03.2014;07:00:00;14;0;17
07.03.2014;07:10:00;157;0;24
07.03.2014;07:20:00;199;0;25
07.03.2014;07:30:00;331;0.1;26
07.03.2014;07:40:00;426;0.1;26
07.03.2014;07:50:00;525;0.2;27
07.03.2014;08:00:00;617;0.3;27
07.03.2014;08:10:00;726;0.4;27
07.03.2014;08:20:00;873;0.6;28
07.03.2014;08:30:00;1003;0.7;28
07.03.2014;08:40:00;1158;0.9;28
07.03.2014;08:50:00;1473;1.1;28
07.03.2014;09:00:00;1782;1.4;29
07.03.2014;09:10:00;2012;1.7;30
07.03.2014;09:20:00;2189;2.1;30
07.03.2014;09:30:00;2376;2.5;31
07.03.2014;09:40:00;2578;2.9;32
07.03.2014;09:50:00;2751;3.3;33
07.03.2014;10:00:00;2913;3.8;34
07.03.2014;10:10:00;3098;4.3;34
07.03.2014;10:20:00;3295;4.8;35
07.03.2014;10:30:00;4764;5.6;37
07.03.2014;10:40:00;5144;6.4;39
07.03.2014;10:50:00;5397;7.3;41
07.03.2014;11:00:00;5740;8.2;43
07.03.2014;11:10:00;6042;9.2;44
07.03.2014;11:20:00;6202;10.2;46
07.03.2014;11:30:00;6420;11.3;47
07.03.2014;11:40:00;6470;12.3;48
07.03.2014;11:50:00;6635;13.4;45
07.03.2014;12:00:00;6753;14.5;48
07.03.2014;12:10:00;6672;15.6;44
07.03.2014;12:20:00;6925;16.8;47
07.03.2014;12:30:00;6888;17.9;44
07.03.2014;12:40:00;6855;19.0;47
07.03.2014;12:50:00;6699;20.1;44
07.03.2014;13:00:00;6864;21.3;47
07.03.2014;13:10:00;6909;22.4;44
07.03.2014;13:20:00;6982;23.5;47
07.03.2014;13:30:00;6974;24.7;44
07.03.2014;13:40:00;6946;25.9;47
07.03.2014;13:50:00;6901;27.0;45
07.03.2014;14:00:00;6924;28.1;45
07.03.2014;14:10:00;6839;29.3;47
07.03.2014;14:20:00;6693;30.4;44
07.03.2014;14:30:00;6553;31.5;47
07.03.2014;14:40:00;6332;32.5;44
07.03.2014;14:50:00;6162;33.5;47
07.03.2014;15:00:00;5930;34.5;47
07.03.2014;15:10:00;5567;35.5;44
07.03.2014;15:20:00;5254;36.4;47
07.03.2014;15:30:00;4965;37.2;48
07.03.2014;15:40:00;4392;37.9;47
07.03.2014;15:50:00;3886;38.6;47
07.03.2014;16:00:00;3526;39.2;46
07.03.2014;16:10:00;3280;39.7;45
07.03.2014;16:20:00;3031;40.3;44
07.03.2014;16:30:00;2776;40.7;43
07.03.2014;16:40:00;2384;41.1;42
07.03.2014;16:50:00;1814;41.5;41
07.03.2014;17:00:00;1199;41.7;40
07.03.2014;17:10:00;859;41.8;38
07.03.2014;17:20:00;733;42.0;37
07.03.2014;17:30:00;585;42.1;36
07.03.2014;17:40:00;358;42.1;36
07.03.2014;17:50:00;309;42.2;35
07.03.2014;18:00:00;220;42.2;35
07.03.2014;18:10:00;124;42.3;35
07.03.2014;18:20:00;85;42.3;34
07.03.2014;18:30:00;0;42.3;0
08.03.2014;07:00:00;43;0;17
08.03.2014;07:10:00;176;0;25
08.03.2014;07:20:00;214;0;26
08.03.2014;07:30:00;347;0.1;26
08.03.2014;07:40:00;454;0.1;27
08.03.2014;07:50:00;571;0.2;27
08.03.2014;08:00:00;673;0.3;27
08.03.2014;08:10:00;763;0.5;28
08.03.2014;08:20:00;880;0.6;28
08.03.2014;08:30:00;994;0.8;28
08.03.2014;08:40:00;1127;0.9;28
08.03.2014;08:50:00;1586;1.2;29
08.03.2014;09:00:00;1775;1.5;29
08.03.2014;09:10:00;1963;1.8;30
08.03.2014;09:20:00;2142;2.1;30
08.03.2014;09:30:00;2313;2.5;31
08.03.2014;09:40:00;2523;2.9;32
08.03.2014;09:50:00;2700;3.3;33
08.03.2014;10:00:00;2881;3.8;34
08.03.2014;10:10:00;3063;4.3;34
08.03.2014;10:20:00;3318;4.8;35
08.03.2014;10:30:00;4839;5.6;37
08.03.2014;10:40:00;5157;6.5;39
08.03.2014;10:50:00;5431;7.3;41
08.03.2014;11:00:00;5789;8.3;43
08.03.2014;11:10:00;6338;9.3;44
08.03.2014;11:20:00;6398;10.4;46
08.03.2014;11:30:00;6636;11.4;48
08.03.2014;11:40:00;6919;12.6;44
08.03.2014;11:50:00;6911;13.7;47
08.03.2014;12:00:00;6997;14.9;44
08.03.2014;12:10:00;7050;16.0;47
08.03.2014;12:20:00;7025;17.2;44
08.03.2014;12:30:00;7232;18.4;48
08.03.2014;12:40:00;7211;19.6;44
08.03.2014;12:50:00;7155;20.7;48
08.03.2014;13:00:00;6942;21.9;45
08.03.2014;13:10:00;7074;23.1;47
08.03.2014;13:20:00;7068;24.2;46
08.03.2014;13:30:00;7022;25.4;44
08.03.2014;13:40:00;6901;26.5;47
08.03.2014;13:50:00;6771;27.7;44
08.03.2014;14:00:00;6792;28.8;48
08.03.2014;14:10:00;6701;29.9;45
08.03.2014;14:20:00;6522;31.0;47
08.03.2014;14:30:00;6314;32.0;45
08.03.2014;14:40:00;6079;33.0;48
08.03.2014;14:50:00;5942;34.0;44
08.03.2014;15:00:00;5849;35.0;46
08.03.2014;15:10:00;5442;35.9;48
08.03.2014;15:20:00;5139;36.7;48
08.03.2014;15:30:00;4809;37.5;48
08.03.2014;15:40:00;4222;38.3;48
08.03.2014;15:50:00;3690;38.9;47
08.03.2014;16:00:00;3428;39.5;46
08.03.2014;16:10:00;3143;40.0;45
08.03.2014;16:20:00;2880;40.5;44
08.03.2014;16:30:00;2724;40.9;43
08.03.2014;16:40:00;2367;41.3;42
08.03.2014;16:50:00;1888;41.7;41
08.03.2014;17:00:00;1285;41.9;40
08.03.2014;17:10:00;819;42.1;39
08.03.2014;17:20:00;770;42.2;37
08.03.2014;17:30:00;654;42.3;37
08.03.2014;17:40:00;402;42.4;36
08.03.2014;17:50:00;337;42.4;35
08.03.2014;18:00:00;249;42.5;35
08.03.2014;18:10:00;167;42.5;35
08.03.2014;18:20:00;105;42.5;34
08.03.2014;18:30:00;4;42.6;1
08.03.2014;18:35:00;0;42.6;0
09.03.2014;06:55:00;19;0;19
09.03.2014;07:05:00;161;0;25
09.03.2014;07:15:00;196;0;26
09.03.2014;07:25:00;301;0.1;26
09.03.2014;07:35:00;360;0.1;27
09.03.2014;07:45:00;426;0.2;27
09.03.2014;07:55:00;483;0.3;27
09.03.2014;08:05:00;539;0.3;28
09.03.2014;08:15:00;608;0.4;28
09.03.2014;08:25:00;657;0.5;28
09.03.2014;08:35:00;731;0.7;28
09.03.2014;08:45:00;1428;0.9;29
09.03.2014;08:55:00;1672;1.1;29
09.03.2014;09:05:00;1832;1.4;29
09.03.2014;09:15:00;2056;1.7;30
09.03.2014;09:25:00;2234;2.1;31
09.03.2014;09:35:00;2403;2.5;32
09.03.2014;09:45:00;2590;2.9;33
09.03.2014;09:55:00;2747;3.4;33
09.03.2014;10:05:00;2894;3.8;34
09.03.2014;10:15:00;4724;4.5;36
09.03.2014;10:25:00;4918;5.3;38
09.03.2014;10:35:00;5354;6.2;40
09.03.2014;10:45:00;5604;7.1;42
09.03.2014;10:55:00;5979;8.1;43
09.03.2014;11:05:00;6353;9.1;45
09.03.2014;11:15:00;6541;10.2;47
09.03.2014;11:25:00;6672;11.3;48
09.03.2014;11:35:00;6815;12.4;44
09.03.2014;11:45:00;6898;13.5;48
09.03.2014;11:55:00;6953;14.7;44
09.03.2014;12:05:00;7031;15.8;48
09.03.2014;12:15:00;7097;17.0;45
09.03.2014;12:25:00;7162;18.2;45
09.03.2014;12:35:00;7218;19.4;47
09.03.2014;12:45:00;7198;20.5;44
09.03.2014;12:55:00;7165;21.7;48
09.03.2014;13:05:00;7038;22.9;45
09.03.2014;13:15:00;7118;24.1;45
09.03.2014;13:25:00;7162;25.3;47
09.03.2014;13:35:00;6995;26.4;44
09.03.2014;13:45:00;6836;27.6;48
09.03.2014;13:55:00;6837;28.7;44
09.03.2014;14:05:00;6935;29.8;48
09.03.2014;14:15:00;6755;30.9;44
09.03.2014;14:25:00;6721;32.1;48
09.03.2014;14:35:00;6517;33.1;45
09.03.2014;14:45:00;6293;34.2;48
09.03.2014;14:55:00;6108;35.2;44
09.03.2014;15:05:00;5888;36.2;47
09.03.2014;15:15:00;5565;37.1;48
09.03.2014;15:25:00;5283;38.0;44
09.03.2014;15:35:00;4837;38.8;46
09.03.2014;15:45:00;4181;39.5;47
09.03.2014;15:55:00;3821;40.2;46
09.03.2014;16:05:00;3546;40.8;46
09.03.2014;16:15:00;3297;41.3;45
09.03.2014;16:25:00;3026;41.8;45
09.03.2014;16:35:00;2753;42.3;44
09.03.2014;16:45:00;2392;42.7;43
09.03.2014;16:55:00;1808;43.0;42
09.03.2014;17:05:00;1166;43.3;40
09.03.2014;17:15:00;901;43.4;39
09.03.2014;17:25:00;731;43.5;38
09.03.2014;17:35:00;598;43.6;37
09.03.2014;17:45:00;312;43.7;36
09.03.2014;17:55:00;263;43.7;36
09.03.2014;18:05:00;196;43.8;35
09.03.2014;18:15:00;133;43.8;35
09.03.2014;18:25:00;90;43.8;35
09.03.2014;18:30:00;45;43.8;18
10.03.2014;06:50:00;0;0;16
10.03.2014;07:00:00;160;0;25
10.03.2014;07:10:00;183;0;26
10.03.2014;07:20:00;300;0.1;26
10.03.2014;07:30:00;316;0.1;27
10.03.2014;07:40:00;408;0.2;27
10.03.2014;07:50:00;535;0.2;27
10.03.2014;08:00:00;606;0.3;28
10.03.2014;08:10:00;681;0.5;28
10.03.2014;08:20:00;745;0.6;28
10.03.2014;08:30:00;805;0.7;28
10.03.2014;08:40:00;1208;0.9;29
10.03.2014;08:50:00;1582;1.1;29
10.03.2014;09:00:00;1785;1.4;29
10.03.2014;09:10:00;1951;1.7;30
10.03.2014;09:20:00;2158;2.1;31
10.03.2014;09:30:00;2337;2.4;32
10.03.2014;09:40:00;2507;2.8;32
10.03.2014;09:50:00;2668;3.3;33
10.03.2014;10:00:00;2855;3.7;34
10.03.2014;10:10:00;3014;4.2;35
10.03.2014;10:20:00;4619;4.9;36
10.03.2014;10:30:00;4997;5.7;38
10.03.2014;10:40:00;5255;6.5;40
10.03.2014;10:50:00;5687;7.5;42
10.03.2014;11:00:00;5956;8.4;44
10.03.2014;11:10:00;6256;9.5;45
10.03.2014;11:20:00;6418;10.5;47
10.03.2014;11:30:00;6505;11.6;47
10.03.2014;11:40:00;6663;12.7;45
10.03.2014;11:50:00;6816;13.8;48
10.03.2014;12:00:00;6812;14.9;45
10.03.2014;12:10:00;6953;16.1;47
10.03.2014;12:20:00;6952;17.2;46
10.03.2014;12:30:00;7095;18.4;46
10.03.2014;12:40:00;7030;19.5;46
10.03.2014;12:50:00;7068;20.7;44
10.03.2014;13:00:00;7035;21.8;47
10.03.2014;13:10:00;6882;23.0;44
10.03.2014;13:20:00;6953;24.1;48
10.03.2014;13:30:00;6844;25.2;45
10.03.2014;13:40:00;6789;26.4;47
10.03.2014;13:50:00;6756;27.5;46
10.03.2014;14:00:00;6720;28.6;44
10.03.2014;14:10:00;6565;29.7;47
10.03.2014;14:20:00;6480;30.8;44
10.03.2014;14:30:00;6297;31.8;47
10.03.2014;14:40:00;6125;32.8;44
10.03.2014;14:50:00;5930;33.8;46
10.03.2014;15:00:00;5759;34.8;48
10.03.2014;15:10:00;5483;35.7;45
10.03.2014;15:20:00;5221;36.5;45
10.03.2014;15:30:00;4938;37.4;47
10.03.2014;15:40:00;4453;38.1;47
10.03.2014;15:50:00;3840;38.8;47
10.03.2014;16:00:00;3537;39.4;46
10.03.2014;16:10:00;3308;39.9;45
10.03.2014;16:20:00;3020;40.4;44
10.03.2014;16:30:00;2782;40.9;44
10.03.2014;16:40:00;2446;41.3;43
10.03.2014;16:50:00;2066;41.7;42
10.03.2014;17:00:00;1416;42.0;40
10.03.2014;17:10:00;931;42.1;39
10.03.2014;17:20:00;630;42.2;38
10.03.2014;17:30:00;566;42.3;37
10.03.2014;17:40:00;459;42.4;36
10.03.2014;17:50:00;358;42.5;36
10.03.2014;18:00:00;264;42.5;35
10.03.2014;18:10:00;182;42.6;35
10.03.2014;18:20:00;107;42.6;35
10.03.2014;18:30:00;26;42.6;10
11.03.2014;06:55:00;86;0;19
11.03.2014;07:05:00;218;0;25
11.03.2014;07:15:00;301;0;26
11.03.2014;07:25:00;415;0.1;26
11.03.2014;07:35:00;506;0.2;27
11.03.2014;07:45:00;581;0.3;27
11.03.2014;07:55:00;687;0.4;28
11.03.2014;08:05:00;784;0.5;28
11.03.2014;08:15:00;877;0.6;28
11.03.2014;08:25:00;939;0.8;28
11.03.2014;08:35:00;1116;1.0;29
11.03.2014;08:45:00;1543;1.2;29
11.03.2014;08:55:00;1508;1.5;29
11.03.2014;09:05:00;1772;1.7;30
11.03.2014;09:15:00;2102;2.1;30
11.03.2014;09:25:00;2300;2.4;31
11.03.2014;09:35:00;2066;2.8;32
11.03.2014;09:45:00;2207;3.1;32
11.03.2014;09:55:00;2763;3.6;33
11.03.2014;10:05:00;2644;4.0;34
11.03.2014;10:15:00;2974;4.5;34
11.03.2014;10:25:00;3394;5.0;35
11.03.2014;10:35:00;4214;5.7;37
11.03.2014;10:45:00;4554;6.4;39
11.03.2014;10:55:00;4464;7.1;39
11.03.2014;11:05:00;5150;8.0;41
11.03.2014;11:15:00;4172;8.7;42
11.03.2014;11:25:00;3554;9.3;41
11.03.2014;11:35:00;5569;10.1;42
11.03.2014;11:45:00;5073;11.0;44
11.03.2014;11:55:00;4548;11.9;44
11.03.2014;12:05:00;5038;12.7;45
11.03.2014;12:15:00;4910;13.5;45
11.03.2014;12:25:00;4565;14.3;45
11.03.2014;12:35:00;5349;15.1;46
11.03.2014;12:45:00;4674;16.0;46
11.03.2014;12:55:00;5161;16.8;47
11.03.2014;13:05:00;4286;17.6;46
11.03.2014;13:15:00;4451;18.3;46
11.03.2014;13:25:00;4149;19.0;46
11.03.2014;13:35:00;5256;19.8;46
11.03.2014;13:45:00;5458;20.7;48
11.03.2014;13:55:00;5357;21.6;48
11.03.2014;14:05:00;4995;22.4;48
11.03.2014;14:15:00;5141;23.3;48
11.03.2014;14:25:00;4364;24.0;48
11.03.2014;14:35:00;4449;24.8;47
11.03.2014;14:45:00;4365;25.5;47
11.03.2014;14:55:00;4056;26.2;46
11.03.2014;15:05:00;4017;26.8;46
11.03.2014;15:15:00;3804;27.5;45
11.03.2014;15:25:00;3179;28.0;44
11.03.2014;15:35:00;2831;28.5;43
11.03.2014;15:45:00;2693;28.9;42
11.03.2014;15:55:00;2472;29.3;41
11.03.2014;16:05:00;2141;29.7;41
11.03.2014;16:15:00;1821;30.0;40
11.03.2014;16:25:00;1620;30.3;39
11.03.2014;16:35:00;1395;30.6;38
11.03.2014;16:45:00;1464;30.8;37
11.03.2014;16:55:00;1537;31.0;37
11.03.2014;17:05:00;1212;31.3;37
11.03.2014;17:15:00;901;31.4;36
11.03.2014;17:25:00;839;31.6;35
11.03.2014;17:35:00;755;31.7;35
11.03.2014;17:45:00;597;31.8;34
11.03.2014;17:55:00;446;31.9;34
11.03.2014;18:05:00;304;31.9;34
11.03.2014;18:15:00;161;32.0;34
11.03.2014;18:25:00;27;32.0;21
12.03.2014;06:50:00;39;0;20
12.03.2014;07:00:00;160;0;25
12.03.2014;07:10:00;187;0;26
12.03.2014;07:20:00;278;0.1;26
12.03.2014;07:30:00;331;0.1;27
12.03.2014;07:40:00;378;0.2;27
12.03.2014;07:50:00;428;0.2;27
12.03.2014;08:00:00;479;0.3;28
12.03.2014;08:10:00;528;0.4;28
12.03.2014;08:20:00;572;0.5;28
12.03.2014;08:30:00;625;0.6;28
12.03.2014;08:40:00;1431;0.8;29
12.03.2014;08:50:00;1638;1.0;29
12.03.2014;09:00:00;1746;1.3;29
12.03.2014;09:10:00;2027;1.7;30
12.03.2014;09:20:00;2200;2.0;31
12.03.2014;09:30:00;2389;2.4;32
12.03.2014;09:40:00;2570;2.8;33
12.03.2014;09:50:00;2719;3.3;33
12.03.2014;10:00:00;2868;3.7;34
12.03.2014;10:10:00;4782;4.5;36
12.03.2014;10:20:00;5029;5.3;38
12.03.2014;10:30:00;5431;6.2;40
12.03.2014;10:40:00;5723;7.1;42
12.03.2014;10:50:00;6024;8.1;44
12.03.2014;11:00:00;6422;9.1;46
12.03.2014;11:10:00;6595;10.2;48
12.03.2014;11:20:00;6726;11.3;44
12.03.2014;11:30:00;6895;12.5;47
12.03.2014;11:40:00;6985;13.6;44
12.03.2014;11:50:00;7051;14.8;47
12.03.2014;12:00:00;7128;15.9;44
12.03.2014;12:10:00;7236;17.1;47
12.03.2014;12:20:00;7254;18.3;46
12.03.2014;12:30:00;7283;19.5;44
12.03.2014;12:40:00;7316;20.7;48
12.03.2014;12:50:00;7370;21.9;45
12.03.2014;13:00:00;7275;23.1;45
12.03.2014;13:10:00;7250;24.3;47
12.03.2014;13:20:00;7075;25.5;44
12.03.2014;13:30:00;7034;26.7;47
12.03.2014;13:40:00;6994;27.8;46
12.03.2014;13:50:00;6951;29.0;45
12.03.2014;14:00:00;6871;30.1;47
12.03.2014;14:10:00;6807;31.2;44
12.03.2014;14:20:00;6644;32.4;48
12.03.2014;14:30:00;6500;33.4;44
12.03.2014;14:40:00;6351;34.5;48
12.03.2014;14:50:00;6188;35.5;44
12.03.2014;15:00:00;6016;36.5;47
12.03.2014;15:10:00;5717;37.5;46
12.03.2014;15:20:00;5429;38.4;45
12.03.2014;15:30:00;5091;39.2;47
12.03.2014;15:40:00;4586;40.0;47
12.03.2014;15:50:00;4059;40.7;47
12.03.2014;16:00:00;3678;41.3;47
12.03.2014;16:10:00;3470;41.9;46
12.03.2014;16:20:00;3200;42.4;45
12.03.2014;16:30:00;2964;42.9;44
12.03.2014;16:40:00;2690;43.4;44
12.03.2014;16:50:00;2376;43.8;43
12.03.2014;17:00:00;1785;44.1;41
12.03.2014;17:10:00;1143;44.3;40
12.03.2014;17:20:00;698;44.5;39
12.03.2014;17:30:00;667;44.6;38
12.03.2014;17:40:00;513;44.7;37
12.03.2014;17:50:00;323;44.7;36
12.03.2014;18:00:00;258;44.8;36
12.03.2014;18:10:00;192;44.8;35
12.03.2014;18:20:00;131;44.8;35
12.03.2014;18:30:00;88;44.9;34
12.03.2014;18:40:00;0;44.9;0
13.03.2014;06:50:00;56;0;21
13.03.2014;07:00:00;171;0;25
13.03.2014;07:10:00;248;0;26
13.03.2014;07:20:00;324;0.1;26
13.03.2014;07:30:00;405;0.1;27
13.03.2014;13:50:00;6588;27.7;46
13.03.2014;14:00:00;6484;28.8;44
13.03.2014;14:10:00;6365;29.8;46
13.03.2014;14:20:00;6206;30.9;46
13.03.2014;14:30:00;6027;31.9;45
13.03.2014;14:40:00;5886;32.8;48
13.03.2014;14:50:00;5707;33.8;44
13.03.2014;15:00:00;5444;34.7;46
13.03.2014;15:10:00;5303;35.6;48
13.03.2014;15:20:00;4971;36.4;48
13.03.2014;15:30:00;4751;37.2;48
13.03.2014;15:40:00;4294;38.0;48
13.03.2014;15:50:00;3815;38.6;47
13.03.2014;16:00:00;3424;39.2;46
13.03.2014;16:10:00;3204;39.7;46
13.03.2014;16:20:00;2951;40.2;45
13.03.2014;16:30:00;2705;40.7;44
13.03.2014;16:40:00;2491;41.1;43
13.03.2014;16:50:00;2163;41.5;42
13.03.2014;17:00:00;1681;41.8;41
13.03.2014;17:10:00;1094;42.0;40
13.03.2014;17:20:00;732;42.1;38
13.03.2014;17:30:00;567;42.2;37
13.03.2014;17:40:00;521;42.3;37
13.03.2014;17:50:00;371;42.4;36
13.03.2014;18:00:00;286;42.4;36
13.03.2014;18:10:00;203;42.5;35
13.03.2014;18:20:00;130;42.5;35
13.03.2014;18:30:00;79;42.5;35
14.03.2014;06:45:00;0;0;17
14.03.2014;06:55:00;148;0;25
14.03.2014;07:05:00;172;0;26
14.03.2014;07:15:00;303;00;27
14.03.2014;07:25:00;390;0.1;27
14.03.2014;07:35:00;478;0.2;27
14.03.2014;07:45:00;562;0.3;28
14.03.2014;07:55:00;656;0.4;28
14.03.2014;08:05:00;743;0.5;28
14.03.2014;08:15:00;838;0.6;29
14.03.2014;08:25:00;930;0.8;29
14.03.2014;08:35:00;1404;1.0;29
14.03.2014;08:45:00;1602;1.2;29
14.03.2014;08:55:00;1614;1.5;30
14.03.2014;09:05:00;1990;1.8;31
14.03.2014;09:15:00;2186;2.2;31
14.03.2014;09:25:00;2354;2.6;32
14.03.2014;09:35:00;2525;3.0;33
14.03.2014;09:45:00;2688;3.4;34
14.03.2014;09:55:00;2854;3.9;34
14.03.2014;10:05:00;3032;4.4;35
14.03.2014;10:15:00;4495;5.0;37
14.03.2014;10:25:00;4876;5.8;39
14.03.2014;10:35:00;5168;6.7;40
14.03.2014;10:45:00;5486;7.6;42
14.03.2014;10:55:00;5857;8.5;44
14.03.2014;11:05:00;6042;9.5;45
14.03.2014;11:15:00;6229;10.5;47
14.03.2014;11:25:00;6335;11.6;48
14.03.2014;11:35:00;6448;12.6;44
14.03.2014;11:45:00;6481;13.7;46
14.03.2014;11:55:00;6632;14.8;46
14.03.2014;12:05:00;6635;15.9;46
14.03.2014;12:15:00;6786;17.0;47
14.03.2014;12:25:00;6825;18.1;46
14.03.2014;12:35:00;6777;19.2;46
14.03.2014;12:45:00;6774;20.3;46
14.03.2014;12:55:00;6773;21.5;45
14.03.2014;13:05:00;6798;22.6;46
14.03.2014;13:15:00;6734;23.7;45
14.03.2014;13:25:00;6710;24.8;47
14.03.2014;13:35:00;6604;25.9;44
14.03.2014;13:45:00;6480;27.0;46
14.03.2014;13:55:00;6444;28.0;46
14.03.2014;14:05:00;6453;29.1;46
14.03.2014;14:15:00;6295;30.1;47
14.03.2014;14:25:00;6208;31.1;45
14.03.2014;14:35:00;5934;32.1;48
14.03.2014;14:45:00;5655;33.1;44
14.03.2014;14:55:00;5725;34.1;46
14.03.2014;15:05:00;5409;35.0;48
14.03.2014;15:15:00;5038;35.8;49
14.03.2014;15:25:00;4793;36.6;49
14.03.2014;15:55:00;3650;38.7;47
14.03.2014;16:05:00;3411;39.2;46
14.03.2014;16:15:00;3412;39.8;46
14.03.2014;16:25:00;3111;40.3;45
14.03.2014;16:35:00;2746;40.8;44
14.03.2014;16:45:00;2469;41.2;43
14.03.2014;16:55:00;2132;41.6;42
14.03.2014;17:05:00;1500;41.9;41
14.03.2014;17:15:00;909;42.0;40
14.03.2014;17:25:00;608;42.1;38
14.03.2014;17:35:00;499;42.2;37
14.03.2014;17:45:00;434;42.3;36
14.03.2014;17:55:00;350;42.4;36
14.03.2014;18:05:00;272;42.4;36
14.03.2014;18:15:00;184;42.4;35
14.03.2014;18:25:00;110;42.5;35
14.03.2014;18:35:00;15;42.5;10
14.03.2014;18:40:00;0;42.5;0
15.03.2014;06:50:00;0;0;15
15.03.2014;07:00:00;151;0;25
15.03.2014;07:10:00;214;0;26
15.03.2014;07:20:00;349;0.1;27
15.03.2014;07:30:00;430;0.1;27
15.03.2014;07:40:00;526;0.2;28
15.03.2014;07:50:00;650;0.3;28
15.03.2014;08:00:00;773;0.4;28
15.03.2014;08:10:00;1051;0.6;29
15.03.2014;08:20:00;1119;0.8;29
15.03.2014;08:30:00;1202;1.0;29
15.03.2014;08:40:00;1364;1.2;29
15.03.2014;08:50:00;1528;1.4;30
15.03.2014;09:00:00;1892;1.7;30
15.03.2014;09:10:00;2397;2.1;31
15.03.2014;09:20:00;2564;2.5;32
15.03.2014;09:30:00;2616;3.0;33
15.03.2014;09:40:00;2738;3.4;34
15.03.2014;09:50:00;2786;3.8;34
15.03.2014;10:00:00;2912;4.3;35
15.03.2014;10:10:00;3020;4.8;36
15.03.2014;10:20:00;4124;5.4;36
15.03.2014;10:30:00;2907;6.0;37
15.03.2014;10:40:00;2654;6.5;37
15.03.2014;10:50:00;2739;6.9;37
15.03.2014;11:00:00;2910;7.4;37
15.03.2014;11:10:00;2454;7.8;37
15.03.2014;11:20:00;2553;8.2;37
15.03.2014;11:30:00;2503;8.7;37
15.03.2014;11:40:00;1690;9.0;36
15.03.2014;11:50:00;1855;9.3;36
15.03.2014;12:00:00;2086;9.6;36
15.03.2014;12:10:00;1863;9.9;36
15.03.2014;12:20:00;1784;10.2;35
15.03.2014;12:30:00;1601;10.5;35
15.03.2014;12:40:00;1377;10.7;35
15.03.2014;12:50:00;2092;11.0;35
15.03.2014;13:00:00;1776;11.3;35
15.03.2014;13:10:00;1687;11.6;35
15.03.2014;13:20:00;1442;11.8;34
15.03.2014;13:30:00;1175;12.1;34
15.03.2014;13:40:00;1332;12.3;34
15.03.2014;13:50:00;1091;12.5;33
15.03.2014;14:00:00;912;12.6;33
15.03.2014;14:10:00;703;12.8;33
15.03.2014;14:20:00;1049;12.9;33
15.03.2014;14:30:00;1008;13.1;32
15.03.2014;14:40:00;710;13.2;32
15.03.2014;14:50:00;664;13.3;32
15.03.2014;15:00:00;646;13.4;32
15.03.2014;15:10:00;596;13.5;32
15.03.2014;15:20:00;543;13.6;32
15.03.2014;15:30:00;547;13.7;32
15.03.2014;15:40:00;492;13.8;32
15.03.2014;15:50:00;475;13.9;32
15.03.2014;16:00:00;488;14.0;32
15.03.2014;16:10:00;538;14.1;32
15.03.2014;16:20:00;455;14.1;31
15.03.2014;16:30:00;273;14.2;31
15.03.2014;16:40:00;351;14.2;31
15.03.2014;16:50:00;283;14.3;31
15.03.2014;17:00:00;193;14.3;31
15.03.2014;17:10:00;174;14.4;31
15.03.2014;17:20:00;138;14.4;31
15.03.2014;17:30:00;124;14.4;31
15.03.2014;17:40:00;130;14.4;31
15.03.2014;17:50:00;96;14.4;31
15.03.2014;17:55:00;20;14.4;17
16.03.2014;06:55:00;46;0;21
16.03.2014;07:05:00;75;0;24
16.03.2014;07:15:00;8;0;26
16.03.2014;07:25:00;173;0;26
16.03.2014;07:35:00;254;0;27
16.03.2014;07:45:00;323;0.1;27
16.03.2014;07:55:00;409;0.1;28
16.03.2014;08:05:00;423;0.2;28
16.03.2014;08:15:00;408;0.3;28
16.03.2014;08:25:00;548;0.4;28
16.03.2014;08:35:00;690;0.5;29
16.03.2014;08:45:00;1229;0.6;29
16.03.2014;08:55:00;1061;0.8;29
16.03.2014;09:05:00;1298;1.1;29
16.03.2014;09:15:00;1238;1.3;29
16.03.2014;09:25:00;1514;1.5;30
16.03.2014;09:35:00;1878;1.8;30
16.03.2014;09:45:00;1844;2.1;31
16.03.2014;09:55:00;1980;2.4;31
16.03.2014;10:05:00;2293;2.8;32
16.03.2014;10:15:00;2457;3.2;33
16.03.2014;10:25:00;2697;3.6;33
16.03.2014;10:35:00;2626;4.0;34
16.03.2014;10:45:00;4420;4.8;36
16.03.2014;10:55:00;4313;5.4;37
16.03.2014;11:05:00;3636;6.2;39
16.03.2014;11:15:00;3008;6.7;38
16.03.2014;11:25:00;3174;7.2;38
16.03.2014;11:35:00;4680;7.9;39
16.03.2014;11:45:00;3915;8.7;41
16.03.2014;11:55:00;2492;9.1;40
16.03.2014;12:05:00;3700;9.7;40
16.03.2014;12:15:00;4265;10.4;41
16.03.2014;12:25:00;5360;11.3;42
16.03.2014;12:35:00;4059;12.0;43
16.03.2014;12:45:00;5673;12.8;42
16.03.2014;12:55:00;7127;14.1;47
16.03.2014;13:05:00;7817;15.3;47
16.03.2014;13:15:00;7519;16.6;44
16.03.2014;13:25:00;7553;17.8;47
16.03.2014;13:35:00;7562;19.1;46
16.03.2014;13:45:00;7433;20.3;44
16.03.2014;13:55:00;7543;21.6;48
16.03.2014;14:05:00;7260;22.8;45
16.03.2014;14:15:00;5312;23.9;44
16.03.2014;14:25:00;4770;24.9;46
16.03.2014;14:35:00;5583;25.8;47
16.03.2014;14:45:00;6314;26.8;46
16.03.2014;14:55:00;4166;27.5;46
16.03.2014;15:05:00;6753;28.4;48
16.03.2014;15:15:00;6059;29.5;44
16.03.2014;15:25:00;5406;30.3;46
16.03.2014;15:35:00;5128;31.2;48
16.03.2014;15:45:00;4618;32.0;48
16.03.2014;15:55:00;4190;32.7;47
16.03.2014;16:05:00;4023;33.4;47
16.03.2014;16:15:00;3670;34.0;46
16.03.2014;16:25:00;3323;34.5;45
16.03.2014;16:35:00;3005;35.0;45
16.03.2014;16:45:00;2834;35.5;44
16.03.2014;16:55:00;2450;35.9;43
16.03.2014;17:05:00;1985;36.3;42
16.03.2014;17:15:00;1347;36.5;40
16.03.2014;17:25:00;854;36.7;39
16.03.2014;17:35:00;716;36.8;38
16.03.2014;17:45:00;435;36.9;37
16.03.2014;17:55:00;285;37.0;36
16.03.2014;18:05:00;234;37.0;36
16.03.2014;18:15:00;185;37.0;35
16.03.2014;18:25:00;133;37.1;35
16.03.2014;18:35:00;0;37.1;34
16.03.2014;18:40:00;0;37.1;2
17.03.2014;06:40:00;25;0;18
17.03.2014;06:50:00;151;0;25
17.03.2014;07:00:00;203;0;26
17.03.2014;07:10:00;250;0;27
17.03.2014;07:20:00;291;0.1;27
17.03.2014;07:30:00;322;0.1;28
17.03.2014;07:40:00;355;0.2;28
17.03.2014;07:50:00;389;0.3;28
17.03.2014;08:00:00;429;0.3;29
17.03.2014;08:10:00;473;0.4;29
17.03.2014;08:20:00;542;0.5;29
17.03.2014;08:30:00;1336;0.7;29
17.03.2014;08:40:00;1526;0.9;30
17.03.2014;08:50:00;1721;1.2;30
17.03.2014;09:00:00;1908;1.5;31
17.03.2014;09:10:00;2085;1.9;31
17.03.2014;09:20:00;2257;2.2;32
17.03.2014;09:30:00;2444;2.6;33
17.03.2014;09:40:00;4255;3.2;35
17.03.2014;09:50:00;4511;4.0;37
17.03.2014;10:00:00;4790;4.8;39
17.03.2014;10:10:00;5037;5.6;40
17.03.2014;10:20:00;5443;6.5;42
17.03.2014;10:30:00;5788;7.4;44
17.03.2014;10:40:00;6105;8.4;45
17.03.2014;10:50:00;6568;9.5;47
17.03.2014;11:00:00;6754;10.6;45
17.03.2014;11:10:00;6951;11.7;47
17.03.2014;11:20:00;7015;12.9;44
17.03.2014;11:30:00;7164;14.0;47
17.03.2014;11:40:00;7278;15.2;44
17.03.2014;11:50:00;7417;16.5;46
17.03.2014;12:00:00;7515;17.7;47
17.03.2014;12:10:00;7546;18.9;44
17.03.2014;12:20:00;7534;20.2;46
17.03.2014;12:30:00;7598;21.4;47
17.03.2014;12:40:00;7565;22.7;45
17.03.2014;12:50:00;7642;23.9;44
17.03.2014;13:00:00;7639;25.2;47
17.03.2014;13:10:00;7606;26.4;46
17.03.2014;13:20:00;7551;27.7;44
17.03.2014;13:30:00;7475;28.9;47
17.03.2014;13:40:00;7366;30.2;46
17.03.2014;13:50:00;7345;31.4;44
17.03.2014;14:00:00;7165;32.6;47
17.03.2014;14:10:00;7046;33.7;46
17.03.2014;14:20:00;6953;34.9;44
17.03.2014;14:30:00;6827;36.0;47
17.03.2014;14:40:00;6690;37.1;44
17.03.2014;14:50:00;6478;38.2;48
17.03.2014;15:00:00;6346;39.2;44
17.03.2014;15:10:00;6023;40.3;47
17.03.2014;15:20:00;5776;41.2;44
17.03.2014;15:30:00;5475;42.1;46
17.03.2014;15:40:00;5046;43.0;48
17.03.2014;15:50:00;4432;43.7;48
17.03.2014;16:00:00;4075;44.4;48
17.03.2014;16:10:00;2863;45.0;47
17.03.2014;16:20:00;2444;45.4;45
17.03.2014;16:30:00;2293;45.8;44
17.03.2014;16:40:00;2142;46.1;43
17.03.2014;16:50:00;1961;46.5;42
17.03.2014;17:00:00;1676;46.8;41
17.03.2014;17:10:00;1471;47.0;40
17.03.2014;17:20:00;1021;47.2;39
17.03.2014;17:30:00;779;47.3;38
17.03.2014;17:40:00;627;47.5;37
17.03.2014;17:50:00;271;47.5;36
17.03.2014;18:00:00;257;47.6;36
17.03.2014;18:10:00;218;47.6;36
17.03.2014;18:20:00;177;47.6;35
17.03.2014;18:30:00;125;47.7;35
17.03.2014;18:40:00;28;47.7;26
17.03.2014;18:45:00;0;47.7;0
18.03.2014;06:35:00;0;0;0
18.03.2014;06:45:00;135;0;25
18.03.2014;06:55:00;179;0;26
18.03.2014;07:05:00;232;0;27
18.03.2014;07:15:00;269;0.1;27
18.03.2014;07:25:00;320;0.1;28
18.03.2014;07:35:00;358;0.2;28
18.03.2014;07:45:00;393;0.2;28
18.03.2014;07:55:00;442;0.3;29
18.03.2014;08:05:00;488;0.4;29
18.03.2014;08:15:00;543;0.5;29
18.03.2014;08:25:00;1275;0.7;29
18.03.2014;08:35:00;1483;0.9;29
18.03.2014;08:45:00;1720;1.2;30
18.03.2014;08:55:00;1855;1.5;30
18.03.2014;09:05:00;2102;1.8;31
18.03.2014;09:15:00;2219;2.2;32
18.03.2014;09:25:00;2442;2.6;33
18.03.2014;09:35:00;2560;3.0;34
18.03.2014;09:45:00;2976;3.5;34
18.03.2014;09:55:00;4532;4.2;36
18.03.2014;10:05:00;4349;4.9;39
18.03.2014;10:15:00;5330;5.7;40
18.03.2014;10:25:00;5290;6.6;42
18.03.2014;10:35:00;5698;7.6;44
18.03.2014;10:45:00;5944;8.5;45
18.03.2014;10:55:00;6352;9.6;47
18.03.2014;11:05:00;6330;10.6;48
18.03.2014;11:15:00;6725;11.7;45
18.03.2014;11:25:00;6485;12.8;48
18.03.2014;11:35:00;6824;13.9;44
18.03.2014;11:45:00;7021;15.0;47
18.03.2014;11:55:00;7225;16.2;46
18.03.2014;12:05:00;7455;17.4;44
18.03.2014;12:15:00;7297;18.6;48
18.03.2014;12:25:00;7075;19.8;45
18.03.2014;12:35:00;7107;20.9;46
18.03.2014;12:45:00;6695;22.0;46
18.03.2014;12:55:00;6097;23.0;48
18.03.2014;13:05:00;6568;24.0;44
18.03.2014;13:15:00;6513;25.1;48
18.03.2014;13:25:00;6319;26.1;44
18.03.2014;13:35:00;5121;27.1;47
18.03.2014;13:45:00;5929;28.1;44
18.03.2014;13:55:00;5943;29.1;46
18.03.2014;14:05:00;6755;30.2;45
18.03.2014;14:15:00;6750;31.3;47
18.03.2014;14:25:00;5560;32.2;44
18.03.2014;14:35:00;5173;33.1;45
18.03.2014;14:45:00;4766;33.9;47
18.03.2014;14:55:00;4744;34.7;47
18.03.2014;15:05:00;4670;35.4;47
18.03.2014;15:15:00;5719;36.3;48
18.03.2014;15:25:00;4516;37.1;44
18.03.2014;15:35:00;4260;37.8;45
18.03.2014;15:45:00;4067;38.5;46
18.03.2014;15:55:00;3205;39.0;45
18.03.2014;16:05:00;3338;39.6;45
18.03.2014;16:15:00;2756;40.1;44
18.03.2014;16:25:00;2604;40.5;43
18.03.2014;16:35:00;2603;40.9;42
18.03.2014;16:45:00;2413;41.4;42
18.03.2014;16:55:00;1408;41.7;41
18.03.2014;17:05:00;1384;41.9;40
18.03.2014;17:15:00;1031;42.1;39
18.03.2014;17:25:00;1065;42.3;38
18.03.2014;17:35:00;839;42.4;37
18.03.2014;17:45:00;614;42.5;36
18.03.2014;17:55:00;451;42.6;36
18.03.2014;18:05:00;339;42.7;35
18.03.2014;18:15:00;229;42.7;35
18.03.2014;18:25:00;135;42.7;35
18.03.2014;18:35:00;66;42.7;35
18.03.2014;18:40:00;0;42.7;29
19.03.2014;06:40:00;0;0;16
19.03.2014;06:50:00;149;0;25
19.03.2014;07:00:00;176;0;26
19.03.2014;07:10:00;351;00;27
19.03.2014;07:20:00;491;0.1;27
19.03.2014;07:30:00;489;0.2;28
19.03.2014;07:40:00;689;0.3;28
19.03.2014;07:50:00;839;0.4;28
19.03.2014;08:00:00;973;0.6;29
19.03.2014;08:10:00;1143;0.8;29
19.03.2014;08:20:00;1274;1.0;29
19.03.2014;08:30:00;1135;1.2;30
19.03.2014;08:40:00;1676;1.4;30
19.03.2014;08:50:00;1763;1.7;30
19.03.2014;09:00:00;1697;2.0;31
19.03.2014;09:10:00;2161;2.3;32
19.03.2014;09:20:00;2576;2.8;33
19.03.2014;09:30:00;2964;3.3;34
19.03.2014;09:40:00;2592;3.8;35
19.03.2014;09:50:00;3537;4.4;36
19.03.2014;10:00:00;3299;4.9;36
19.03.2014;10:10:00;3702;5.4;37
19.03.2014;10:20:00;2159;5.9;37
19.03.2014;10:30:00;3527;6.4;37
19.03.2014;10:40:00;2743;6.9;38
19.03.2014;10:50:00;3154;7.4;38
19.03.2014;11:00:00;3161;7.9;38
19.03.2014;11:10:00;6242;8.8;41
19.03.2014;11:20:00;6655;9.9;44
19.03.2014;11:30:00;4766;10.9;46
19.03.2014;11:40:00;8842;12.2;45
19.03.2014;11:50:00;7095;13.5;47
19.03.2014;12:00:00;8621;14.9;46
19.03.2014;12:10:00;4387;15.9;43
19.03.2014;12:20:00;4595;16.5;43
19.03.2014;12:30:00;3770;17.2;43
19.03.2014;12:40:00;7330;18.3;47
19.03.2014;12:50:00;7508;19.4;46
19.03.2014;13:00:00;6865;20.3;46
19.03.2014;13:10:00;4413;21.2;43
19.03.2014;13:20:00;3412;21.8;43
19.03.2014;13:30:00;9450;23.2;45
19.03.2014;13:40:00;4058;23.8;42
19.03.2014;13:50:00;4075;24.5;43
19.03.2014;14:00:00;8354;25.9;45
19.03.2014;14:10:00;5805;26.8;44
19.03.2014;14:20:00;3749;27.4;44
19.03.2014;14:30:00;2281;28.0;44
19.03.2014;14:40:00;6598;28.8;45
19.03.2014;14:50:00;4702;29.7;43
19.03.2014;15:00:00;2861;30.2;44
19.03.2014;15:10:00;5976;31.0;45
19.03.2014;15:20:00;1932;31.6;45
19.03.2014;15:30:00;6099;32.5;46
19.03.2014;15:40:00;5021;33.3;47
19.03.2014;15:50:00;4544;34.0;48
19.03.2014;16:00:00;4125;34.7;47
19.03.2014;16:10:00;3779;35.3;46
19.03.2014;16:20:00;3580;35.9;46
19.03.2014;16:30:00;2823;36.4;45
19.03.2014;16:40:00;3120;37.0;45
19.03.2014;16:50:00;2828;37.4;44
19.03.2014;17:00:00;2337;37.9;43
19.03.2014;17:10:00;1962;38.2;42
19.03.2014;17:20:00;1405;38.5;40
19.03.2014;17:30:00;912;38.6;39
19.03.2014;17:40:00;639;38.7;38
19.03.2014;17:50:00;389;38.8;37
19.03.2014;18:00:00;328;38.9;36
19.03.2014;18:10:00;247;38.9;36
19.03.2014;18:20:00;176;39.0;36
19.03.2014;18:30:00;126;39.0;35
19.03.2014;18:40:00;89;39.0;35
19.03.2014;18:50:00;0;39.0;0
20.03.2014;06:30:00;0;0;7
20.03.2014;06:40:00;141;0;25
20.03.2014;06:50:00;159;0;26
20.03.2014;07:00:00;233;0;27
20.03.2014;07:10:00;269;0.1;27
20.03.2014;07:20:00;308;0.1;28
20.03.2014;07:30:00;340;0.2;28
20.03.2014;07:40:00;375;0.2;28
20.03.2014;07:50:00;404;0.3;29
20.03.2014;08:00:00;440;0.4;29
20.03.2014;08:10:00;554;0.5;29
20.03.2014;08:20:00;1219;0.6;29
20.03.2014;08:30:00;1448;0.9;29
20.03.2014;08:40:00;1625;1.1;30
20.03.2014;08:50:00;1807;1.4;30
20.03.2014;09:00:00;2000;1.7;31
20.03.2014;09:10:00;2184;2.1;32
20.03.2014;09:20:00;2356;2.5;33
20.03.2014;09:30:00;2536;2.9;33
20.03.2014;09:40:00;4401;3.5;35
20.03.2014;09:50:00;4645;4.3;37
20.03.2014;10:00:00;4891;5.1;39
20.03.2014;10:10:00;5286;5.9;41
20.03.2014;10:20:00;5568;6.8;43
20.03.2014;10:30:00;5957;7.8;44
20.03.2014;10:40:00;6299;8.8;46
20.03.2014;10:50:00;6518;9.9;48
20.03.2014;11:00:00;6669;11.0;44
20.03.2014;11:10:00;6781;12.1;47
20.03.2014;11:20:00;6898;13.2;44
20.03.2014;11:30:00;7022;14.4;48
20.03.2014;11:40:00;7101;15.5;45
20.03.2014;11:50:00;7210;16.7;44
20.03.2014;12:00:00;7247;17.9;47
20.03.2014;12:10:00;7294;19.1;45
20.03.2014;12:20:00;7358;20.3;45
20.03.2014;12:30:00;7348;21.5;47
20.03.2014;12:40:00;7374;22.8;44
20.03.2014;12:50:00;7427;24.0;46
20.03.2014;13:00:00;7370;25.2;47
20.03.2014;13:10:00;7324;26.4;44
20.03.2014;13:20:00;7320;27.6;46
20.03.2014;13:30:00;7249;28.8;47
20.03.2014;13:40:00;7136;30.0;44
20.03.2014;13:50:00;7063;31.2;46
20.03.2014;14:00:00;7290;32.3;47
20.03.2014;14:10:00;7109;33.5;44
20.03.2014;14:20:00;6864;34.7;46
20.03.2014;14:30:00;6839;35.8;46
20.03.2014;14:40:00;6756;36.9;44
20.03.2014;14:50:00;6526;38.0;47
20.03.2014;15:00:00;5993;39.0;44
20.03.2014;15:10:00;6169;40.0;47
20.03.2014;15:20:00;6024;41.0;44
20.03.2014;15:30:00;5538;42.0;47
20.03.2014;15:40:00;5168;42.8;48
20.03.2014;15:50:00;4407;43.6;49
20.03.2014;16:00:00;3876;44.3;48
20.03.2014;16:10:00;4042;44.9;48
20.03.2014;16:20:00;3529;45.6;47
20.03.2014;16:30:00;3075;46.1;46
20.03.2014;16:40:00;2079;46.5;45
20.03.2014;16:50:00;2443;46.8;44
20.03.2014;17:00:00;2834;47.3;44
20.03.2014;17:10:00;788;47.5;42
20.03.2014;17:20:00;497;47.6;40
20.03.2014;17:30:00;441;47.7;39
20.03.2014;17:40:00;425;47.8;38
20.03.2014;17:50:00;425;47.8;37
20.03.2014;18:00:00;387;47.9;37
20.03.2014;18:10:00;329;47.9;36
20.03.2014;18:20:00;216;48.0;36
20.03.2014;18:30:00;125;48.0;36
20.03.2014;18:40:00;90;48.0;35
21.03.2014;06:35:00;46;0;18
21.03.2014;06:45:00;180;0;26
21.03.2014;06:55:00;253;0;27
21.03.2014;07:05:00;306;0.1;28
21.03.2014;07:15:00;368;0.1;28
21.03.2014;07:25:00;415;0.2;28
21.03.2014;07:35:00;473;0.3;29
21.03.2014;07:45:00;535;0.4;29
21.03.2014;07:55:00;599;0.4;29
21.03.2014;08:05:00;653;0.6;29
21.03.2014;08:15:00;1097;0.7;30
21.03.2014;08:25:00;1382;0.9;30
21.03.2014;08:35:00;1574;1.2;30
21.03.2014;08:45:00;1757;1.5;31
21.03.2014;08:55:00;1760;1.8;31
21.03.2014;09:05:00;2156;2.1;32
21.03.2014;09:15:00;2362;2.5;33
21.03.2014;09:25:00;2529;2.9;34
21.03.2014;09:35:00;2502;3.3;34
21.03.2014;09:45:00;4277;4.0;36
21.03.2014;09:55:00;4375;4.7;38
21.03.2014;10:05:00;4706;5.4;39
21.03.2014;10:15:00;5053;6.3;41
21.03.2014;10:25:00;5507;7.1;43
21.03.2014;10:35:00;5860;8.1;44
21.03.2014;10:45:00;5910;9.1;46
21.03.2014;10:55:00;6473;10.1;48
21.03.2014;11:05:00;6650;11.2;44
21.03.2014;11:15:00;6786;12.3;47
21.03.2014;11:25:00;6869;13.5;44
21.03.2014;11:35:00;6865;14.6;47
21.03.2014;11:45:00;7250;15.8;44
21.03.2014;11:55:00;7418;17.0;46
21.03.2014;12:05:00;7422;18.2;47
21.03.2014;12:15:00;7545;19.5;44
21.03.2014;12:25:00;7357;20.7;47
21.03.2014;12:35:00;7645;21.9;46
21.03.2014;12:45:00;7577;23.2;44
21.03.2014;12:55:00;7465;24.4;47
21.03.2014;13:05:00;7382;25.6;46
21.03.2014;13:15:00;7572;26.9;44
21.03.2014;13:25:00;7177;28.1;46
21.03.2014;13:35:00;7204;29.3;47
21.03.2014;13:45:00;7205;30.4;44
21.03.2014;13:55:00;6801;31.6;48
21.03.2014;14:05:00;6999;32.7;45
21.03.2014;14:15:00;6729;33.9;44
21.03.2014;14:25:00;6793;35.0;47
21.03.2014;14:35:00;6667;36.1;44
21.03.2014;14:45:00;6301;37.1;48
21.03.2014;14:55:00;6316;38.2;44
21.03.2014;15:05:00;5916;39.2;47
21.03.2014;15:15:00;5657;40.1;44
21.03.2014;15:25:00;5445;41.0;46
21.03.2014;15:35:00;4997;41.9;48
21.03.2014;15:45:00;4470;42.6;48
21.03.2014;15:55:00;4193;43.3;48
21.03.2014;16:05:00;3622;43.9;47
21.03.2014;16:15:00;3276;44.4;46
21.03.2014;16:25:00;3322;44.9;45
21.03.2014;16:35:00;2123;45.3;44
21.03.2014;16:45:00;2315;45.7;43
21.03.2014;16:55:00;2149;46.1;42
21.03.2014;17:05:00;1528;46.4;41
21.03.2014;17:15:00;1087;46.5;40
21.03.2014;17:25:00;722;46.7;39
21.03.2014;17:35:00;611;46.8;38
21.03.2014;17:45:00;458;46.9;37
21.03.2014;17:55:00;357;46.9;37
21.03.2014;18:05:00;279;47.0;36
21.03.2014;18:15:00;220;47.0;36
21.03.2014;18:25:00;154;47.0;36
21.03.2014;18:35:00;69;47.1;35
21.03.2014;18:45:00;0;47.1;0
21.03.2014;18:50:00;0;47.1;0
22.03.2014;06:30:00;0;0;22
22.03.2014;06:40:00;156;0;25
22.03.2014;06:50:00;176;0;27
22.03.2014;07:00:00;163;0;28
22.03.2014;07:10:00;183;0.1;28
22.03.2014;07:20:00;198;0.1;28
22.03.2014;07:30:00;249;0.1;29
22.03.2014;07:40:00;380;0.2;29
22.03.2014;07:50:00;355;0.2;29
22.03.2014;08:00:00;666;0.3;30
22.03.2014;08:10:00;852;0.5;30
22.03.2014;08:20:00;571;0.6;30
22.03.2014;08:30:00;663;0.7;30
22.03.2014;08:40:00;1089;0.8;30
22.03.2014;08:50:00;1563;1.1;31
22.03.2014;09:00:00;1730;1.4;31
22.03.2014;09:10:00;1802;1.7;31
22.03.2014;09:20:00;2023;2.0;32
22.03.2014;09:30:00;2348;2.4;33
22.03.2014;09:40:00;2877;2.8;34
22.03.2014;09:50:00;2627;3.3;35
22.03.2014;10:00:00;2880;3.7;35
22.03.2014;10:10:00;1626;4.1;35
22.03.2014;10:20:00;1063;4.3;34
22.03.2014;10:30:00;1449;4.5;34
22.03.2014;10:40:00;1497;4.8;34
22.03.2014;10:50:00;848;4.9;33
22.03.2014;11:00:00;410;5.0;33
22.03.2014;11:10:00;838;5.1;33
22.03.2014;11:20:00;1035;5.3;33
22.03.2014;11:30:00;528;5.4;33
22.03.2014;11:40:00;386;5.4;33
22.03.2014;11:50:00;300;5.5;33
22.03.2014;12:00:00;528;5.6;32
22.03.2014;12:10:00;1490;5.8;32
22.03.2014;12:20:00;2179;6.1;32
22.03.2014;12:30:00;2230;6.5;34
22.03.2014;12:40:00;3005;6.9;34
22.03.2014;12:50:00;2886;7.4;35
22.03.2014;13:00:00;3347;7.9;36
22.03.2014;13:10:00;3210;8.5;37
22.03.2014;13:20:00;3145;9.0;38
22.03.2014;13:30:00;1836;9.3;37
22.03.2014;13:40:00;1830;9.6;36
22.03.2014;13:50:00;1569;9.9;36
22.03.2014;14:00:00;1024;10.1;35
22.03.2014;14:10:00;443;10.2;34
22.03.2014;14:20:00;327;10.2;34
22.03.2014;14:30:00;323;10.3;34
22.03.2014;14:40:00;408;10.4;33
22.03.2014;14:50:00;286;10.4;33
22.03.2014;15:00:00;511;10.5;33
22.03.2014;15:10:00;872;10.6;33
22.03.2014;15:20:00;857;10.8;33
22.03.2014;15:30:00;577;10.9;33
22.03.2014;15:40:00;524;11.0;33
22.03.2014;15:50:00;409;11.0;33
22.03.2014;16:00:00;449;11.1;33
22.03.2014;16:10:00;454;11.2;33
22.03.2014;16:20:00;328;11.3;32
22.03.2014;16:30:00;338;11.3;32
22.03.2014;16:40:00;358;11.4;32
22.03.2014;16:50:00;257;11.4;32
22.03.2014;17:00:00;278;11.5;32
22.03.2014;17:10:00;261;11.5;32
22.03.2014;17:20:00;261;11.5;32
22.03.2014;17:30:00;204;11.6;32
22.03.2014;17:40:00;174;11.6;32
22.03.2014;17:50:00;153;11.6;32
22.03.2014;18:00:00;132;11.7;32
22.03.2014;18:10:00;101;11.7;32
22.03.2014;18:20:00;35;11.7;27
22.03.2014;18:30:00;0;11.7;0
22.03.2014;18:40:00;0;11.7;0
23.03.2014;06:55:00;27;0;21
23.03.2014;07:05:00;133;0;26
23.03.2014;07:15:00;161;0;27
23.03.2014;07:25:00;177;0;27
23.03.2014;07:35:00;212;0.1;28
23.03.2014;07:45:00;295;0.1;28
23.03.2014;07:55:00;318;0.2;28
23.03.2014;08:05:00;388;0.2;29
23.03.2014;08:15:00;452;0.3;29
23.03.2014;08:25:00;406;0.4;29
23.03.2014;08:35:00;566;0.4;29
23.03.2014;08:45:00;602;0.5;29
23.03.2014;08:55:00;593;0.6;30
23.03.2014;09:05:00;721;0.8;30
23.03.2014;09:15:00;764;0.9;30
23.03.2014;09:25:00;702;1.0;30
23.03.2014;09:35:00;676;1.1;30
23.03.2014;09:45:00;579;1.2;30
23.03.2014;09:55:00;671;1.3;30
23.03.2014;10:05:00;755;1.4;31
23.03.2014;10:15:00;1108;1.6;31
23.03.2014;10:25:00;1012;1.8;31
23.03.2014;10:35:00;971;1.9;31
23.03.2014;10:45:00;974;2.1;31
23.03.2014;10:55:00;1122;2.3;31
23.03.2014;11:05:00;1099;2.5;31
23.03.2014;11:15:00;866;2.6;31
23.03.2014;11:25:00;857;2.8;31
23.03.2014;11:35:00;767;2.9;31
23.03.2014;11:45:00;738;3.0;31
23.03.2014;11:55:00;629;3.1;31
23.03.2014;12:05:00;540;3.2;31
23.03.2014;12:15:00;651;3.3;31
23.03.2014;12:25:00;680;3.4;31
23.03.2014;12:35:00;1240;3.6;31
23.03.2014;12:45:00;1090;3.8;31
23.03.2014;12:55:00;660;3.9;31
23.03.2014;13:05:00;665;4.0;32
23.03.2014;13:15:00;822;4.1;32
23.03.2014;13:25:00;1406;4.4;32
23.03.2014;13:35:00;297;4.4;32
23.03.2014;13:45:00;719;4.5;32
23.03.2014;13:55:00;419;4.6;32
23.03.2014;14:05:00;332;4.7;32
23.03.2014;14:15:00;350;4.7;32
23.03.2014;14:25:00;734;4.8;32
23.03.2014;14:35:00;1088;5.0;32
23.03.2014;14:45:00;1251;5.2;32
23.03.2014;14:55:00;1507;5.4;32
23.03.2014;15:05:00;1496;5.7;32
23.03.2014;15:15:00;1466;5.9;32
23.03.2014;15:25:00;1389;6.2;32
23.03.2014;15:35:00;1494;6.4;33
23.03.2014;15:45:00;1162;6.6;32
23.03.2014;15:55:00;1334;6.8;32
23.03.2014;16:05:00;1145;7.0;32
23.03.2014;16:15:00;1532;7.3;32
23.03.2014;16:25:00;1378;7.5;33
23.03.2014;16:35:00;1004;7.7;32
23.03.2014;16:45:00;1157;7.9;32
23.03.2014;16:55:00;958;8.0;32
23.03.2014;17:05:00;335;8.1;32
23.03.2014;17:15:00;324;8.2;32
23.03.2014;17:25:00;253;8.2;32
23.03.2014;17:35:00;175;8.3;32
23.03.2014;17:45:00;92;8.3;32
24.03.2014;06:35:00;22;0;18
24.03.2014;06:45:00;166;0;25
24.03.2014;06:55:00;242;0;26
24.03.2014;07:05:00;382;0.1;27
24.03.2014;07:15:00;507;0.1;27
24.03.2014;07:25:00;523;0.2;28
24.03.2014;07:35:00;682;0.3;28
24.03.2014;07:45:00;619;0.4;28
24.03.2014;07:55:00;644;0.5;28
24.03.2014;08:05:00;727;0.7;29
24.03.2014;08:15:00;1193;0.8;29
24.03.2014;08:25:00;1737;1.1;29
24.03.2014;08:35:00;2104;1.4;30
24.03.2014;08:45:00;2583;1.8;31
24.03.2014;08:55:00;3370;2.3;32
24.03.2014;09:05:00;2554;2.8;34
24.03.2014;09:15:00;2039;3.2;34
24.03.2014;09:25:00;3213;3.6;34
24.03.2014;09:35:00;1828;4.0;34
24.03.2014;09:45:00;2063;4.3;34
24.03.2014;09:55:00;1740;4.6;34
24.03.2014;10:05:00;1772;4.9;34
24.03.2014;10:15:00;1764;5.2;34
24.03.2014;10:25:00;2046;5.5;34
24.03.2014;10:35:00;1936;5.9;34
24.03.2014;10:45:00;7145;6.7;37
24.03.2014;10:55:00;6135;7.7;41
24.03.2014;11:05:00;4348;8.6;42
24.03.2014;11:15:00;7636;9.9;47
24.03.2014;11:25:00;6272;11.0;43
24.03.2014;11:35:00;3829;12.1;43
24.03.2014;11:45:00;3548;12.6;41
24.03.2014;11:55:00;6198;13.6;45
24.03.2014;12:05:00;1773;14.1;43
24.03.2014;12:15:00;304;14.2;40
24.03.2014;12:25:00;310;14.3;38
24.03.2014;12:35:00;571;14.3;36
24.03.2014;12:45:00;1097;14.5;36
24.03.2014;12:55:00;4211;15.0;37
24.03.2014;13:05:00;983;15.2;36
24.03.2014;13:15:00;616;15.3;35
24.03.2014;13:25:00;360;15.4;34
24.03.2014;13:35:00;247;15.4;34
24.03.2014;13:45:00;261;15.5;34
24.03.2014;13:55:00;687;15.6;33
24.03.2014;14:05:00;3310;16.0;33
24.03.2014;14:15:00;6651;17.0;39
24.03.2014;14:25:00;4881;17.8;41
24.03.2014;14:35:00;7761;19.0;45
24.03.2014;14:45:00;5059;20.1;47
24.03.2014;14:55:00;1403;20.3;42
24.03.2014;15:05:00;909;20.5;40
24.03.2014;15:15:00;909;20.6;38
24.03.2014;15:25:00;1183;20.8;37
24.03.2014;15:35:00;889;21.0;36
24.03.2014;15:45:00;758;21.1;35
24.03.2014;15:55:00;578;21.2;35
24.03.2014;16:05:00;2170;21.5;35
24.03.2014;16:15:00;1300;21.8;35
24.03.2014;16:25:00;850;21.9;34
24.03.2014;16:35:00;555;22.0;34
24.03.2014;16:45:00;2267;22.3;34
24.03.2014;16:55:00;3384;22.8;35
24.03.2014;17:05:00;4096;23.5;37
24.03.2014;17:15:00;2589;23.9;38
24.03.2014;17:25:00;1334;24.2;37
24.03.2014;17:35:00;370;24.3;35
24.03.2014;17:45:00;273;24.4;34
24.03.2014;17:55:00;486;24.4;34
24.03.2014;18:05:00;249;24.5;33
24.03.2014;18:15:00;106;24.5;33
24.03.2014;18:20:00;77;24.5;33
25.03.2014;06:45:00;44;0;19
25.03.2014;06:55:00;130;0;25
25.03.2014;07:05:00;173;0;26
25.03.2014;07:15:00;306;0;27
25.03.2014;07:25:00;346;0.1;27
25.03.2014;07:35:00;385;0.2;27
25.03.2014;07:45:00;357;0.2;28
25.03.2014;07:55:00;574;0.3;28
25.03.2014;08:05:00;446;0.4;28
25.03.2014;08:15:00;531;0.5;28
25.03.2014;08:25:00;694;0.6;29
25.03.2014;08:35:00;762;0.7;29
25.03.2014;08:45:00;780;0.8;29
25.03.2014;08:55:00;973;1.0;29
25.03.2014;09:05:00;992;1.2;29
25.03.2014;09:15:00;1134;1.3;29
25.03.2014;09:25:00;1785;1.6;30
25.03.2014;09:35:00;2089;1.9;30
25.03.2014;09:45:00;2663;2.3;31
25.03.2014;09:55:00;2833;2.8;32
25.03.2014;10:05:00;5133;3.5;35
25.03.2014;10:15:00;4626;4.2;37
25.03.2014;10:25:00;2417;4.7;36
25.03.2014;10:35:00;1993;5.2;36
25.03.2014;10:45:00;2839;5.6;36
25.03.2014;10:55:00;2119;6.0;36
25.03.2014;11:05:00;1813;6.3;35
25.03.2014;11:15:00;3651;6.8;36
25.03.2014;11:25:00;3427;7.5;38
25.03.2014;11:35:00;1773;7.8;37
25.03.2014;11:45:00;2811;8.2;37
25.03.2014;11:55:00;5543;9.0;39
25.03.2014;12:05:00;2296;9.4;38
25.03.2014;12:15:00;3077;9.9;38
25.03.2014;12:25:00;3410;10.4;38
25.03.2014;12:35:00;2693;10.9;38
25.03.2014;12:45:00;3944;11.4;38
25.03.2014;12:55:00;4726;12.1;39
25.03.2014;13:05:00;8205;13.5;46
25.03.2014;13:15:00;4207;14.1;44
25.03.2014;13:25:00;8769;15.1;46
25.03.2014;13:35:00;9154;16.6;45
25.03.2014;13:45:00;9037;18.1;44
25.03.2014;13:55:00;8686;19.6;44
25.03.2014;14:05:00;2573;20.1;43
