Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
25.03.2014;14:15:00;3269;20.6;43
25.03.2014;14:25:00;8090;21.9;47
25.03.2014;14:35:00;2083;22.3;41
25.03.2014;14:45:00;1812;22.6;40
25.03.2014;14:55:00;3074;23.0;39
25.03.2014;15:05:00;7235;24.1;45
25.03.2014;15:15:00;6653;25.2;47
25.03.2014;15:25:00;6631;26.3;44
25.03.2014;15:35:00;6359;27.3;46
25.03.2014;15:45:00;5639;28.3;48
25.03.2014;15:55:00;4704;29.1;48
25.03.2014;16:05:00;3708;29.7;47
25.03.2014;16:15:00;1278;29.9;43
25.03.2014;16:25:00;3852;30.5;44
25.03.2014;16:35:00;3224;31.1;44
25.03.2014;16:45:00;3411;31.7;44
25.03.2014;16:55:00;3132;32.2;43
25.03.2014;17:05:00;2628;32.7;42
25.03.2014;17:15:00;2083;33.0;41
25.03.2014;17:25:00;1442;33.3;40
25.03.2014;17:35:00;1022;33.5;39
25.03.2014;17:45:00;653;33.6;37
25.03.2014;17:55:00;510;33.7;36
25.03.2014;18:05:00;475;33.8;36
25.03.2014;18:15:00;347;33.8;35
25.03.2014;18:25:00;244;33.9;35
25.03.2014;18:35:00;144;33.9;34
25.03.2014;18:45:00;89;33.9;34
26.03.2014;06:35:00;38;0;19
26.03.2014;06:45:00;151;0;25
26.03.2014;06:55:00;168;0;26
26.03.2014;07:05:00;248;0;26
26.03.2014;07:15:00;329;0.1;27
26.03.2014;07:25:00;427;0.2;27
26.03.2014;07:35:00;424;0.2;28
26.03.2014;07:45:00;427;0.3;28
26.03.2014;07:55:00;444;0.4;28
26.03.2014;08:05:00;552;0.5;28
26.03.2014;08:15:00;528;0.6;28
26.03.2014;08:25:00;639;0.7;29
26.03.2014;08:35:00;530;0.7;29
26.03.2014;08:45:00;630;0.8;29
26.03.2014;08:55:00;768;1.0;29
26.03.2014;09:05:00;869;1.1;29
26.03.2014;09:15:00;864;1.2;29
26.03.2014;09:25:00;818;1.4;30
26.03.2014;09:35:00;698;1.5;30
26.03.2014;09:45:00;1157;1.7;30
26.03.2014;09:55:00;1063;1.8;30
26.03.2014;10:05:00;1005;2.0;30
26.03.2014;10:15:00;1093;2.2;30
26.03.2014;10:25:00;1149;2.4;30
26.03.2014;10:35:00;1227;2.6;30
26.03.2014;10:45:00;1048;2.8;30
26.03.2014;10:55:00;1069;2.9;30
26.03.2014;11:05:00;1432;3.1;31
26.03.2014;11:15:00;1400;3.4;31
26.03.2014;11:25:00;1383;3.6;31
26.03.2014;11:35:00;1133;3.8;31
26.03.2014;11:45:00;1495;4.0;31
26.03.2014;11:55:00;1796;4.3;32
26.03.2014;12:05:00;1558;4.6;32
26.03.2014;12:15:00;1523;4.8;32
26.03.2014;12:25:00;1884;5.1;32
26.03.2014;12:35:00;2425;5.5;33
26.03.2014;12:45:00;2041;5.9;33
26.03.2014;12:55:00;2167;6.2;34
26.03.2014;13:05:00;3154;6.7;34
26.03.2014;13:15:00;3220;7.2;35
26.03.2014;13:25:00;3068;7.7;36
26.03.2014;13:35:00;2879;8.2;36
26.03.2014;13:45:00;2310;8.6;36
26.03.2014;13:55:00;2740;9.0;36
26.03.2014;14:05:00;2408;9.4;36
26.03.2014;14:15:00;2404;9.8;36
26.03.2014;14:25:00;2614;10.2;36
26.03.2014;14:35:00;2527;10.7;36
26.03.2014;14:45:00;2981;11.2;37
26.03.2014;14:55:00;2472;11.6;37
26.03.2014;15:05:00;2156;11.9;36
26.03.2014;15:15:00;2069;12.3;36
26.03.2014;15:25:00;1817;12.6;36
26.03.2014;15:35:00;2358;13.0;36
26.03.2014;15:45:00;1921;13.3;36
26.03.2014;15:55:00;2134;13.6;35
26.03.2014;16:05:00;2088;13.9;36
26.03.2014;16:15:00;2210;14.3;36
26.03.2014;16:25:00;2044;14.6;36
26.03.2014;16:35:00;2655;15.1;36
26.03.2014;16:45:00;2205;15.5;36
26.03.2014;16:55:00;946;15.6;35
26.03.2014;17:05:00;1037;15.8;34
26.03.2014;17:15:00;944;16.0;34
26.03.2014;17:25:00;769;16.1;33
26.03.2014;17:35:00;665;16.2;33
26.03.2014;17:45:00;589;16.3;33
26.03.2014;17:55:00;519;16.4;33
26.03.2014;18:05:00;418;16.5;32
26.03.2014;18:15:00;315;16.5;32
26.03.2014;18:25:00;195;16.6;32
26.03.2014;18:35:00;117;16.6;32
26.03.2014;18:45:00;13;16.6;18
26.03.2014;18:55:00;0;16.6;0
27.03.2014;06:20:00;42;0;19
27.03.2014;06:30:00;166;0;25
27.03.2014;06:40:00;204;0;26
27.03.2014;06:50:00;310;0.1;26
27.03.2014;07:00:00;417;0.1;27
27.03.2014;07:10:00;497;0.2;27
27.03.2014;07:20:00;604;0.3;27
27.03.2014;07:30:00;691;0.4;28
27.03.2014;07:40:00;781;0.5;28
27.03.2014;07:50:00;878;0.7;28
27.03.2014;08:00:00;1122;0.9;28
27.03.2014;08:10:00;1432;1.1;29
27.03.2014;08:20:00;1648;1.3;29
27.03.2014;08:30:00;1884;1.6;29
27.03.2014;08:40:00;2196;2.0;30
27.03.2014;08:50:00;2404;2.4;31
27.03.2014;09:00:00;2665;2.8;32
27.03.2014;09:10:00;2925;3.3;33
27.03.2014;09:20:00;3005;3.8;34
27.03.2014;09:30:00;3234;4.3;35
27.03.2014;09:40:00;2950;4.8;35
27.03.2014;09:50:00;3212;5.3;36
27.03.2014;10:00:00;3860;5.9;37
27.03.2014;10:10:00;4378;6.6;38
27.03.2014;10:20:00;5563;7.5;40
27.03.2014;10:30:00;6536;8.6;43
27.03.2014;10:40:00;7601;9.8;47
27.03.2014;10:50:00;7264;11.1;44
27.03.2014;11:00:00;7170;12.2;47
27.03.2014;11:10:00;7580;13.5;44
27.03.2014;11:20:00;7451;14.7;48
27.03.2014;11:30:00;6266;15.7;44
27.03.2014;11:40:00;3574;16.5;44
27.03.2014;11:50:00;2760;17.0;43
27.03.2014;12:00:00;3952;17.5;43
27.03.2014;12:10:00;8040;18.8;47
27.03.2014;12:20:00;6963;20.1;45
27.03.2014;12:30:00;7984;21.3;46
27.03.2014;12:40:00;8276;22.7;47
27.03.2014;12:50:00;7601;24.0;45
27.03.2014;13:00:00;7977;25.3;44
27.03.2014;13:10:00;7829;26.6;47
27.03.2014;13:20:00;7891;27.9;46
27.03.2014;13:30:00;7958;29.2;44
27.03.2014;13:40:00;7800;30.5;46
27.03.2014;13:50:00;7779;31.8;47
27.03.2014;14:00:00;7634;33.0;45
27.03.2014;14:10:00;7535;34.3;44
27.03.2014;14:20:00;7338;35.5;47
27.03.2014;14:30:00;7139;36.7;45
27.03.2014;14:40:00;6921;37.8;45
27.03.2014;14:50:00;6803;39.0;47
27.03.2014;15:00:00;6619;40.1;44
27.03.2014;15:10:00;6619;41.2;47
27.03.2014;15:20:00;6434;42.2;44
27.03.2014;15:30:00;5914;43.2;47
27.03.2014;15:40:00;5485;44.2;44
27.03.2014;15:50:00;5034;45.0;45
27.03.2014;16:00:00;4579;45.8;47
27.03.2014;16:10:00;4233;46.5;47
27.03.2014;16:20:00;4036;47.2;47
27.03.2014;16:30:00;3513;47.8;46
27.03.2014;16:40:00;3505;48.3;45
27.03.2014;16:50:00;2267;48.8;44
27.03.2014;17:00:00;2759;49.2;43
27.03.2014;17:10:00;2464;49.6;43
27.03.2014;17:20:00;1990;50.0;42
27.03.2014;17:30:00;1493;50.2;40
27.03.2014;17:40:00;1144;50.5;39
27.03.2014;17:50:00;737;50.6;38
27.03.2014;18:00:00;624;50.7;37
27.03.2014;18:10:00;591;50.8;36
27.03.2014;18:20:00;407;50.9;36
27.03.2014;18:30:00;257;50.9;35
27.03.2014;18:40:00;169;50.9;35
27.03.2014;18:45:00;132;51.0;35
28.03.2014;06:15:00;0;0;11
28.03.2014;06:25:00;158;0;25
28.03.2014;06:35:00;168;0;26
28.03.2014;06:45:00;298;00;26
28.03.2014;06:55:00;376;0.1;27
28.03.2014;07:05:00;449;0.2;27
28.03.2014;07:15:00;525;0.3;28
28.03.2014;07:25:00;599;0.4;28
28.03.2014;07:35:00;670;0.5;28
28.03.2014;07:45:00;744;0.6;28
28.03.2014;07:55:00;969;0.7;29
28.03.2014;08:05:00;1325;0.9;29
28.03.2014;08:15:00;1513;1.2;29
28.03.2014;08:25:00;1711;1.4;30
28.03.2014;08:35:00;1895;1.8;30
28.03.2014;08:45:00;2102;2.1;31
28.03.2014;08:55:00;2294;2.5;32
28.03.2014;09:05:00;2456;2.9;32
28.03.2014;09:15:00;2647;3.3;33
28.03.2014;09:25:00;2857;3.8;34
28.03.2014;09:35:00;4097;4.3;35
28.03.2014;09:45:00;4599;5.1;37
28.03.2014;09:55:00;5027;5.9;39
28.03.2014;10:05:00;5421;6.8;41
28.03.2014;10:15:00;5793;7.7;43
28.03.2014;10:25:00;6187;8.7;44
28.03.2014;10:35:00;6422;9.8;46
28.03.2014;10:45:00;6603;10.8;48
28.03.2014;10:55:00;6682;11.9;44
28.03.2014;11:05:00;6909;13.1;47
28.03.2014;11:15:00;6718;14.2;44
28.03.2014;11:25:00;7286;15.4;47
28.03.2014;11:35:00;7402;16.6;45
28.03.2014;11:45:00;7486;17.8;46
28.03.2014;11:55:00;7526;19.0;46
28.03.2014;12:05:00;7553;20.2;44
28.03.2014;12:15:00;7533;21.5;48
28.03.2014;12:25:00;7647;22.7;46
28.03.2014;12:35:00;7516;24.0;44
28.03.2014;12:45:00;7613;25.2;48
28.03.2014;12:55:00;7609;26.5;45
28.03.2014;13:05:00;7698;27.8;44
28.03.2014;13:15:00;7603;29.0;47
28.03.2014;13:25:00;7524;30.3;46
28.03.2014;13:35:00;7357;31.5;44
28.03.2014;13:45:00;7359;32.7;47
28.03.2014;13:55:00;7127;33.9;46
28.03.2014;14:05:00;7561;35.1;44
28.03.2014;14:15:00;7362;36.3;47
28.03.2014;14:25:00;6993;37.5;46
28.03.2014;14:35:00;6560;38.6;44
28.03.2014;14:45:00;6716;39.7;47
28.03.2014;14:55:00;6466;40.8;44
28.03.2014;15:05:00;6156;41.8;47
28.03.2014;15:15:00;6042;42.8;44
28.03.2014;15:25:00;5626;43.7;46
28.03.2014;15:35:00;5272;44.6;48
28.03.2014;15:45:00;3737;45.4;48
28.03.2014;15:55:00;4153;46.1;48
28.03.2014;16:05:00;4001;46.7;47
28.03.2014;16:15:00;3656;47.4;47
28.03.2014;16:25:00;3463;47.9;46
28.03.2014;16:35:00;3321;48.5;45
28.03.2014;16:45:00;3034;49.0;45
28.03.2014;16:55:00;2736;49.5;44
28.03.2014;17:05:00;2387;49.9;43
28.03.2014;17:15:00;1899;50.2;42
28.03.2014;17:25:00;1485;50.5;40
28.03.2014;17:35:00;1235;50.7;39
28.03.2014;17:45:00;858;50.8;38
28.03.2014;17:55:00;592;51.0;37
28.03.2014;18:05:00;402;51.0;36
28.03.2014;18:15:00;309;51.1;36
28.03.2014;18:25:00;209;51.1;35
28.03.2014;18:35:00;149;51.1;35
28.03.2014;18:45:00;101;51.2;35
29.03.2014;06:15:00;0;0;11
29.03.2014;06:25:00;144;0;25
29.03.2014;06:35:00;193;0;26
29.03.2014;06:45:00;247;0;26
29.03.2014;06:55:00;304;0.1;27
29.03.2014;07:05:00;354;0.1;27
29.03.2014;07:15:00;403;0.2;28
29.03.2014;07:25:00;444;0.3;28
29.03.2014;07:35:00;481;0.4;28
29.03.2014;07:45:00;525;0.4;28
29.03.2014;07:55:00;1039;0.6;29
29.03.2014;08:05:00;1262;0.8;29
29.03.2014;08:15:00;1458;1.0;29
29.03.2014;08:25:00;1656;1.3;29
29.03.2014;08:35:00;1852;1.6;30
29.03.2014;08:45:00;2037;1.9;31
29.03.2014;08:55:00;2225;2.3;32
29.03.2014;09:05:00;2418;2.7;32
29.03.2014;09:15:00;2606;3.1;33
29.03.2014;09:25:00;4446;3.7;35
29.03.2014;09:35:00;4734;4.5;37
29.03.2014;09:45:00;5075;5.3;39
29.03.2014;09:55:00;5420;6.2;41
29.03.2014;10:05:00;5791;7.1;43
29.03.2014;10:15:00;6071;8.1;44
29.03.2014;10:25:00;6568;9.2;46
29.03.2014;10:35:00;6686;10.3;48
29.03.2014;10:45:00;6587;11.4;44
29.03.2014;10:55:00;6959;12.5;48
29.03.2014;11:05:00;7063;13.7;44
29.03.2014;11:15:00;7451;14.9;47
29.03.2014;11:25:00;7533;16.1;46
29.03.2014;11:35:00;7632;17.4;44
29.03.2014;11:45:00;7690;18.7;47
29.03.2014;11:55:00;7646;19.9;46
29.03.2014;12:05:00;7919;21.2;44
29.03.2014;12:15:00;7934;22.5;45
29.03.2014;12:25:00;7923;23.8;47
29.03.2014;12:35:00;7935;25.2;45
29.03.2014;12:45:00;8040;26.5;44
29.03.2014;12:55:00;7961;27.8;47
29.03.2014;13:05:00;7247;29.0;46
29.03.2014;13:15:00;7532;30.3;44
29.03.2014;13:25:00;6849;31.3;48
29.03.2014;13:35:00;5730;32.2;48
29.03.2014;13:45:00;5607;33.2;44
29.03.2014;13:55:00;6722;34.2;48
29.03.2014;14:05:00;5442;35.2;44
29.03.2014;14:15:00;6262;36.0;46
29.03.2014;14:25:00;6742;37.2;44
29.03.2014;14:35:00;5472;38.2;47
29.03.2014;14:45:00;7653;39.3;44
29.03.2014;14:55:00;3905;40.2;45
29.03.2014;15:05:00;5284;41.0;47
29.03.2014;15:15:00;5826;41.9;48
29.03.2014;15:25:00;6197;42.9;44
29.03.2014;15:35:00;5810;43.8;47
29.03.2014;15:45:00;4909;44.6;48
29.03.2014;15:55:00;2814;45.2;47
29.03.2014;16:05:00;3385;45.8;46
29.03.2014;16:15:00;2791;46.3;45
29.03.2014;16:25:00;2007;46.6;43
29.03.2014;16:35:00;2982;47.0;43
29.03.2014;16:45:00;2820;47.5;43
29.03.2014;16:55:00;3357;48.0;43
29.03.2014;17:05:00;2250;48.5;42
29.03.2014;17:15:00;2096;48.8;41
29.03.2014;17:25:00;1511;49.0;40
29.03.2014;17:35:00;1261;49.3;39
29.03.2014;17:45:00;993;49.5;38
29.03.2014;17:55:00;691;49.6;37
29.03.2014;18:05:00;496;49.7;37
29.03.2014;18:15:00;384;49.8;36
29.03.2014;18:25:00;251;49.8;36
29.03.2014;18:35:00;165;49.8;35
29.03.2014;18:45:00;110;49.9;35
29.03.2014;18:55:00;0;49.9;2
29.03.2014;19:00:00;0;49.9;0
30.03.2014;07:15:00;26;0;18
30.03.2014;07:25:00;166;0;25
30.03.2014;07:35:00;226;0;26
30.03.2014;07:45:00;331;0.1;27
30.03.2014;07:55:00;413;0.1;27
30.03.2014;08:05:00;494;0.2;28
30.03.2014;08:15:00;572;0.3;28
30.03.2014;08:25:00;651;0.4;28
30.03.2014;08:35:00;735;0.5;28
30.03.2014;08:45:00;894;0.7;29
30.03.2014;08:55:00;1200;0.8;29
30.03.2014;09:05:00;1381;1.1;29
30.03.2014;09:15:00;1579;1.3;29
30.03.2014;09:25:00;1772;1.6;30
30.03.2014;09:35:00;1964;1.9;31
30.03.2014;09:45:00;2123;2.3;31
30.03.2014;09:55:00;2265;2.6;32
30.03.2014;10:05:00;2582;3.0;33
30.03.2014;10:15:00;2818;3.5;34
30.03.2014;10:25:00;3029;4.0;35
30.03.2014;10:35:00;4551;4.7;36
30.03.2014;10:45:00;4930;5.5;38
30.03.2014;10:55:00;5249;6.3;40
30.03.2014;11:05:00;5623;7.3;42
30.03.2014;11:15:00;5622;8.2;44
30.03.2014;11:25:00;6079;9.2;45
30.03.2014;11:35:00;6221;10.2;47
30.03.2014;11:45:00;5288;11.1;47
30.03.2014;11:55:00;5790;12.0;48
30.03.2014;12:05:00;6462;13.1;47
30.03.2014;12:15:00;7166;14.2;46
30.03.2014;12:25:00;7247;15.4;44
30.03.2014;12:35:00;6859;16.5;47
30.03.2014;12:45:00;7335;17.7;44
30.03.2014;12:55:00;7434;19.0;47
30.03.2014;13:05:00;7443;20.2;46
30.03.2014;13:15:00;7449;21.4;44
30.03.2014;13:25:00;7461;22.7;47
30.03.2014;13:35:00;7482;23.9;46
30.03.2014;13:45:00;7439;25.1;44
30.03.2014;13:55:00;7471;26.3;47
30.03.2014;14:05:00;7390;27.6;46
30.03.2014;14:15:00;7466;28.8;44
30.03.2014;14:25:00;7391;30.0;48
30.03.2014;14:35:00;7339;31.2;45
30.03.2014;14:45:00;7270;32.4;44
30.03.2014;14:55:00;7168;33.6;47
30.03.2014;15:05:00;7117;34.8;45
30.03.2014;15:15:00;6956;36.0;45
30.03.2014;15:25:00;6859;37.1;47
30.03.2014;15:35:00;6713;38.2;44
30.03.2014;15:45:00;6542;39.3;47
30.03.2014;15:55:00;6346;40.3;44
30.03.2014;16:05:00;6121;41.4;48
30.03.2014;16:15:00;5950;42.4;44
30.03.2014;16:25:00;5710;43.3;47
30.03.2014;16:35:00;5363;44.2;48
30.03.2014;16:45:00;4844;45.0;44
30.03.2014;16:55:00;4311;45.8;46
30.03.2014;17:05:00;4046;46.4;46
30.03.2014;17:15:00;3721;47.1;46
30.03.2014;17:25:00;3568;47.6;46
30.03.2014;17:35:00;3283;48.2;46
30.03.2014;17:45:00;2638;48.7;45
30.03.2014;17:55:00;2413;49.1;44
30.03.2014;18:05:00;2211;49.5;43
30.03.2014;18:15:00;1780;49.8;42
30.03.2014;18:25:00;1540;50.0;41
30.03.2014;18:35:00;1162;50.2;40
30.03.2014;18:45:00;769;50.4;39
30.03.2014;18:55:00;562;50.5;38
30.03.2014;19:05:00;414;50.6;37
30.03.2014;19:15:00;317;50.6;36
30.03.2014;19:25:00;246;50.7;36
30.03.2014;19:35:00;176;50.7;36
30.03.2014;19:45:00;113;50.7;35
30.03.2014;19:55:00;0;50.7;2
30.03.2014;20:00:00;0;50.7;0
31.03.2014;07:15:00;39;0;18
31.03.2014;07:25:00;179;0;25
31.03.2014;07:35:00;268;0;26
31.03.2014;07:45:00;372;0.1;27
31.03.2014;07:55:00;482;0.1;27
31.03.2014;08:05:00;604;0.2;28
31.03.2014;08:15:00;737;0.4;28
31.03.2014;08:25:00;885;0.5;28
31.03.2014;08:35:00;1066;0.7;29
31.03.2014;08:45:00;1288;0.9;29
31.03.2014;08:55:00;1660;1.1;29
31.03.2014;09:05:00;1930;1.4;30
31.03.2014;09:15:00;2198;1.8;31
31.03.2014;09:25:00;2252;2.2;32
31.03.2014;09:35:00;2294;2.5;32
31.03.2014;09:45:00;2483;2.9;33
31.03.2014;09:55:00;2584;3.3;34
31.03.2014;10:05:00;2731;3.8;34
31.03.2014;10:15:00;2897;4.3;35
31.03.2014;10:25:00;3015;4.8;36
31.03.2014;10:35:00;4363;5.4;37
31.03.2014;10:45:00;4728;6.2;39
31.03.2014;10:55:00;4918;7.0;41
31.03.2014;11:05:00;5349;7.9;42
31.03.2014;11:15:00;5714;8.8;44
31.03.2014;11:25:00;6034;9.8;45
31.03.2014;11:35:00;6244;10.8;47
31.03.2014;11:45:00;6530;11.9;48
31.03.2014;11:55:00;6703;13.0;45
31.03.2014;12:05:00;6822;14.1;48
31.03.2014;12:15:00;6991;15.2;45
31.03.2014;12:25:00;7150;16.4;46
31.03.2014;12:35:00;7212;17.6;47
31.03.2014;12:45:00;7255;18.8;44
31.03.2014;12:55:00;7324;20.0;48
31.03.2014;13:05:00;7279;21.2;46
31.03.2014;13:15:00;7203;22.4;44
31.03.2014;13:25:00;7296;23.6;47
31.03.2014;13:35:00;7408;24.8;44
31.03.2014;13:45:00;7262;26.0;45
31.03.2014;13:55:00;7199;27.2;47
31.03.2014;14:05:00;7319;28.4;44
31.03.2014;14:15:00;7062;29.6;45
31.03.2014;14:25:00;7243;30.8;47
31.03.2014;14:35:00;7155;32.0;45
31.03.2014;14:45:00;7318;33.2;45
31.03.2014;14:55:00;7101;34.4;48
31.03.2014;15:05:00;6443;35.4;45
31.03.2014;15:15:00;6456;36.5;48
31.03.2014;15:25:00;6652;37.6;45
31.03.2014;15:35:00;6052;38.6;47
31.03.2014;15:45:00;5957;39.6;45
31.03.2014;15:55:00;5961;40.6;48
31.03.2014;16:05:00;5648;41.5;44
31.03.2014;16:15:00;5709;42.5;47
31.03.2014;16:25:00;5522;43.4;47
31.03.2014;16:35:00;5247;44.3;44
31.03.2014;16:45:00;4668;45.1;46
31.03.2014;16:55:00;3900;45.7;46
31.03.2014;17:05:00;3580;46.3;46
31.03.2014;17:15:00;3345;46.9;46
31.03.2014;17:25:00;3181;47.4;45
31.03.2014;17:35:00;2600;47.9;44
31.03.2014;17:45:00;2665;48.3;44
31.03.2014;17:55:00;2352;48.7;43
31.03.2014;18:05:00;1938;49.1;42
31.03.2014;18:15:00;1709;49.4;41
31.03.2014;18:25:00;1416;49.6;40
31.03.2014;18:35:00;1223;49.8;39
31.03.2014;18:45:00;981;50.0;38
31.03.2014;18:55:00;720;50.1;37
31.03.2014;19:05:00;557;50.2;37
31.03.2014;19:15:00;419;50.3;36
31.03.2014;19:25:00;295;50.3;36
31.03.2014;19:35:00;206;50.4;35
31.03.2014;19:45:00;124;50.4;35
31.03.2014;19:55:00;5;50.4;4
01.04.2014;07:15:00;25;0;18
01.04.2014;07:25:00;176;0;25
01.04.2014;07:35:00;282;0;26
01.04.2014;07:45:00;436;0.1;27
01.04.2014;07:55:00;611;0.2;28
01.04.2014;08:05:00;822;0.3;28
01.04.2014;08:15:00;1013;0.5;28
01.04.2014;08:25:00;1095;0.6;29
01.04.2014;08:35:00;925;0.8;29
01.04.2014;08:45:00;752;0.9;29
01.04.2014;08:55:00;644;1.0;29
01.04.2014;09:05:00;629;1.1;30
01.04.2014;09:15:00;676;1.3;30
01.04.2014;09:25:00;1089;1.4;30
01.04.2014;09:35:00;2013;1.7;30
01.04.2014;09:45:00;2211;2.1;31
01.04.2014;09:55:00;2371;2.4;32
01.04.2014;10:05:00;2593;2.9;33
01.04.2014;10:15:00;2769;3.3;34
01.04.2014;10:25:00;2947;3.8;35
01.04.2014;10:35:00;4290;4.4;36
01.04.2014;10:45:00;4692;5.2;38
01.04.2014;10:55:00;4959;6.0;40
01.04.2014;11:05:00;5260;6.9;41
01.04.2014;11:15:00;5697;7.8;43
01.04.2014;11:25:00;6003;8.8;45
01.04.2014;11:35:00;6235;9.8;47
01.04.2014;11:45:00;6474;10.8;48
01.04.2014;11:55:00;6704;11.9;44
01.04.2014;12:05:00;6736;13.0;47
01.04.2014;12:15:00;7017;14.2;44
01.04.2014;12:25:00;7208;15.4;48
01.04.2014;12:35:00;7302;16.6;46
01.04.2014;12:45:00;7460;17.8;44
01.04.2014;12:55:00;7502;19.0;47
01.04.2014;13:05:00;7528;20.3;45
01.04.2014;13:15:00;7124;21.4;47
01.04.2014;13:25:00;6596;22.5;45
01.04.2014;13:35:00;6747;23.6;47
01.04.2014;13:45:00;6946;24.7;46
01.04.2014;13:55:00;7189;25.9;44
01.04.2014;14:05:00;7558;27.1;47
01.04.2014;14:15:00;7313;28.4;46
01.04.2014;14:25:00;5522;29.4;48
01.04.2014;14:35:00;6297;30.3;45
01.04.2014;14:45:00;5768;31.3;48
01.04.2014;14:55:00;6102;32.3;44
01.04.2014;15:05:00;6374;33.4;48
01.04.2014;15:15:00;6199;34.4;44
01.04.2014;15:25:00;5445;35.3;47
01.04.2014;15:35:00;4150;36.0;48
01.04.2014;15:45:00;4915;36.8;48
01.04.2014;15:55:00;5816;37.8;44
01.04.2014;16:05:00;6339;38.8;47
01.04.2014;16:15:00;5895;39.8;44
01.04.2014;16:25:00;5504;40.7;46
01.04.2014;16:35:00;5085;41.6;48
01.04.2014;16:45:00;4704;42.3;48
01.04.2014;16:55:00;3289;43.0;47
01.04.2014;17:05:00;3357;43.5;46
01.04.2014;17:15:00;3361;44.0;46
01.04.2014;17:25:00;2868;44.5;45
01.04.2014;17:35:00;2419;45.0;44
01.04.2014;17:45:00;2149;45.3;43
01.04.2014;17:55:00;2090;45.7;42
01.04.2014;18:05:00;1627;45.9;41
01.04.2014;18:15:00;1505;46.2;40
01.04.2014;18:25:00;1286;46.4;39
01.04.2014;18:35:00;1131;46.6;38
01.04.2014;18:45:00;862;46.8;38
01.04.2014;18:55:00;717;46.9;37
01.04.2014;19:05:00;586;47.0;36
01.04.2014;19:15:00;432;47.1;36
01.04.2014;19:25:00;292;47.1;36
01.04.2014;19:35:00;195;47.2;35
01.04.2014;19:45:00;130;47.2;35
01.04.2014;19:55:00;52;47.2;20
01.04.2014;20:00:00;0;47.2;0
02.04.2014;07:10:00;54;0;19
02.04.2014;07:20:00;166;0;26
02.04.2014;07:30:00;226;0;27
02.04.2014;07:40:00;290;0.1;27
02.04.2014;07:50:00;348;0.1;28
02.04.2014;08:00:00;406;0.2;28
02.04.2014;08:10:00;473;0.3;28
02.04.2014;08:20:00;522;0.3;29
02.04.2014;08:30:00;574;0.4;29
02.04.2014;08:40:00;866;0.6;29
02.04.2014;08:50:00;1051;0.7;29
02.04.2014;09:00:00;1266;0.9;30
02.04.2014;09:10:00;1450;1.1;30
02.04.2014;09:20:00;1633;1.4;30
02.04.2014;09:30:00;1817;1.7;31
02.04.2014;09:40:00;1998;2.0;31
02.04.2014;09:50:00;2170;2.4;32
02.04.2014;10:00:00;2352;2.8;33
02.04.2014;10:10:00;3911;3.3;34
02.04.2014;10:20:00;4084;4.0;36
02.04.2014;10:30:00;4421;4.7;38
02.04.2014;10:40:00;4833;5.5;39
02.04.2014;10:50:00;5132;6.3;41
02.04.2014;11:00:00;5541;7.2;43
02.04.2014;11:10:00;5861;8.1;44
02.04.2014;11:20:00;6175;9.2;46
02.04.2014;11:30:00;6363;10.2;48
02.04.2014;11:40:00;6526;11.3;44
02.04.2014;11:50:00;6743;12.4;47
02.04.2014;12:00:00;6920;13.5;44
02.04.2014;12:10:00;6887;14.7;47
02.04.2014;12:20:00;6974;15.8;44
02.04.2014;12:30:00;7131;17.0;48
02.04.2014;12:40:00;7386;18.2;45
02.04.2014;12:50:00;7354;19.4;44
02.04.2014;13:00:00;7492;20.6;48
02.04.2014;13:10:00;7491;21.8;45
02.04.2014;13:20:00;7401;23.1;45
02.04.2014;13:30:00;7696;24.3;48
02.04.2014;13:40:00;7590;25.6;45
02.04.2014;13:50:00;7473;26.8;44
02.04.2014;14:00:00;7589;28.1;48
02.04.2014;14:10:00;7498;29.3;46
02.04.2014;14:20:00;6883;30.5;44
02.04.2014;14:30:00;7020;31.6;48
02.04.2014;14:40:00;6363;32.7;44
02.04.2014;14:50:00;7028;33.8;46
02.04.2014;15:00:00;6894;34.9;46
02.04.2014;15:10:00;5778;35.9;44
02.04.2014;15:20:00;5388;36.8;46
02.04.2014;15:30:00;5809;37.8;48
02.04.2014;15:40:00;5338;38.6;44
02.04.2014;15:50:00;4211;39.4;46
02.04.2014;16:00:00;4598;40.1;47
02.04.2014;16:10:00;4402;40.8;47
02.04.2014;16:20:00;4937;41.6;48
02.04.2014;16:30:00;5234;42.5;48
02.04.2014;16:40:00;4630;43.3;44
02.04.2014;16:50:00;2644;43.8;43
02.04.2014;17:00:00;2046;44.1;43
02.04.2014;17:10:00;2478;44.5;42
02.04.2014;17:20:00;2607;45.0;42
02.04.2014;17:30:00;1860;45.3;41
02.04.2014;17:40:00;1604;45.6;40
02.04.2014;17:50:00;1594;45.8;40
02.04.2014;18:00:00;1803;46.1;39
02.04.2014;18:10:00;1728;46.4;39
02.04.2014;18:20:00;1830;46.7;39
02.04.2014;18:30:00;1389;47.0;38
02.04.2014;18:40:00;1037;47.2;38
02.04.2014;18:50:00;861;47.3;37
02.04.2014;19:00:00;594;47.4;36
02.04.2014;19:10:00;476;47.5;36
02.04.2014;19:20:00;449;47.6;36
02.04.2014;19:30:00;355;47.6;35
02.04.2014;19:40:00;196;47.7;35
02.04.2014;19:50:00;108;47.7;35
02.04.2014;20:00:00;0;47.7;0
02.04.2014;20:05:00;0;47.7;0
03.04.2014;07:10:00;0;0;12
03.04.2014;07:20:00;143;0;26
03.04.2014;07:30:00;238;0;27
03.04.2014;07:40:00;378;0.1;27
03.04.2014;07:50:00;545;0.1;28
03.04.2014;08:00:00;579;0.2;28
03.04.2014;08:10:00;673;0.3;29
03.04.2014;08:20:00;885;0.5;29
03.04.2014;08:30:00;960;0.6;29
03.04.2014;08:40:00;1142;0.8;30
03.04.2014;08:50:00;1324;1.0;30
03.04.2014;09:00:00;1279;1.2;30
03.04.2014;09:10:00;1108;1.4;30
03.04.2014;09:20:00;1566;1.7;31
03.04.2014;09:30:00;2413;2.0;32
03.04.2014;09:40:00;2643;2.5;33
03.04.2014;09:50:00;2889;2.9;34
03.04.2014;10:00:00;3394;3.5;35
03.04.2014;10:10:00;3405;4.0;36
03.04.2014;10:20:00;2762;4.5;37
03.04.2014;10:30:00;2925;5.0;37
03.04.2014;10:40:00;2244;5.4;37
03.04.2014;10:50:00;1906;5.7;36
03.04.2014;11:00:00;1867;6.0;36
03.04.2014;11:10:00;1985;6.3;36
03.04.2014;11:20:00;1967;6.7;36
03.04.2014;11:30:00;1991;7.0;36
03.04.2014;11:40:00;2114;7.3;36
03.04.2014;11:50:00;2241;7.7;36
03.04.2014;12:00:00;2227;8.1;36
03.04.2014;12:10:00;2754;8.5;36
03.04.2014;12:20:00;2547;8.9;37
03.04.2014;12:30:00;2585;9.3;37
03.04.2014;12:40:00;3010;9.8;38
03.04.2014;12:50:00;2430;10.3;38
03.04.2014;13:00:00;2401;10.6;38
03.04.2014;13:10:00;2601;11.1;38
03.04.2014;13:20:00;3090;11.5;38
03.04.2014;13:30:00;2937;12.0;39
03.04.2014;13:40:00;2916;12.5;39
03.04.2014;13:50:00;3689;13.1;39
03.04.2014;14:00:00;4589;13.8;41
03.04.2014;14:10:00;3815;14.5;42
03.04.2014;14:20:00;3403;15.1;42
03.04.2014;14:30:00;3195;15.6;42
03.04.2014;14:40:00;2747;16.1;41
03.04.2014;14:50:00;2386;16.5;40
03.04.2014;15:00:00;2099;16.8;39
03.04.2014;15:10:00;1925;17.2;39
03.04.2014;15:20:00;1801;17.5;38
03.04.2014;15:30:00;1687;17.7;38
03.04.2014;15:40:00;1580;18.0;37
03.04.2014;15:50:00;1476;18.3;37
03.04.2014;16:00:00;1350;18.5;36
03.04.2014;16:10:00;1292;18.7;36
03.04.2014;16:20:00;1273;18.9;36
03.04.2014;16:30:00;1241;19.1;36
03.04.2014;16:40:00;1196;19.3;35
03.04.2014;16:50:00;1124;19.5;35
03.04.2014;17:00:00;1027;19.7;35
03.04.2014;17:10:00;934;19.8;34
03.04.2014;17:20:00;851;20.0;34
03.04.2014;17:30:00;776;20.1;34
03.04.2014;17:40:00;731;20.2;34
03.04.2014;17:50:00;692;20.4;34
03.04.2014;18:00:00;680;20.5;34
03.04.2014;18:10:00;661;20.6;34
03.04.2014;18:20:00;613;20.7;33
03.04.2014;18:30:00;536;20.8;33
03.04.2014;18:40:00;453;20.9;33
03.04.2014;18:50:00;372;20.9;33
03.04.2014;19:00:00;290;21.0;33
03.04.2014;19:10:00;223;21.0;33
03.04.2014;19:20:00;172;21.0;33
03.04.2014;19:30:00;140;21.1;33
03.04.2014;19:40:00;110;21.1;33
03.04.2014;19:50:00;46;21.1;17
03.04.2014;20:00:00;0;21.1;0
04.04.2014;07:25:00;32;0;21
04.04.2014;07:35:00;130;0;26
04.04.2014;07:45:00;183;0;27
04.04.2014;07:55:00;230;0;27
04.04.2014;08:05:00;293;0.1;28
04.04.2014;08:15:00;361;0.1;28
04.04.2014;08:25:00;432;0.2;29
04.04.2014;08:35:00;520;0.3;29
04.04.2014;08:45:00;606;0.4;29
04.04.2014;08:55:00;690;0.5;29
04.04.2014;09:05:00;768;0.6;30
04.04.2014;09:15:00;827;0.8;30
04.04.2014;09:25:00;891;0.9;30
04.04.2014;09:35:00;996;1.1;30
04.04.2014;09:45:00;1150;1.2;30
04.04.2014;09:55:00;1286;1.4;30
04.04.2014;10:05:00;1398;1.7;31
04.04.2014;10:15:00;1507;1.9;31
04.04.2014;10:25:00;1588;2.2;31
04.04.2014;10:35:00;1630;2.4;32
04.04.2014;10:45:00;1670;2.7;32
04.04.2014;10:55:00;1750;3.0;32
04.04.2014;11:05:00;1880;3.3;33
04.04.2014;11:15:00;2127;3.6;33
04.04.2014;11:25:00;2272;4.0;34
04.04.2014;11:35:00;2450;4.4;34
04.04.2014;11:45:00;2672;4.8;35
04.04.2014;11:55:00;2781;5.3;36
04.04.2014;12:05:00;2862;5.8;36
04.04.2014;12:15:00;2963;6.2;37
04.04.2014;12:25:00;3100;6.8;37
04.04.2014;12:35:00;3232;7.3;38
04.04.2014;12:45:00;3546;7.8;38
04.04.2014;12:55:00;4206;8.5;39
04.04.2014;13:05:00;4948;9.3;41
04.04.2014;13:15:00;4440;10.0;42
04.04.2014;13:25:00;4802;10.8;43
04.04.2014;13:35:00;5305;11.7;44
04.04.2014;13:45:00;4658;12.5;45
04.04.2014;13:55:00;4499;13.2;45
04.04.2014;14:05:00;4849;14.0;45
04.04.2014;14:15:00;4687;14.8;46
04.04.2014;14:25:00;5011;15.6;46
04.04.2014;14:35:00;4846;16.4;47
04.04.2014;14:45:00;5053;17.2;47
04.04.2014;14:55:00;5161;18.1;48
04.04.2014;15:05:00;5448;19.0;44
04.04.2014;15:15:00;5786;19.9;45
04.04.2014;15:25:00;5130;20.8;47
04.04.2014;15:35:00;4693;21.6;47
04.04.2014;15:45:00;7285;22.6;47
04.04.2014;15:55:00;5494;23.5;44
04.04.2014;16:05:00;5100;24.3;45
04.04.2014;16:15:00;3976;25.1;46
04.04.2014;16:25:00;3980;25.8;46
04.04.2014;16:35:00;2943;26.2;45
04.04.2014;16:45:00;2715;26.7;44
04.04.2014;16:55:00;2490;27.1;43
04.04.2014;17:05:00;2373;27.5;42
04.04.2014;17:15:00;2051;27.9;41
04.04.2014;17:25:00;1848;28.2;40
04.04.2014;17:35:00;1672;28.5;40
04.04.2014;17:45:00;1611;28.7;39
04.04.2014;17:55:00;1525;29.0;38
04.04.2014;18:05:00;1435;29.2;38
04.04.2014;18:15:00;1338;29.5;37
04.04.2014;18:25:00;1106;29.7;37
04.04.2014;18:35:00;934;29.8;36
04.04.2014;18:45:00;792;29.9;36
04.04.2014;18:55:00;660;30.1;35
04.04.2014;19:05:00;526;30.2;35
04.04.2014;19:15:00;416;30.2;35
04.04.2014;19:25:00;333;30.3;35
04.04.2014;19:35:00;248;30.3;34
04.04.2014;19:45:00;158;30.4;34
04.04.2014;19:55:00;95;30.4;34
04.04.2014;20:00:00;51;30.4;20
05.04.2014;07:10:00;0;0;16
05.04.2014;07:20:00;123;0;25
05.04.2014;07:30:00;155;0;27
05.04.2014;07:40:00;165;0;27
05.04.2014;07:50:00;207;00;28
05.04.2014;08:00:00;183;0.1;28
05.04.2014;08:10:00;179;0.1;29
05.04.2014;08:20:00;218;0.1;29
05.04.2014;08:30:00;251;0.2;29
05.04.2014;08:40:00;398;0.2;29
05.04.2014;08:50:00;360;0.3;30
05.04.2014;09:00:00;386;0.4;30
05.04.2014;09:10:00;365;0.4;30
05.04.2014;09:20:00;523;0.5;30
05.04.2014;09:30:00;618;0.6;30
05.04.2014;09:40:00;618;0.7;30
05.04.2014;09:50:00;544;0.8;31
05.04.2014;10:00:00;1046;0.9;31
05.04.2014;10:10:00;1109;1.1;31
05.04.2014;10:20:00;1109;1.3;31
05.04.2014;10:30:00;924;1.5;31
05.04.2014;10:40:00;848;1.6;31
05.04.2014;10:50:00;677;1.7;31
05.04.2014;11:00:00;562;1.8;31
05.04.2014;11:10:00;528;1.9;31
05.04.2014;11:20:00;492;2.0;31
05.04.2014;11:30:00;474;2.1;31
05.04.2014;11:40:00;501;2.2;31
05.04.2014;11:50:00;461;2.2;32
05.04.2014;12:00:00;438;2.3;32
05.04.2014;12:10:00;373;2.4;32
05.04.2014;12:20:00;511;2.4;32
05.04.2014;12:30:00;893;2.6;32
05.04.2014;12:40:00;1818;2.8;32
05.04.2014;12:50:00;1652;3.1;32
05.04.2014;13:00:00;1415;3.4;32
05.04.2014;13:10:00;1170;3.6;32
05.04.2014;13:20:00;1251;3.8;32
05.04.2014;13:30:00;1376;4.0;32
05.04.2014;13:40:00;1297;4.2;33
05.04.2014;13:50:00;1668;4.5;33
05.04.2014;14:00:00;1643;4.8;33
05.04.2014;14:10:00;1585;5.0;33
05.04.2014;14:20:00;2153;5.3;34
05.04.2014;14:30:00;3206;5.8;35
05.04.2014;14:40:00;3409;6.4;36
05.04.2014;14:50:00;4770;7.1;38
05.04.2014;15:00:00;2517;7.5;38
05.04.2014;15:10:00;2205;7.9;37
05.04.2014;15:20:00;1993;8.3;37
05.04.2014;15:30:00;2203;8.6;37
05.04.2014;15:40:00;2761;9.0;37
05.04.2014;15:50:00;3147;9.5;38
05.04.2014;16:00:00;3475;10.1;39
05.04.2014;16:10:00;3195;10.6;39
05.04.2014;16:20:00;3076;11.2;39
05.04.2014;16:30:00;2734;11.6;39
05.04.2014;16:40:00;2761;12.1;39
05.04.2014;16:50:00;2070;12.4;38
05.04.2014;17:00:00;2183;12.8;38
05.04.2014;17:10:00;2334;13.2;38
05.04.2014;17:20:00;1600;13.5;37
05.04.2014;17:30:00;1284;13.7;36
05.04.2014;17:40:00;1165;13.9;36
05.04.2014;17:50:00;1054;14.1;35
05.04.2014;18:00:00;835;14.2;35
05.04.2014;18:10:00;869;14.3;34
05.04.2014;18:20:00;863;14.5;34
05.04.2014;18:30:00;652;14.6;34
05.04.2014;18:40:00;484;14.7;34
05.04.2014;18:50:00;368;14.8;34
05.04.2014;19:00:00;237;14.8;33
05.04.2014;19:10:00;185;14.8;33
05.04.2014;19:20:00;166;14.9;33
05.04.2014;19:30:00;156;14.9;33
05.04.2014;19:40:00;133;14.9;33
05.04.2014;19:50:00;100;14.9;33
05.04.2014;20:00:00;0;14.9;1
05.04.2014;20:05:00;0;14.9;0
06.04.2014;07:35:00;38;0;25
06.04.2014;07:45:00;127;0;26
06.04.2014;07:55:00;221;0;27
06.04.2014;08:05:00;287;00;28
06.04.2014;08:15:00;482;0.1;28
06.04.2014;08:25:00;506;0.2;28
06.04.2014;08:35:00;673;0.3;29
06.04.2014;08:45:00;706;0.4;29
06.04.2014;08:55:00;651;0.5;29
06.04.2014;09:05:00;821;0.7;30
06.04.2014;09:15:00;772;0.8;30
06.04.2014;09:25:00;1027;0.9;30
06.04.2014;09:35:00;817;1.1;30
06.04.2014;09:45:00;829;1.2;30
06.04.2014;09:55:00;711;1.4;31
06.04.2014;10:05:00;513;1.5;31
06.04.2014;10:15:00;353;1.5;31
06.04.2014;10:25:00;452;1.6;31
06.04.2014;10:35:00;874;1.7;31
06.04.2014;10:45:00;1050;1.9;31
06.04.2014;10:55:00;1133;2.1;31
06.04.2014;11:05:00;1197;2.2;31
06.04.2014;11:15:00;818;2.4;31
06.04.2014;11:25:00;1331;2.6;32
06.04.2014;11:35:00;1494;2.8;32
06.04.2014;11:45:00;2248;3.2;32
06.04.2014;11:55:00;2823;3.6;33
06.04.2014;12:05:00;4896;4.3;36
06.04.2014;12:15:00;3623;5.0;38
06.04.2014;12:25:00;6858;6.0;41
06.04.2014;12:35:00;3476;6.6;41
06.04.2014;12:45:00;8026;7.7;44
06.04.2014;12:55:00;6071;8.7;46
06.04.2014;13:05:00;4535;9.7;43
06.04.2014;13:15:00;6825;10.6;44
06.04.2014;13:25:00;7789;11.9;44
06.04.2014;13:35:00;4798;12.7;44
06.04.2014;13:45:00;5583;13.4;44
06.04.2014;13:55:00;3681;14.0;44
06.04.2014;14:05:00;2585;14.4;43
06.04.2014;14:15:00;2807;15.0;43
06.04.2014;14:25:00;2468;15.3;42
06.04.2014;14:35:00;2757;15.8;41
06.04.2014;14:45:00;2699;16.2;41
06.04.2014;14:55:00;3181;16.7;41
06.04.2014;15:05:00;2498;17.2;41
06.04.2014;15:15:00;1853;17.6;40
06.04.2014;15:25:00;2503;17.9;40
06.04.2014;15:35:00;2518;18.4;40
06.04.2014;15:45:00;4089;19.0;41
06.04.2014;15:55:00;2019;19.4;40
06.04.2014;16:05:00;5632;20.1;42
06.04.2014;16:15:00;6208;21.2;45
06.04.2014;16:25:00;6050;22.2;47
06.04.2014;16:35:00;5472;23.1;49
06.04.2014;16:45:00;5004;23.9;49
06.04.2014;16:55:00;4553;24.7;48
06.04.2014;17:05:00;3640;25.4;47
06.04.2014;17:15:00;4041;26.0;47
06.04.2014;17:25:00;3638;26.6;46
06.04.2014;17:35:00;3379;27.2;46
06.04.2014;17:45:00;890;27.4;43
06.04.2014;17:55:00;1728;27.6;41
06.04.2014;18:05:00;2226;28.0;41
06.04.2014;18:15:00;2476;28.4;41
06.04.2014;18:25:00;1851;28.7;40
06.04.2014;18:35:00;1362;29.0;40
06.04.2014;18:45:00;1261;29.2;39
06.04.2014;18:55:00;995;29.4;38
06.04.2014;19:05:00;870;29.5;37
06.04.2014;19:15:00;592;29.6;36
06.04.2014;19:25:00;378;29.7;36
06.04.2014;19:35:00;342;29.8;36
06.04.2014;19:45:00;234;29.8;35
06.04.2014;19:55:00;146;29.8;35
06.04.2014;20:05:00;89;29.9;35
07.04.2014;07:00:00;32;0;20
07.04.2014;07:10:00;135;0;26
07.04.2014;07:20:00;185;0;27
07.04.2014;07:30:00;213;0;28
07.04.2014;07:40:00;311;0.1;28
07.04.2014;07:50:00;382;0.1;28
07.04.2014;08:00:00;440;0.2;29
07.04.2014;08:10:00;508;0.3;29
07.04.2014;08:20:00;545;0.4;29
07.04.2014;08:30:00;631;0.5;29
07.04.2014;08:40:00;1002;0.6;30
07.04.2014;08:50:00;1187;0.8;30
07.04.2014;09:00:00;1417;1.0;30
07.04.2014;09:10:00;1608;1.3;30
07.04.2014;09:20:00;1810;1.6;31
07.04.2014;09:30:00;2002;1.9;32
07.04.2014;09:40:00;2202;2.3;32
07.04.2014;09:50:00;2411;2.7;33
07.04.2014;10:00:00;2546;3.1;34
07.04.2014;10:10:00;4207;3.7;36
07.04.2014;10:20:00;4487;4.5;38
07.04.2014;10:30:00;4935;5.3;40
07.04.2014;10:40:00;4977;6.1;41
07.04.2014;10:50:00;5243;6.9;43
07.04.2014;11:00:00;5510;7.8;44
07.04.2014;11:10:00;5930;8.8;46
07.04.2014;11:20:00;5906;9.8;47
07.04.2014;11:30:00;5651;10.7;48
07.04.2014;11:40:00;6376;11.7;44
07.04.2014;11:50:00;6757;12.8;47
07.04.2014;12:00:00;6890;13.9;44
07.04.2014;12:10:00;6407;15.0;47
07.04.2014;12:20:00;6891;16.2;44
07.04.2014;12:30:00;6273;17.2;46
07.04.2014;12:40:00;6903;18.3;44
07.04.2014;12:50:00;6579;19.4;47
07.04.2014;13:00:00;6712;20.4;44
07.04.2014;13:10:00;7148;21.6;47
07.04.2014;13:20:00;7697;22.8;45
07.04.2014;13:30:00;7089;24.1;44
07.04.2014;13:40:00;7772;25.3;46
07.04.2014;13:50:00;6464;26.4;46
07.04.2014;14:00:00;4146;27.2;47
07.04.2014;14:10:00;8146;28.4;44
07.04.2014;14:20:00;7416;29.6;47
07.04.2014;14:30:00;5901;30.7;45
07.04.2014;14:40:00;6974;31.8;45
07.04.2014;14:50:00;7076;33.0;47
07.04.2014;15:00:00;5940;34.0;44
07.04.2014;15:10:00;5786;34.8;46
07.04.2014;15:20:00;4925;35.8;48
07.04.2014;15:30:00;4300;36.5;48
07.04.2014;15:40:00;2971;37.0;47
07.04.2014;15:50:00;2697;37.4;46
07.04.2014;16:00:00;2787;37.9;45
07.04.2014;16:10:00;2553;38.3;44
07.04.2014;16:20:00;2704;38.8;43
07.04.2014;16:30:00;2827;39.2;43
07.04.2014;16:40:00;2516;39.7;43
07.04.2014;16:50:00;2359;40.1;42
07.04.2014;17:00:00;2158;40.4;41
07.04.2014;17:10:00;1925;40.8;41
07.04.2014;17:20:00;1846;41.1;40
07.04.2014;17:30:00;1643;41.3;39
07.04.2014;17:40:00;1539;41.6;39
07.04.2014;17:50:00;1497;41.8;39
07.04.2014;18:00:00;1410;42.1;38
07.04.2014;18:10:00;1273;42.3;38
07.04.2014;18:20:00;1070;42.5;37
07.04.2014;18:30:00;843;42.6;36
07.04.2014;18:40:00;784;42.8;36
07.04.2014;18:50:00;1040;42.9;36
07.04.2014;19:00:00;1434;43.1;36
07.04.2014;19:10:00;1344;43.4;36
07.04.2014;19:20:00;740;43.5;35
07.04.2014;19:30:00;459;43.6;35
07.04.2014;19:40:00;273;43.7;35
07.04.2014;19:50:00;160;43.7;35
07.04.2014;20:00:00;89;43.7;34
08.04.2014;07:30:00;28;0;23
08.04.2014;07:40:00;184;0;25
08.04.2014;07:50:00;129;0;27
08.04.2014;08:00:00;199;0;28
08.04.2014;08:10:00;241;0.1;28
08.04.2014;08:20:00;221;0.1;29
08.04.2014;08:30:00;238;0.1;29
08.04.2014;08:40:00;230;0.2;29
08.04.2014;08:50:00;228;0.2;29
08.04.2014;09:00:00;324;0.3;30
08.04.2014;09:10:00;294;0.3;30
08.04.2014;09:20:00;371;0.4;30
08.04.2014;09:30:00;294;0.4;30
08.04.2014;09:40:00;252;0.5;30
08.04.2014;09:50:00;277;0.5;30
08.04.2014;10:00:00;357;0.6;31
08.04.2014;10:10:00;407;0.6;31
08.04.2014;10:20:00;423;0.7;31
08.04.2014;10:30:00;841;0.8;31
08.04.2014;10:40:00;1066;1.0;31
08.04.2014;10:50:00;1073;1.2;31
08.04.2014;11:00:00;1690;1.4;31
08.04.2014;11:10:00;1765;1.7;32
08.04.2014;11:20:00;2226;2.1;32
08.04.2014;11:30:00;2098;2.4;33
08.04.2014;11:40:00;2019;2.7;34
08.04.2014;11:50:00;1758;3.0;34
08.04.2014;12:00:00;1200;3.2;33
08.04.2014;12:10:00;937;3.4;33
08.04.2014;12:20:00;1661;3.6;33
08.04.2014;12:30:00;839;3.8;33
08.04.2014;12:40:00;989;4.0;33
08.04.2014;12:50:00;2448;4.3;33
08.04.2014;13:00:00;4046;5.0;36
08.04.2014;13:10:00;2910;5.5;37
08.04.2014;13:20:00;3533;6.0;37
08.04.2014;13:30:00;2515;6.5;38
08.04.2014;13:40:00;2303;6.9;37
08.04.2014;13:50:00;1993;7.2;37
08.04.2014;14:00:00;1232;7.4;36
08.04.2014;14:10:00;780;7.5;35
08.04.2014;14:20:00;1517;7.7;34
08.04.2014;14:30:00;1224;8.0;35
08.04.2014;14:40:00;2087;8.2;35
08.04.2014;14:50:00;3496;8.8;36
08.04.2014;15:00:00;3551;9.3;37
08.04.2014;15:10:00;1997;9.7;37
08.04.2014;15:20:00;1930;10.0;37
08.04.2014;15:30:00;1803;10.3;36
08.04.2014;15:40:00;1733;10.6;36
08.04.2014;15:50:00;1854;10.9;36
08.04.2014;16:00:00;2727;11.3;36
08.04.2014;16:10:00;6110;12.1;39
08.04.2014;16:20:00;4884;13.1;42
08.04.2014;16:30:00;2892;13.6;42
08.04.2014;16:40:00;4372;14.6;44
08.04.2014;16:50:00;4960;15.3;44
08.04.2014;17:00:00;4277;16.1;45
08.04.2014;17:10:00;1776;16.6;43
08.04.2014;17:20:00;1784;16.9;41
08.04.2014;17:30:00;1463;17.1;40
08.04.2014;17:40:00;1960;17.4;39
08.04.2014;17:50:00;1188;17.6;38
08.04.2014;18:00:00;724;17.8;37
08.04.2014;18:10:00;1147;18.0;36
08.04.2014;18:20:00;1151;18.2;36
08.04.2014;18:30:00;756;18.3;35
08.04.2014;18:40:00;546;18.4;35
08.04.2014;18:50:00;478;18.5;35
08.04.2014;19:00:00;378;18.6;34
08.04.2014;19:10:00;517;18.6;34
08.04.2014;19:20:00;935;18.8;34
08.04.2014;19:30:00;406;18.9;34
08.04.2014;19:40:00;409;18.9;34
08.04.2014;19:50:00;206;19.0;33
08.04.2014;20:00:00;101;19.0;33
08.04.2014;20:10:00;0;19.0;0
08.04.2014;20:15:00;0;19.0;0
09.04.2014;06:55:00;0;0;16
09.04.2014;07:05:00;143;0;26
09.04.2014;07:15:00;204;0;27
09.04.2014;07:25:00;287;0;27
09.04.2014;07:35:00;381;0.1;28
09.04.2014;07:45:00;508;0.2;28
09.04.2014;07:55:00;543;0.3;28
09.04.2014;08:05:00;547;0.4;29
09.04.2014;08:15:00;664;0.5;29
09.04.2014;08:25:00;770;0.6;29
09.04.2014;08:35:00;1176;0.7;29
09.04.2014;08:45:00;1189;0.9;30
09.04.2014;08:55:00;1246;1.1;30
09.04.2014;09:05:00;1516;1.4;30
09.04.2014;09:15:00;2621;1.7;31
09.04.2014;09:25:00;2984;2.2;33
09.04.2014;09:35:00;3311;2.8;34
09.04.2014;09:45:00;3740;3.4;35
09.04.2014;09:55:00;4302;4.0;37
09.04.2014;10:05:00;4490;4.8;39
09.04.2014;10:15:00;4678;5.6;40
09.04.2014;10:25:00;5201;6.4;42
09.04.2014;10:35:00;5360;7.2;43
09.04.2014;10:45:00;5786;8.2;45
09.04.2014;10:55:00;6388;9.1;46
09.04.2014;11:05:00;6657;10.2;48
09.04.2014;11:15:00;7332;11.3;44
09.04.2014;11:25:00;2213;12.1;46
09.04.2014;11:35:00;7022;12.8;45
09.04.2014;11:45:00;7909;14.1;44
09.04.2014;11:55:00;7965;15.3;47
09.04.2014;12:05:00;7817;16.6;46
09.04.2014;12:15:00;7269;17.9;44
09.04.2014;12:25:00;1978;18.7;46
09.04.2014;12:35:00;8348;20.0;44
09.04.2014;12:45:00;8594;21.5;46
09.04.2014;12:55:00;8284;22.8;47
09.04.2014;13:05:00;8217;24.2;45
09.04.2014;13:15:00;5906;25.3;44
09.04.2014;13:25:00;8274;26.6;46
09.04.2014;13:35:00;8325;28.0;47
09.04.2014;13:45:00;8270;29.4;46
09.04.2014;13:55:00;8321;30.8;45
09.04.2014;14:05:00;8260;32.1;44
09.04.2014;14:15:00;8103;33.5;45
09.04.2014;14:25:00;8383;34.8;47
09.04.2014;14:35:00;7073;36.1;45
09.04.2014;14:45:00;8037;37.4;44
09.04.2014;14:55:00;7814;38.7;45
09.04.2014;15:05:00;7651;40.0;47
09.04.2014;15:15:00;7660;41.2;46
09.04.2014;15:25:00;7606;42.5;44
09.04.2014;15:35:00;7447;43.7;45
09.04.2014;15:45:00;7240;44.9;47
09.04.2014;15:55:00;7100;46.1;45
09.04.2014;16:05:00;6910;47.3;46
09.04.2014;16:15:00;6678;48.4;46
09.04.2014;16:25:00;6439;49.5;44
09.04.2014;16:35:00;5845;50.4;47
09.04.2014;16:45:00;5608;51.4;47
09.04.2014;16:55:00;5053;52.2;45
09.04.2014;17:05:00;4713;53.0;47
09.04.2014;17:15:00;4440;53.7;48
09.04.2014;17:25:00;4092;54.4;48
09.04.2014;17:35:00;3837;55.1;48
09.04.2014;17:45:00;3750;55.7;47
09.04.2014;17:55:00;3241;56.3;47
09.04.2014;18:05:00;2566;56.7;45
09.04.2014;18:15:00;1925;57.0;44
09.04.2014;18:25:00;1520;57.3;42
09.04.2014;18:35:00;1281;57.5;41
09.04.2014;18:45:00;1488;57.8;41
09.04.2014;18:55:00;1274;58.0;40
09.04.2014;19:05:00;958;58.2;39
09.04.2014;19:15:00;713;58.3;38
09.04.2014;19:25:00;405;58.4;37
09.04.2014;19:35:00;275;58.4;37
09.04.2014;19:45:00;228;58.5;36
09.04.2014;19:55:00;171;58.5;36
09.04.2014;20:05:00;113;58.5;36
09.04.2014;20:15:00;73;58.5;30
09.04.2014;20:20:00;0;58.5;0
10.04.2014;06:55:00;0;0;6
10.04.2014;07:05:00;138;0;26
10.04.2014;07:15:00;184;0;27
10.04.2014;07:25:00;242;0;28
10.04.2014;07:35:00;304;0.1;28
10.04.2014;07:45:00;336;0.1;28
10.04.2014;07:55:00;385;0.2;29
10.04.2014;08:05:00;425;0.3;29
10.04.2014;08:15:00;470;0.3;29
10.04.2014;08:25:00;547;0.4;29
10.04.2014;08:35:00;931;0.6;30
10.04.2014;08:45:00;1137;0.7;30
10.04.2014;08:55:00;1400;1.0;30
10.04.2014;09:05:00;1400;1.2;30
10.04.2014;09:15:00;827;1.4;31
10.04.2014;09:25:00;1384;1.5;31
10.04.2014;09:35:00;1968;1.9;31
10.04.2014;09:45:00;2235;2.2;32
10.04.2014;09:55:00;2451;2.6;33
10.04.2014;10:05:00;2770;3.0;34
10.04.2014;10:15:00;2971;3.5;35
10.04.2014;10:25:00;3083;4.0;36
10.04.2014;10:35:00;3153;4.5;36
10.04.2014;10:45:00;3880;5.2;37
10.04.2014;10:55:00;4053;5.8;39
10.04.2014;11:05:00;4144;6.5;40
10.04.2014;11:15:00;4026;7.2;40
10.04.2014;11:25:00;4023;7.8;41
10.04.2014;11:35:00;4183;8.5;41
10.04.2014;11:45:00;4466;9.2;43
10.04.2014;11:55:00;4954;10.0;43
10.04.2014;12:05:00;5473;10.9;45
10.04.2014;12:15:00;5415;11.8;46
10.04.2014;12:25:00;5396;12.7;47
10.04.2014;12:35:00;6364;13.6;48
10.04.2014;12:45:00;5104;14.5;48
10.04.2014;12:55:00;6857;15.5;46
10.04.2014;13:05:00;6459;16.7;46
10.04.2014;13:15:00;5255;17.5;47
10.04.2014;13:25:00;7992;18.8;44
10.04.2014;13:35:00;8199;20.1;44
10.04.2014;13:45:00;8619;21.5;46
10.04.2014;13:55:00;9114;23.0;47
10.04.2014;14:05:00;5555;24.1;44
10.04.2014;14:15:00;7485;25.2;47
10.04.2014;14:25:00;7651;26.5;46
10.04.2014;14:35:00;8328;27.7;44
10.04.2014;14:45:00;7755;29.0;45
10.04.2014;14:55:00;6716;30.2;47
10.04.2014;15:05:00;7519;31.5;44
10.04.2014;15:15:00;7823;32.8;44
10.04.2014;15:25:00;7646;34.0;47
10.04.2014;15:35:00;7281;35.2;46
10.04.2014;15:45:00;6953;36.4;44
10.04.2014;15:55:00;6994;37.5;47
10.04.2014;16:05:00;7002;38.7;46
10.04.2014;16:15:00;6598;39.8;44
10.04.2014;16:25:00;6431;40.9;47
10.04.2014;16:35:00;5973;41.9;44
10.04.2014;16:45:00;5427;42.8;47
10.04.2014;16:55:00;4885;43.6;48
10.04.2014;17:05:00;4769;44.4;47
10.04.2014;17:15:00;4433;45.1;44
10.04.2014;17:25:00;4185;45.8;46
10.04.2014;17:35:00;2403;46.4;45
10.04.2014;17:45:00;2653;46.8;44
10.04.2014;17:55:00;2322;47.2;43
10.04.2014;18:05:00;2119;47.6;42
10.04.2014;18:15:00;1886;47.9;42
10.04.2014;18:25:00;1764;48.2;41
10.04.2014;18:35:00;1477;48.5;40
10.04.2014;18:45:00;1156;48.7;39
10.04.2014;18:55:00;1264;48.9;39
10.04.2014;19:05:00;1049;49.0;38
10.04.2014;19:15:00;845;49.2;37
10.04.2014;19:25:00;511;49.3;37
10.04.2014;19:35:00;271;49.4;36
10.04.2014;19:45:00;213;49.4;36
10.04.2014;19:55:00;156;49.4;36
10.04.2014;20:05:00;113;49.4;35
10.04.2014;20:15:00;89;49.5;35
10.04.2014;20:20:00;14;49.5;6
11.04.2014;06:50:00;0;0;14
11.04.2014;07:00:00;137;0;26
11.04.2014;07:10:00;176;0;27
11.04.2014;07:20:00;222;0;28
11.04.2014;07:30:00;258;0.1;28
11.04.2014;07:40:00;288;0.1;28
11.04.2014;07:50:00;334;0.2;29
11.04.2014;08:00:00;371;0.2;29
11.04.2014;08:10:00;406;0.3;29
11.04.2014;08:20:00;435;0.4;30
11.04.2014;08:30:00;829;0.5;30
11.04.2014;08:40:00;1042;0.7;30
11.04.2014;08:50:00;1245;0.8;30
11.04.2014;09:00:00;1458;1.1;30
11.04.2014;09:10:00;1640;1.3;31
11.04.2014;09:20:00;1806;1.6;31
11.04.2014;09:30:00;1983;2.0;32
11.04.2014;09:40:00;2605;2.3;33
11.04.2014;09:50:00;3806;3.0;35
11.04.2014;10:00:00;4131;3.6;37
11.04.2014;10:10:00;4265;4.3;38
11.04.2014;10:20:00;4845;5.1;40
11.04.2014;10:30:00;4971;5.9;41
11.04.2014;10:40:00;5384;6.8;43
11.04.2014;10:50:00;5888;7.7;44
11.04.2014;11:00:00;6360;8.7;46
11.04.2014;11:10:00;6294;9.8;48
11.04.2014;11:20:00;5916;10.8;44
11.04.2014;11:30:00;6656;11.9;47
11.04.2014;11:40:00;7054;13.0;44
11.04.2014;11:50:00;6817;14.2;48
11.04.2014;12:00:00;6767;15.3;44
11.04.2014;12:10:00;7273;16.4;47
11.04.2014;12:20:00;5923;17.5;45
11.04.2014;12:30:00;7950;18.7;46
11.04.2014;12:40:00;7154;19.9;47
11.04.2014;12:50:00;8096;21.2;45
11.04.2014;13:00:00;8018;22.5;44
11.04.2014;13:10:00;7789;23.8;47
11.04.2014;13:20:00;7927;25.1;46
11.04.2014;13:30:00;7815;26.4;44
11.04.2014;13:40:00;7867;27.7;44
11.04.2014;13:50:00;7928;29.0;47
11.04.2014;14:00:00;7916;30.3;46
11.04.2014;14:10:00;7899;31.6;44
11.04.2014;14:20:00;7855;32.9;44
11.04.2014;14:30:00;7838;34.2;47
11.04.2014;14:40:00;7794;35.4;47
11.04.2014;14:50:00;7721;36.7;45
11.04.2014;15:00:00;7367;38.0;44
11.04.2014;15:10:00;7441;39.2;47
11.04.2014;15:20:00;7355;40.4;46
11.04.2014;15:30:00;7214;41.6;44
11.04.2014;15:40:00;7218;42.8;46
11.04.2014;15:50:00;7037;44.0;46
11.04.2014;16:00:00;6906;45.1;44
11.04.2014;16:10:00;6723;46.2;47
11.04.2014;16:20:00;6461;47.3;45
11.04.2014;16:30:00;6287;48.3;45
11.04.2014;16:40:00;5692;49.3;46
11.04.2014;16:50:00;4756;50.1;48
11.04.2014;17:00:00;4742;50.9;44
11.04.2014;17:10:00;3981;51.6;45
11.04.2014;17:20:00;3636;52.2;45
11.04.2014;17:30:00;3615;52.8;46
11.04.2014;17:40:00;3744;53.4;46
11.04.2014;17:50:00;3808;54.1;46
11.04.2014;18:00:00;3073;54.6;46
11.04.2014;18:10:00;3034;55.1;45
11.04.2014;18:20:00;2650;55.5;45
11.04.2014;18:30:00;2175;55.9;44
11.04.2014;18:40:00;1761;56.2;42
11.04.2014;18:50:00;1432;56.5;41
11.04.2014;19:00:00;1042;56.7;40
11.04.2014;19:10:00;852;56.8;39
11.04.2014;19:20:00;551;56.9;38
11.04.2014;19:30:00;336;57.0;37
11.04.2014;19:40:00;246;57.0;37
11.04.2014;19:50:00;193;57.1;37
11.04.2014;20:00:00;138;57.1;36
11.04.2014;20:10:00;97;57.1;36
12.04.2014;07:00:00;45;0;23
12.04.2014;07:10:00;138;0;27
12.04.2014;07:20:00;278;0;28
12.04.2014;07:30:00;397;0.1;28
12.04.2014;07:40:00;436;0.1;29
12.04.2014;07:50:00;710;0.2;29
12.04.2014;08:00:00;701;0.4;29
12.04.2014;08:10:00;825;0.5;30
12.04.2014;08:20:00;1078;0.7;30
12.04.2014;08:30:00;1076;0.8;30
12.04.2014;08:40:00;1176;1.0;30
12.04.2014;08:50:00;1157;1.2;31
12.04.2014;09:00:00;1449;1.5;31
12.04.2014;09:10:00;1918;1.8;31
12.04.2014;09:20:00;2035;2.1;32
12.04.2014;09:30:00;1973;2.4;33
12.04.2014;09:40:00;2113;2.8;33
12.04.2014;09:50:00;2024;3.1;34
12.04.2014;10:00:00;2306;3.5;34
12.04.2014;10:10:00;2650;3.9;35
12.04.2014;10:20:00;2863;4.4;35
12.04.2014;10:30:00;3070;4.9;36
12.04.2014;10:40:00;2945;5.4;37
12.04.2014;10:50:00;2887;5.9;38
12.04.2014;11:00:00;2796;6.3;38
12.04.2014;11:10:00;3741;6.9;38
12.04.2014;11:20:00;4405;7.6;40
12.04.2014;11:30:00;5562;8.5;42
12.04.2014;11:40:00;4372;9.3;44
12.04.2014;11:50:00;4248;10.0;43
12.04.2014;12:00:00;4878;10.7;44
12.04.2014;12:10:00;5700;11.6;45
12.04.2014;12:20:00;5113;12.5;47
12.04.2014;12:30:00;5802;13.5;48
12.04.2014;12:40:00;6281;14.5;45
12.04.2014;12:50:00;6408;15.5;48
12.04.2014;13:00:00;7204;16.7;44
12.04.2014;13:10:00;7533;17.8;47
12.04.2014;13:20:00;6939;18.9;46
12.04.2014;13:30:00;6739;20.1;44
12.04.2014;13:40:00;7072;21.2;47
12.04.2014;13:50:00;7820;22.4;45
12.04.2014;14:00:00;7006;23.8;44
12.04.2014;14:10:00;5642;24.7;46
12.04.2014;14:20:00;5405;25.7;48
12.04.2014;14:30:00;7512;26.9;45
12.04.2014;14:40:00;6538;28.0;46
12.04.2014;14:50:00;6128;29.1;47
12.04.2014;15:00:00;6031;30.2;44
12.04.2014;15:10:00;4413;31.1;47
12.04.2014;15:20:00;4536;32.0;48
12.04.2014;15:30:00;2806;32.7;42
12.04.2014;15:40:00;1199;32.9;41
12.04.2014;15:50:00;2157;33.2;41
12.04.2014;16:00:00;2366;33.7;42
12.04.2014;16:10:00;1574;34.2;42
12.04.2014;16:20:00;1094;34.4;41
12.04.2014;16:30:00;2156;34.7;40
12.04.2014;16:40:00;1938;35.0;40
12.04.2014;16:50:00;1604;35.3;40
12.04.2014;17:00:00;1860;35.6;39
12.04.2014;17:10:00;2058;35.9;39
12.04.2014;17:20:00;2136;36.3;39
12.04.2014;17:30:00;1487;36.5;39
12.04.2014;17:40:00;1345;36.8;38
12.04.2014;17:50:00;849;37.0;37
12.04.2014;18:00:00;525;37.1;37
12.04.2014;18:10:00;918;37.2;36
12.04.2014;18:20:00;1182;37.4;36
12.04.2014;18:30:00;902;37.6;36
12.04.2014;18:40:00;842;37.7;35
12.04.2014;18:50:00;911;37.9;35
12.04.2014;19:00:00;1123;38.1;35
12.04.2014;19:10:00;717;38.2;35
12.04.2014;19:20:00;560;38.3;35
12.04.2014;19:30:00;296;38.4;35
12.04.2014;19:40:00;301;38.4;35
12.04.2014;19:50:00;197;38.4;34
12.04.2014;20:00:00;125;38.5;34
12.04.2014;20:05:00;31;38.5;34
13.04.2014;07:00:00;0;0;5
13.04.2014;07:10:00;112;0;27
13.04.2014;07:20:00;164;0;28
13.04.2014;07:30:00;251;0;28
13.04.2014;07:40:00;414;0.1;29
13.04.2014;07:50:00;273;0.1;29
13.04.2014;08:00:00;413;0.2;29
13.04.2014;08:10:00;411;0.3;30
13.04.2014;08:20:00;700;0.4;30
13.04.2014;08:30:00;649;0.5;30
13.04.2014;08:40:00;939;0.6;30
