Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.04.2014;08:50:00;1463;0.8;30
13.04.2014;09:00:00;1432;1.1;31
13.04.2014;09:10:00;1801;1.4;31
13.04.2014;09:20:00;1748;1.6;32
13.04.2014;09:30:00;2708;2.0;33
13.04.2014;09:40:00;2181;2.4;34
13.04.2014;09:50:00;2245;2.7;34
13.04.2014;10:00:00;3296;3.3;35
13.04.2014;10:10:00;2396;3.7;36
13.04.2014;10:20:00;2868;4.2;36
13.04.2014;10:30:00;4383;4.8;37
13.04.2014;10:40:00;5154;5.5;39
13.04.2014;10:50:00;4186;6.1;40
13.04.2014;11:00:00;3742;6.8;41
13.04.2014;11:10:00;3163;7.4;41
13.04.2014;11:20:00;3293;7.9;41
13.04.2014;11:30:00;5181;8.5;40
13.04.2014;11:40:00;6866;9.7;46
13.04.2014;11:50:00;3262;10.3;44
13.04.2014;12:00:00;7839;11.4;47
13.04.2014;12:10:00;4357;12.2;43
13.04.2014;12:20:00;7904;13.4;47
13.04.2014;12:30:00;2276;14.2;42
13.04.2014;12:40:00;3319;14.8;42
13.04.2014;12:50:00;7102;16.0;47
13.04.2014;13:00:00;7140;17.2;44
13.04.2014;13:10:00;8521;18.5;47
13.04.2014;13:20:00;8306;19.9;46
13.04.2014;13:30:00;6432;21.1;44
13.04.2014;13:40:00;6076;22.2;47
13.04.2014;13:50:00;8120;23.4;44
13.04.2014;14:00:00;8146;24.7;46
13.04.2014;14:10:00;6671;25.9;47
13.04.2014;14:20:00;7993;27.3;44
13.04.2014;14:30:00;7861;28.6;45
13.04.2014;14:40:00;7773;29.9;47
13.04.2014;14:50:00;7709;31.1;46
13.04.2014;15:00:00;7263;32.3;44
13.04.2014;15:10:00;7353;33.5;45
13.04.2014;15:20:00;7274;34.7;47
13.04.2014;15:30:00;7232;35.9;45
13.04.2014;15:40:00;6953;37.1;45
13.04.2014;15:50:00;6894;38.2;47
13.04.2014;16:00:00;6748;39.3;44
13.04.2014;16:10:00;6466;40.4;48
13.04.2014;16:20:00;6358;41.5;45
13.04.2014;16:30:00;6096;42.5;47
13.04.2014;16:40:00;5752;43.5;45
13.04.2014;16:50:00;5138;44.3;48
13.04.2014;17:00:00;4595;45.1;48
13.04.2014;17:10:00;4453;45.9;49
13.04.2014;17:20:00;4133;46.5;49
13.04.2014;17:30:00;3970;47.2;48
13.04.2014;17:40:00;3713;47.8;48
13.04.2014;17:50:00;3434;48.4;47
13.04.2014;18:00:00;3130;48.9;47
13.04.2014;18:10:00;2835;49.4;46
13.04.2014;18:20:00;2471;49.8;45
13.04.2014;18:30:00;1937;50.2;43
13.04.2014;18:40:00;1561;50.5;42
13.04.2014;18:50:00;1301;50.7;41
13.04.2014;19:00:00;1013;50.9;40
13.04.2014;19:10:00;807;51.0;39
13.04.2014;19:20:00;588;51.1;38
13.04.2014;19:30:00;408;51.2;37
13.04.2014;19:40:00;288;51.2;37
13.04.2014;19:50:00;230;51.3;37
13.04.2014;20:00:00;163;51.3;36
13.04.2014;20:10:00;108;51.3;36
13.04.2014;20:20:00;72;51.3;31
13.04.2014;20:25:00;0;51.3;0
14.04.2014;06:45:00;14;0;18
14.04.2014;06:55:00;140;0;26
14.04.2014;07:05:00;206;0;27
14.04.2014;07:15:00;271;00;28
14.04.2014;07:25:00;330;0.1;28
14.04.2014;07:35:00;387;0.2;29
14.04.2014;07:45:00;460;0.2;29
14.04.2014;07:55:00;518;0.3;29
14.04.2014;08:05:00;575;0.4;30
14.04.2014;08:15:00;639;0.5;30
14.04.2014;08:25:00;796;0.6;30
14.04.2014;08:35:00;1086;0.8;30
14.04.2014;08:45:00;1259;1.0;31
14.04.2014;08:55:00;1479;1.2;31
14.04.2014;09:05:00;1649;1.5;31
14.04.2014;09:15:00;1847;1.8;32
14.04.2014;09:25:00;2026;2.1;32
14.04.2014;09:35:00;2213;2.5;33
14.04.2014;09:45:00;2416;2.9;34
14.04.2014;09:55:00;3946;3.5;35
14.04.2014;10:05:00;4578;4.2;37
14.04.2014;10:15:00;5325;5.0;40
14.04.2014;10:25:00;5176;5.8;41
14.04.2014;10:35:00;5399;6.7;43
14.04.2014;10:45:00;5907;7.7;45
14.04.2014;10:55:00;6405;8.7;46
14.04.2014;11:05:00;6553;9.8;48
14.04.2014;11:15:00;6711;10.9;45
14.04.2014;11:25:00;6894;12.0;47
14.04.2014;11:35:00;7072;13.2;46
14.04.2014;11:45:00;7268;14.4;44
14.04.2014;11:55:00;7418;15.6;48
14.04.2014;12:05:00;7591;16.8;46
14.04.2014;12:15:00;7707;18.1;44
14.04.2014;12:25:00;7789;19.4;46
14.04.2014;12:35:00;7953;20.7;47
14.04.2014;12:45:00;8044;22.0;45
14.04.2014;12:55:00;8114;23.3;44
14.04.2014;13:05:00;8236;24.7;46
14.04.2014;13:15:00;8272;26.1;47
14.04.2014;13:25:00;8299;27.4;46
14.04.2014;13:35:00;8540;28.8;44
14.04.2014;13:45:00;6687;29.8;47
14.04.2014;13:55:00;8632;31.3;47
14.04.2014;14:05:00;8688;32.7;46
14.04.2014;14:15:00;6158;33.8;43
14.04.2014;14:25:00;3487;34.6;45
14.04.2014;14:35:00;4032;35.2;45
14.04.2014;14:45:00;3130;36.1;43
14.04.2014;14:55:00;8437;37.3;47
14.04.2014;15:05:00;8451;38.7;47
14.04.2014;15:15:00;7053;39.9;45
14.04.2014;15:25:00;3060;40.4;44
14.04.2014;15:35:00;4093;41.2;47
14.04.2014;15:45:00;8232;42.4;45
14.04.2014;15:55:00;8017;43.7;44
14.04.2014;16:05:00;7379;45.0;45
14.04.2014;16:15:00;7033;46.1;47
14.04.2014;16:25:00;2174;46.8;42
14.04.2014;16:35:00;2516;47.3;43
14.04.2014;16:45:00;4892;48.0;45
14.04.2014;16:55:00;3993;48.6;45
14.04.2014;17:05:00;2001;49.0;43
14.04.2014;17:15:00;2670;49.5;43
14.04.2014;17:25:00;1932;49.8;42
14.04.2014;17:35:00;2079;50.1;41
14.04.2014;17:45:00;1430;50.4;40
14.04.2014;17:55:00;900;50.6;39
14.04.2014;18:05:00;692;50.7;38
14.04.2014;18:15:00;743;50.8;37
14.04.2014;18:25:00;1161;51.0;37
14.04.2014;18:35:00;875;51.1;36
14.04.2014;18:45:00;671;51.2;36
14.04.2014;18:55:00;623;51.3;36
14.04.2014;19:05:00;376;51.4;35
14.04.2014;19:15:00;295;51.5;35
14.04.2014;19:25:00;260;51.5;35
14.04.2014;19:35:00;283;51.6;35
14.04.2014;19:45:00;245;51.6;35
14.04.2014;19:55:00;213;51.6;34
14.04.2014;20:05:00;128;51.7;34
14.04.2014;20:15:00;52;51.7;21
14.04.2014;20:25:00;0;51.7;0
15.04.2014;06:45:00;0;0;12
15.04.2014;06:55:00;127;0;26
15.04.2014;07:05:00;156;0;27
15.04.2014;07:15:00;206;0;28
15.04.2014;07:25:00;285;0.1;28
15.04.2014;07:35:00;361;0.1;29
15.04.2014;07:45:00;632;0.2;29
15.04.2014;07:55:00;813;0.3;29
15.04.2014;08:05:00;947;0.5;29
15.04.2014;08:15:00;992;0.7;30
15.04.2014;08:35:00;1314;1.0;30
15.04.2014;08:45:00;1511;1.2;30
15.04.2014;08:55:00;1853;1.5;31
15.04.2014;09:05:00;1675;1.8;32
15.04.2014;09:15:00;2342;2.1;32
15.04.2014;09:25:00;1145;2.4;32
15.04.2014;09:35:00;3236;2.7;33
15.04.2014;09:45:00;4052;3.4;35
15.04.2014;09:55:00;4265;4.1;37
15.04.2014;10:05:00;4745;4.8;39
15.04.2014;10:15:00;5412;5.7;41
15.04.2014;10:25:00;5156;6.6;43
15.04.2014;10:35:00;1507;6.8;40
15.04.2014;10:45:00;1951;7.1;39
15.04.2014;10:55:00;4368;7.6;39
15.04.2014;11:05:00;7155;8.8;44
15.04.2014;11:15:00;7739;10.0;48
15.04.2014;11:25:00;4109;10.7;42
15.04.2014;11:35:00;6664;11.4;43
15.04.2014;11:45:00;2139;12.0;44
15.04.2014;11:55:00;2260;12.4;42
15.04.2014;12:05:00;7444;13.5;47
15.04.2014;12:15:00;8839;14.5;47
15.04.2014;12:25:00;8560;16.0;46
15.04.2014;12:35:00;9085;17.4;44
15.04.2014;12:45:00;3702;18.5;43
15.04.2014;12:55:00;9011;19.6;47
15.04.2014;13:05:00;8931;21.1;46
15.04.2014;13:15:00;8168;22.5;44
15.04.2014;13:25:00;6440;23.5;45
15.04.2014;13:35:00;8601;24.8;47
15.04.2014;13:45:00;2405;25.6;43
15.04.2014;13:55:00;8909;26.6;46
15.04.2014;14:05:00;9023;28.1;44
15.04.2014;14:15:00;8755;29.5;44
15.04.2014;14:25:00;8674;30.9;46
15.04.2014;14:35:00;8848;32.4;47
15.04.2014;14:45:00;8783;33.9;45
15.04.2014;14:55:00;8358;35.2;44
15.04.2014;15:05:00;8074;36.6;45
15.04.2014;15:15:00;8575;38.0;47
15.04.2014;15:25:00;5671;39.2;45
15.04.2014;15:35:00;2095;39.6;43
15.04.2014;15:45:00;4993;40.3;45
15.04.2014;15:55:00;4546;41.3;43
15.04.2014;16:05:00;3802;41.8;44
15.04.2014;16:15:00;6931;43.0;45
15.04.2014;16:25:00;1795;43.4;42
15.04.2014;16:35:00;1678;43.8;42
15.04.2014;16:45:00;1392;44.0;41
15.04.2014;16:55:00;2407;44.4;41
15.04.2014;17:05:00;2133;44.9;42
15.04.2014;17:15:00;3408;45.5;42
15.04.2014;17:25:00;2235;45.9;41
15.04.2014;17:35:00;1897;46.2;41
15.04.2014;17:45:00;2398;46.6;41
15.04.2014;17:55:00;1541;46.9;40
15.04.2014;18:05:00;1537;47.2;39
15.04.2014;18:15:00;1357;47.4;38
15.04.2014;18:25:00;1267;47.7;38
15.04.2014;18:35:00;758;47.8;37
15.04.2014;18:45:00;645;47.9;36
15.04.2014;18:55:00;586;48.0;36
15.04.2014;19:05:00;563;48.1;35
15.04.2014;19:15:00;477;48.2;35
15.04.2014;19:25:00;379;48.3;35
15.04.2014;19:35:00;320;48.3;35
15.04.2014;19:45:00;256;48.4;35
15.04.2014;19:55:00;175;48.4;34
15.04.2014;20:05:00;124;48.4;34
15.04.2014;20:15:00;91;48.4;34
15.04.2014;20:20:00;5;48.4;2
16.04.2014;06:40:00;0;0;12
16.04.2014;06:50:00;142;0;26
16.04.2014;07:00:00;198;0;27
16.04.2014;07:10:00;368;0.1;28
16.04.2014;07:20:00;450;0.1;28
16.04.2014;07:30:00;377;0.2;28
16.04.2014;07:40:00;425;0.3;29
16.04.2014;07:50:00;472;0.3;29
16.04.2014;08:00:00;510;0.4;29
16.04.2014;08:10:00;559;0.5;29
16.04.2014;08:20:00;619;0.6;30
16.04.2014;08:30:00;1004;0.8;30
16.04.2014;08:40:00;1222;0.9;30
16.04.2014;08:50:00;1443;1.2;30
16.04.2014;09:00:00;1649;1.4;31
16.04.2014;09:10:00;1839;1.7;31
16.04.2014;09:20:00;2048;2.1;32
16.04.2014;09:30:00;2279;2.4;33
16.04.2014;09:40:00;2598;2.8;33
16.04.2014;09:50:00;2491;3.2;34
16.04.2014;10:00:00;4139;3.9;36
16.04.2014;10:10:00;4936;4.7;38
16.04.2014;10:20:00;5099;5.5;40
16.04.2014;10:30:00;5608;6.4;42
16.04.2014;10:40:00;5954;7.4;44
16.04.2014;10:50:00;6300;8.4;46
16.04.2014;11:00:00;6563;9.5;48
16.04.2014;11:10:00;6847;10.6;44
16.04.2014;11:20:00;7108;11.8;48
16.04.2014;11:30:00;7387;12.9;44
16.04.2014;11:40:00;7704;14.2;46
16.04.2014;11:50:00;7788;15.5;47
16.04.2014;12:00:00;7828;16.7;45
16.04.2014;12:10:00;8125;18.1;44
16.04.2014;12:20:00;8253;19.4;47
16.04.2014;12:30:00;8361;20.8;47
16.04.2014;12:40:00;8294;22.2;44
16.04.2014;12:50:00;8417;23.6;45
16.04.2014;13:00:00;8649;25.0;47
16.04.2014;13:10:00;8701;26.4;47
16.04.2014;13:20:00;8786;27.9;45
16.04.2014;13:30:00;8852;29.3;44
16.04.2014;13:40:00;8813;30.8;45
16.04.2014;13:50:00;8896;32.2;47
16.04.2014;14:00:00;8811;33.7;47
16.04.2014;14:10:00;8875;35.0;45
16.04.2014;14:20:00;8779;36.4;44
16.04.2014;14:30:00;8625;37.8;44
16.04.2014;14:40:00;8561;39.2;46
16.04.2014;14:50:00;7885;40.6;47
16.04.2014;15:00:00;6892;41.9;44
16.04.2014;15:10:00;8191;43.2;44
16.04.2014;15:20:00;8226;44.6;46
16.04.2014;15:30:00;6228;45.9;47
16.04.2014;15:40:00;8372;47.2;45
16.04.2014;15:50:00;6370;48.3;44
16.04.2014;16:00:00;7185;49.6;45
16.04.2014;16:10:00;7927;50.5;46
16.04.2014;16:20:00;7407;51.5;47
16.04.2014;16:30:00;7071;52.6;46
16.04.2014;16:40:00;4098;53.4;46
16.04.2014;16:50:00;5413;54.3;43
16.04.2014;17:00:00;5508;55.3;47
16.04.2014;17:10:00;4344;56.0;48
16.04.2014;17:20:00;3524;56.6;47
16.04.2014;17:30:00;4468;57.4;48
16.04.2014;17:40:00;4205;58.1;48
16.04.2014;17:50:00;3440;58.7;47
16.04.2014;18:00:00;3495;59.3;47
16.04.2014;18:10:00;3203;59.8;46
16.04.2014;18:20:00;2882;60.3;45
16.04.2014;18:30:00;2357;60.7;44
16.04.2014;18:40:00;1943;61.1;43
16.04.2014;18:50:00;1628;61.4;42
16.04.2014;19:00:00;1393;61.6;41
16.04.2014;19:10:00;983;61.8;39
16.04.2014;19:20:00;816;61.9;38
16.04.2014;19:30:00;570;62.0;37
16.04.2014;19:40:00;335;62.1;37
16.04.2014;19:50:00;213;62.1;36
16.04.2014;20:00:00;181;62.1;36
16.04.2014;20:10:00;127;62.2;35
16.04.2014;20:20:00;89;62.2;35
16.04.2014;20:30:00;0;62.2;0
17.04.2014;06:40:00;23;0;17
17.04.2014;06:50:00;145;0;26
17.04.2014;07:00:00;189;0;27
17.04.2014;07:10:00;236;0;27
17.04.2014;07:20:00;276;0.1;28
17.04.2014;07:30:00;313;0.1;28
17.04.2014;07:40:00;359;0.2;28
17.04.2014;07:50:00;405;0.3;29
17.04.2014;08:00:00;437;0.3;29
17.04.2014;08:10:00;458;0.4;29
17.04.2014;08:20:00;494;0.5;29
17.04.2014;08:30:00;985;0.6;30
17.04.2014;08:40:00;1247;0.8;30
17.04.2014;08:50:00;1494;1.1;30
17.04.2014;09:00:00;1686;1.3;30
17.04.2014;09:10:00;1835;1.6;31
17.04.2014;09:20:00;2130;2.0;32
17.04.2014;09:30:00;3526;2.5;34
17.04.2014;09:40:00;3832;3.1;35
17.04.2014;09:50:00;4191;3.8;37
17.04.2014;10:00:00;4476;4.5;38
17.04.2014;10:10:00;4917;5.3;40
17.04.2014;10:20:00;5259;6.2;42
17.04.2014;10:30:00;5661;7.1;43
17.04.2014;10:40:00;6123;8.1;45
17.04.2014;10:50:00;6484;9.2;47
17.04.2014;11:00:00;6693;10.3;47
17.04.2014;11:10:00;6930;11.4;46
17.04.2014;11:20:00;7190;12.6;45
17.04.2014;11:30:00;7386;13.8;47
17.04.2014;11:40:00;7529;15.0;44
17.04.2014;11:50:00;7731;16.3;46
17.04.2014;12:00:00;7814;17.6;47
17.04.2014;12:10:00;7906;18.9;44
17.04.2014;12:20:00;8042;20.2;45
17.04.2014;12:30:00;8223;21.5;47
17.04.2014;12:40:00;8348;22.9;46
17.04.2014;12:50:00;8453;24.3;44
17.04.2014;13:00:00;8549;25.7;45
17.04.2014;13:10:00;8579;27.1;47
17.04.2014;13:20:00;8562;28.5;47
17.04.2014;13:30:00;8717;30.0;45
17.04.2014;13:40:00;8764;31.4;44
17.04.2014;13:50:00;8796;32.9;44
17.04.2014;14:00:00;8708;34.3;46
17.04.2014;14:10:00;8569;35.7;47
17.04.2014;14:20:00;8592;37.1;45
17.04.2014;14:30:00;8419;38.5;44
17.04.2014;14:40:00;8298;39.9;44
17.04.2014;14:50:00;8237;41.3;46
17.04.2014;15:00:00;8089;42.6;47
17.04.2014;15:10:00;7990;43.9;45
17.04.2014;15:20:00;7886;45.2;44
17.04.2014;15:30:00;7790;46.5;46
17.04.2014;15:40:00;7593;47.8;47
17.04.2014;15:50:00;7488;49.0;45
17.04.2014;16:00:00;7275;50.2;44
17.04.2014;16:10:00;7135;51.4;47
17.04.2014;16:20:00;6906;52.6;46
17.04.2014;16:30:00;6653;53.7;44
17.04.2014;16:40:00;6157;54.7;47
17.04.2014;16:50:00;5650;55.7;44
17.04.2014;17:00:00;5177;56.5;46
17.04.2014;17:10:00;4809;57.3;47
17.04.2014;17:20:00;4505;58.1;48
17.04.2014;17:30:00;4276;58.8;48
17.04.2014;17:40:00;4066;59.5;48
17.04.2014;17:50:00;3776;60.1;48
17.04.2014;18:00:00;3341;60.7;47
17.04.2014;18:10:00;3123;61.2;46
17.04.2014;18:20:00;2671;61.6;45
17.04.2014;18:30:00;1427;61.9;43
17.04.2014;18:40:00;1751;62.2;42
17.04.2014;18:50:00;1666;62.4;41
17.04.2014;19:00:00;1056;62.7;40
17.04.2014;19:10:00;1143;62.9;39
17.04.2014;19:20:00;582;63.0;38
17.04.2014;19:30:00;466;63.1;37
17.04.2014;19:40:00;449;63.1;37
17.04.2014;19:50:00;390;63.2;36
17.04.2014;20:00:00;295;63.3;36
17.04.2014;20:10:00;191;63.3;36
17.04.2014;20:20:00;111;63.3;35
17.04.2014;20:25:00;35;63.3;14
18.04.2014;06:45:00;0;0;16
18.04.2014;06:55:00;118;0;26
18.04.2014;07:05:00;152;0;27
18.04.2014;07:15:00;234;0;27
18.04.2014;07:25:00;356;0.1;28
18.04.2014;07:35:00;537;0.2;28
18.04.2014;07:45:00;540;0.2;29
18.04.2014;07:55:00;369;0.3;29
18.04.2014;08:05:00;648;0.4;29
18.04.2014;08:15:00;1116;0.6;29
18.04.2014;08:25:00;1338;0.8;30
18.04.2014;08:35:00;1501;1.0;30
18.04.2014;08:45:00;1551;1.3;30
18.04.2014;08:55:00;1333;1.5;31
18.04.2014;09:05:00;1164;1.7;31
18.04.2014;09:15:00;1465;1.9;31
18.04.2014;09:25:00;1553;2.2;31
18.04.2014;09:35:00;1701;2.5;32
18.04.2014;09:45:00;1779;2.7;32
18.04.2014;09:55:00;2170;3.1;33
18.04.2014;10:05:00;1499;3.3;33
18.04.2014;10:15:00;1620;3.6;33
18.04.2014;10:25:00;1995;3.9;33
18.04.2014;10:35:00;2453;4.3;34
18.04.2014;10:45:00;2063;4.7;34
18.04.2014;10:55:00;2443;5.0;35
18.04.2014;11:05:00;2101;5.4;35
18.04.2014;11:15:00;1926;5.7;35
18.04.2014;11:25:00;1911;6.0;35
18.04.2014;11:35:00;2155;6.4;35
18.04.2014;11:45:00;1629;6.7;35
18.04.2014;11:55:00;1662;6.9;35
18.04.2014;12:05:00;1569;7.2;35
18.04.2014;12:15:00;1020;7.4;34
18.04.2014;12:25:00;944;7.5;33
18.04.2014;12:35:00;812;7.7;33
18.04.2014;12:45:00;674;7.8;33
18.04.2014;12:55:00;722;7.9;33
18.04.2014;13:05:00;803;8.0;33
18.04.2014;13:15:00;876;8.2;33
18.04.2014;13:25:00;1163;8.4;33
18.04.2014;13:35:00;811;8.5;33
18.04.2014;13:45:00;990;8.7;33
18.04.2014;13:55:00;857;8.8;33
18.04.2014;14:05:00;1118;9.0;33
18.04.2014;14:15:00;957;9.2;33
18.04.2014;14:25:00;817;9.3;33
18.04.2014;14:35:00;1006;9.4;33
18.04.2014;14:45:00;980;9.6;33
18.04.2014;14:55:00;577;9.7;33
18.04.2014;15:05:00;446;9.8;33
18.04.2014;15:15:00;489;9.9;33
18.04.2014;15:25:00;472;10.0;32
18.04.2014;15:35:00;397;10.0;32
18.04.2014;15:45:00;288;10.1;32
18.04.2014;15:55:00;247;10.1;32
18.04.2014;16:05:00;173;10.2;32
18.04.2014;16:15:00;325;10.2;32
18.04.2014;16:25:00;230;10.2;32
18.04.2014;16:35:00;230;10.3;32
18.04.2014;16:45:00;392;10.3;32
18.04.2014;16:55:00;419;10.4;32
18.04.2014;17:05:00;436;10.5;32
18.04.2014;17:15:00;404;10.6;32
18.04.2014;17:25:00;401;10.6;32
18.04.2014;17:35:00;351;10.7;32
18.04.2014;17:45:00;344;10.7;32
18.04.2014;17:55:00;305;10.8;32
18.04.2014;18:05:00;303;10.8;32
18.04.2014;18:15:00;345;10.9;32
18.04.2014;18:25:00;337;10.9;32
18.04.2014;18:35:00;268;11.0;32
18.04.2014;18:45:00;180;11.0;32
18.04.2014;18:55:00;219;11.1;32
18.04.2014;19:05:00;242;11.1;32
18.04.2014;19:15:00;189;11.1;31
18.04.2014;19:25:00;173;11.2;31
18.04.2014;19:35:00;217;11.2;31
18.04.2014;19:45:00;134;11.2;31
18.04.2014;19:55:00;114;11.2;31
18.04.2014;20:05:00;98;11.3;31
18.04.2014;20:15:00;30;11.3;10
19.04.2014;07:00:00;0;0;0
19.04.2014;07:10:00;0;0;26
19.04.2014;07:30:00;9;0;23
19.04.2014;07:40:00;128;0;27
19.04.2014;07:50:00;142;0;27
19.04.2014;08:00:00;149;0;27
19.04.2014;08:10:00;135;0;28
19.04.2014;08:20:00;161;0.1;28
19.04.2014;08:30:00;251;0.1;28
19.04.2014;08:40:00;332;0.2;28
19.04.2014;08:50:00;333;0.2;29
19.04.2014;09:00:00;365;0.3;29
19.04.2014;09:10:00;293;0.3;29
19.04.2014;09:20:00;317;0.4;29
19.04.2014;09:30:00;493;0.4;29
19.04.2014;09:40:00;538;0.5;30
19.04.2014;09:50:00;516;0.6;30
19.04.2014;10:00:00;828;0.8;30
19.04.2014;10:10:00;768;0.9;30
19.04.2014;10:20:00;1477;1.1;30
19.04.2014;10:30:00;1117;1.3;30
19.04.2014;10:40:00;1053;1.5;30
19.04.2014;10:50:00;1465;1.7;31
19.04.2014;11:00:00;1138;1.9;31
19.04.2014;11:10:00;1014;2.1;31
19.04.2014;11:20:00;1108;2.3;31
19.04.2014;11:30:00;1014;2.5;31
19.04.2014;11:40:00;1327;2.7;31
19.04.2014;11:50:00;841;2.8;31
19.04.2014;12:00:00;1774;3.0;31
19.04.2014;12:10:00;1668;3.3;32
19.04.2014;12:20:00;2828;3.8;33
19.04.2014;12:30:00;1890;4.1;34
19.04.2014;12:40:00;3007;4.6;35
19.04.2014;12:50:00;3448;5.2;36
19.04.2014;13:00:00;3888;5.9;37
19.04.2014;13:10:00;4837;6.7;39
19.04.2014;13:20:00;3949;7.4;40
19.04.2014;13:30:00;4334;8.0;41
19.04.2014;13:40:00;3104;8.6;40
19.04.2014;13:50:00;2592;9.0;39
19.04.2014;14:00:00;4522;9.7;39
19.04.2014;14:10:00;2784;10.3;40
19.04.2014;14:20:00;2001;10.6;39
19.04.2014;14:30:00;2769;11.0;39
19.04.2014;14:40:00;3588;11.6;39
19.04.2014;14:50:00;3400;12.2;40
19.04.2014;15:00:00;3304;12.7;40
19.04.2014;15:10:00;2992;13.1;39
19.04.2014;15:20:00;2852;13.6;39
19.04.2014;15:30:00;3504;14.2;39
19.04.2014;15:40:00;2626;14.6;39
19.04.2014;15:50:00;2608;15.0;39
19.04.2014;16:00:00;3408;15.5;39
19.04.2014;16:10:00;2707;16.0;39
19.04.2014;16:20:00;2364;16.4;39
19.04.2014;16:30:00;2362;16.8;38
19.04.2014;16:40:00;5003;17.5;39
19.04.2014;16:50:00;2869;18.0;40
19.04.2014;17:00:00;3683;18.5;40
19.04.2014;17:10:00;4472;19.2;41
19.04.2014;17:20:00;3140;19.9;41
19.04.2014;17:30:00;3885;20.4;42
19.04.2014;17:40:00;2330;20.8;40
19.04.2014;17:50:00;1255;21.1;39
19.04.2014;18:00:00;2483;21.5;39
19.04.2014;18:10:00;2355;21.9;39
19.04.2014;18:20:00;2721;22.3;38
19.04.2014;18:30:00;1958;22.7;38
19.04.2014;18:40:00;1588;23.0;37
19.04.2014;18:50:00;741;23.1;36
19.04.2014;19:00:00;304;23.2;35
19.04.2014;19:10:00;175;23.2;34
19.04.2014;19:20:00;152;23.2;34
19.04.2014;19:30:00;149;23.3;34
19.04.2014;19:40:00;124;23.3;34
19.04.2014;19:50:00;132;23.3;33
19.04.2014;20:00:00;125;23.3;33
19.04.2014;20:10:00;99;23.4;33
19.04.2014;20:20:00;0;23.4;0
19.04.2014;20:30:00;0;23.4;0
20.04.2014;06:35:00;32;0;19
20.04.2014;06:45:00;159;0;25
20.04.2014;06:55:00;215;0;26
20.04.2014;07:05:00;272;00;27
20.04.2014;07:15:00;344;0.1;27
20.04.2014;07:25:00;427;0.2;28
20.04.2014;07:35:00;509;0.2;28
20.04.2014;07:45:00;595;0.3;28
20.04.2014;07:55:00;764;0.5;29
20.04.2014;08:05:00;848;0.6;29
20.04.2014;08:15:00;942;0.8;29
20.04.2014;08:25:00;1059;0.9;29
20.04.2014;08:35:00;1181;1.1;30
20.04.2014;08:45:00;2015;1.4;30
20.04.2014;08:55:00;2390;1.8;31
20.04.2014;09:05:00;1626;2.1;32
20.04.2014;09:15:00;1468;2.4;32
20.04.2014;09:25:00;2585;2.7;32
20.04.2014;09:35:00;1970;3.1;33
20.04.2014;09:45:00;2496;3.5;33
20.04.2014;09:55:00;3518;4.1;35
20.04.2014;10:05:00;3056;4.7;37
20.04.2014;10:15:00;2827;5.2;37
20.04.2014;10:25:00;5809;6.0;38
20.04.2014;10:35:00;6681;7.0;42
20.04.2014;10:45:00;5579;7.9;43
20.04.2014;10:55:00;6466;9.0;45
20.04.2014;11:05:00;5836;10.0;47
20.04.2014;11:15:00;6677;11.0;48
20.04.2014;11:25:00;6893;12.2;44
20.04.2014;11:35:00;7087;13.3;48
20.04.2014;11:45:00;7507;14.6;44
20.04.2014;11:55:00;7574;15.9;45
20.04.2014;12:05:00;6540;17.0;46
20.04.2014;12:15:00;6419;18.1;48
20.04.2014;12:25:00;6899;19.2;45
20.04.2014;12:35:00;8373;20.5;44
20.04.2014;12:45:00;8218;21.9;47
20.04.2014;12:55:00;7795;23.2;46
20.04.2014;13:05:00;8501;24.6;44
20.04.2014;13:15:00;7893;25.9;46
20.04.2014;13:25:00;8339;27.3;47
20.04.2014;13:35:00;8391;28.6;45
20.04.2014;13:45:00;8393;30.0;44
20.04.2014;13:55:00;8400;31.4;46
20.04.2014;14:05:00;8415;32.8;47
20.04.2014;14:15:00;8327;34.2;46
20.04.2014;14:25:00;8207;35.5;44
20.04.2014;14:35:00;8227;36.9;45
20.04.2014;14:45:00;8052;38.2;47
20.04.2014;14:55:00;8314;39.6;46
20.04.2014;15:05:00;7854;40.9;44
20.04.2014;15:15:00;7738;42.2;44
20.04.2014;15:25:00;7560;43.4;47
20.04.2014;15:35:00;7742;44.6;46
20.04.2014;15:45:00;7455;45.9;44
20.04.2014;15:55:00;7444;47.1;46
20.04.2014;16:05:00;7408;48.4;47
20.04.2014;16:15:00;6136;49.5;44
20.04.2014;16:25:00;3753;50.1;44
20.04.2014;16:35:00;5983;51.2;48
20.04.2014;16:45:00;5794;52.2;45
20.04.2014;16:55:00;5646;53.1;47
20.04.2014;17:05:00;5116;54.0;48
20.04.2014;17:15:00;3876;54.6;44
20.04.2014;17:25:00;2151;55.1;43
20.04.2014;17:35:00;1937;55.4;42
20.04.2014;17:45:00;1717;55.7;41
20.04.2014;17:55:00;1633;56.0;41
20.04.2014;18:05:00;1418;56.2;40
20.04.2014;18:15:00;1215;56.4;39
20.04.2014;18:25:00;1000;56.6;38
20.04.2014;18:35:00;834;56.7;37
20.04.2014;18:45:00;612;56.9;37
20.04.2014;18:55:00;817;57.0;36
20.04.2014;19:05:00;652;57.1;36
20.04.2014;19:15:00;516;57.2;36
20.04.2014;19:25:00;414;57.3;35
20.04.2014;19:35:00;340;57.3;35
20.04.2014;19:45:00;269;57.4;35
20.04.2014;19:55:00;229;57.4;34
20.04.2014;20:05:00;164;57.4;34
20.04.2014;20:15:00;105;57.4;34
20.04.2014;20:25:00;0;57.4;0
21.04.2014;06:55:00;0;0;17
21.04.2014;07:05:00;73;0;26
21.04.2014;07:15:00;130;0;27
21.04.2014;07:25:00;169;0;27
21.04.2014;07:35:00;232;0;28
21.04.2014;07:45:00;331;0.1;28
21.04.2014;07:55:00;540;0.2;28
21.04.2014;08:05:00;820;0.3;29
21.04.2014;08:15:00;1054;0.5;29
21.04.2014;08:25:00;1195;0.6;29
21.04.2014;08:35:00;1440;0.9;29
21.04.2014;08:45:00;1745;1.2;30
21.04.2014;08:55:00;2185;1.5;31
21.04.2014;09:05:00;2353;1.9;32
21.04.2014;09:15:00;2945;2.3;33
21.04.2014;09:25:00;2873;2.8;34
21.04.2014;09:35:00;2860;3.3;35
21.04.2014;09:45:00;2889;3.7;35
21.04.2014;09:55:00;3406;4.3;36
21.04.2014;10:05:00;2512;4.7;36
21.04.2014;10:15:00;2787;5.2;36
21.04.2014;10:25:00;3219;5.7;37
21.04.2014;10:35:00;3081;6.2;37
21.04.2014;10:45:00;2828;6.7;37
21.04.2014;10:55:00;3172;7.2;38
21.04.2014;11:05:00;3551;7.7;38
21.04.2014;11:15:00;3054;8.3;39
21.04.2014;11:25:00;4384;8.9;40
21.04.2014;11:35:00;3931;9.6;41
21.04.2014;11:45:00;3491;10.2;41
21.04.2014;11:55:00;5339;11.0;42
21.04.2014;12:05:00;6479;12.0;44
21.04.2014;12:15:00;3709;12.6;44
21.04.2014;12:25:00;6799;13.6;45
21.04.2014;12:35:00;6386;14.7;48
21.04.2014;12:45:00;5363;15.6;43
21.04.2014;12:55:00;3845;16.3;45
21.04.2014;13:05:00;5969;17.2;45
21.04.2014;13:15:00;6229;18.2;48
21.04.2014;13:25:00;5866;19.1;44
21.04.2014;13:35:00;4487;20.1;46
21.04.2014;13:45:00;4145;20.7;46
21.04.2014;13:55:00;4840;21.4;46
21.04.2014;14:05:00;3032;22.1;45
21.04.2014;14:15:00;3274;22.6;44
21.04.2014;14:25:00;3414;23.2;44
21.04.2014;14:35:00;2834;23.7;43
21.04.2014;14:45:00;2159;24.1;42
21.04.2014;14:55:00;2250;24.4;41
21.04.2014;15:05:00;2824;24.9;41
21.04.2014;15:15:00;2683;25.3;41
21.04.2014;15:25:00;3553;25.9;41
21.04.2014;15:35:00;2933;26.4;41
21.04.2014;15:45:00;2652;26.8;41
21.04.2014;15:55:00;2669;27.2;40
21.04.2014;16:05:00;2413;27.6;40
21.04.2014;16:15:00;2844;28.1;40
21.04.2014;16:25:00;3036;28.6;40
21.04.2014;16:35:00;2817;29.1;40
21.04.2014;16:45:00;2337;29.5;40
21.04.2014;16:55:00;2369;29.9;39
21.04.2014;17:05:00;2519;30.3;39
21.04.2014;17:15:00;2916;30.8;39
21.04.2014;17:25:00;2847;31.2;40
21.04.2014;17:35:00;2404;31.7;39
21.04.2014;17:45:00;2004;32.0;39
21.04.2014;17:55:00;1370;32.2;38
21.04.2014;18:05:00;1226;32.4;37
21.04.2014;18:15:00;1140;32.6;36
21.04.2014;18:25:00;1038;32.8;36
21.04.2014;18:35:00;1008;33.0;35
21.04.2014;18:45:00;870;33.1;35
21.04.2014;18:55:00;794;33.3;34
21.04.2014;19:05:00;640;33.4;34
21.04.2014;19:15:00;560;33.5;34
21.04.2014;19:25:00;381;33.5;34
21.04.2014;19:35:00;241;33.6;34
21.04.2014;19:45:00;242;33.6;34
21.04.2014;19:55:00;164;33.7;33
21.04.2014;20:05:00;132;33.7;33
21.04.2014;20:15:00;93;33.7;33
21.04.2014;20:20:00;87;33.7;33
22.04.2014;06:35:00;0;0;24
22.04.2014;06:45:00;146;0;26
22.04.2014;06:55:00;208;0;27
22.04.2014;07:05:00;252;0;27
22.04.2014;07:15:00;266;0.1;28
22.04.2014;07:25:00;307;0.1;28
22.04.2014;07:35:00;299;0.2;28
22.04.2014;07:45:00;360;0.2;29
22.04.2014;07:55:00;489;0.3;29
22.04.2014;08:05:00;553;0.4;29
22.04.2014;08:15:00;649;0.5;29
22.04.2014;08:25:00;1303;0.7;30
22.04.2014;08:35:00;1261;0.9;30
22.04.2014;08:45:00;1374;1.1;30
22.04.2014;08:55:00;1293;1.4;30
22.04.2014;09:05:00;1771;1.6;31
22.04.2014;09:15:00;2185;2.0;32
22.04.2014;09:25:00;1946;2.3;32
22.04.2014;09:35:00;1874;2.6;33
22.04.2014;09:45:00;1159;2.8;32
22.04.2014;09:55:00;1262;3.0;32
22.04.2014;10:05:00;5790;3.9;36
22.04.2014;10:15:00;6019;4.9;40
22.04.2014;10:25:00;1359;5.3;38
22.04.2014;10:35:00;5295;5.9;39
22.04.2014;10:45:00;5546;7.0;43
22.04.2014;10:55:00;3217;7.7;43
22.04.2014;11:05:00;5617;8.4;43
22.04.2014;11:15:00;7702;9.6;47
22.04.2014;11:25:00;2913;10.2;45
22.04.2014;11:35:00;2327;10.5;43
22.04.2014;11:45:00;3718;11.1;42
22.04.2014;11:55:00;7910;12.4;47
22.04.2014;12:05:00;4130;13.4;44
22.04.2014;12:15:00;9596;14.6;47
22.04.2014;12:25:00;5057;15.8;45
22.04.2014;12:35:00;2805;16.3;43
22.04.2014;12:45:00;3576;16.8;43
22.04.2014;12:55:00;5437;17.7;46
22.04.2014;13:05:00;7873;19.1;44
22.04.2014;13:15:00;3476;20.0;45
22.04.2014;13:25:00;5715;20.7;45
22.04.2014;13:35:00;7520;21.6;46
22.04.2014;13:45:00;7093;23.0;44
22.04.2014;13:55:00;3853;23.9;46
22.04.2014;14:05:00;4037;24.5;45
22.04.2014;14:15:00;7941;25.8;44
22.04.2014;14:25:00;4727;26.7;45
22.04.2014;14:35:00;4517;27.4;45
22.04.2014;14:45:00;3439;28.0;45
22.04.2014;14:55:00;5097;28.9;47
22.04.2014;15:05:00;3679;29.6;47
22.04.2014;15:15:00;4087;30.2;47
22.04.2014;15:25:00;5195;31.0;47
22.04.2014;15:35:00;5418;31.9;43
22.04.2014;15:45:00;6292;32.9;47
22.04.2014;15:55:00;8006;34.1;44
22.04.2014;16:05:00;7863;35.3;47
22.04.2014;16:15:00;6195;36.3;45
22.04.2014;16:25:00;2416;36.7;44
22.04.2014;16:35:00;1976;37.1;43
22.04.2014;16:45:00;2802;37.5;42
22.04.2014;16:55:00;3413;37.9;42
22.04.2014;17:05:00;4054;38.7;44
22.04.2014;17:15:00;3926;39.4;44
22.04.2014;17:25:00;4852;40.2;46
22.04.2014;17:35:00;4563;40.9;47
22.04.2014;17:45:00;4313;41.7;47
22.04.2014;17:55:00;3961;42.3;47
22.04.2014;18:05:00;3789;42.9;46
22.04.2014;18:15:00;3260;43.5;46
22.04.2014;18:25:00;1897;43.8;44
22.04.2014;18:35:00;2011;44.2;43
22.04.2014;18:45:00;1263;44.5;41
22.04.2014;18:55:00;708;44.6;40
22.04.2014;19:05:00;1269;44.8;39
22.04.2014;19:15:00;972;45.0;38
22.04.2014;19:25:00;686;45.1;37
22.04.2014;19:35:00;372;45.1;36
22.04.2014;19:45:00;284;45.2;36
22.04.2014;19:55:00;238;45.2;36
22.04.2014;20:05:00;187;45.3;35
22.04.2014;20:15:00;126;45.3;35
22.04.2014;20:25:00;21;45.3;10
22.04.2014;20:35:00;0;45.3;0
23.04.2014;06:25:00;0;0;6
23.04.2014;06:35:00;138;0;26
23.04.2014;06:45:00;194;0;27
23.04.2014;07:05:00;346;0.1;28
23.04.2014;07:15:00;466;0.2;28
23.04.2014;07:25:00;619;0.3;29
23.04.2014;07:35:00;763;0.4;29
23.04.2014;07:45:00;843;0.5;29
23.04.2014;07:55:00;901;0.7;29
23.04.2014;08:05:00;928;0.8;30
23.04.2014;08:15:00;1044;1.0;30
23.04.2014;08:25:00;1252;1.2;30
23.04.2014;08:35:00;1434;1.4;30
23.04.2014;08:45:00;1955;1.7;31
23.04.2014;08:55:00;1949;2.0;32
23.04.2014;09:05:00;2132;2.4;32
23.04.2014;09:15:00;2220;2.7;33
23.04.2014;09:25:00;2294;3.1;33
23.04.2014;09:35:00;3703;3.7;35
23.04.2014;09:45:00;3749;4.3;36
23.04.2014;09:55:00;4115;5.0;38
23.04.2014;10:05:00;4353;5.7;39
23.04.2014;10:15:00;4640;6.5;41
23.04.2014;10:25:00;5279;7.3;42
23.04.2014;10:35:00;5914;8.2;44
23.04.2014;10:45:00;5865;9.1;45
23.04.2014;10:55:00;6490;10.2;47
23.04.2014;11:05:00;6745;11.3;44
23.04.2014;11:15:00;7264;12.4;47
23.04.2014;11:25:00;5637;13.4;49
23.04.2014;11:35:00;5670;14.4;44
23.04.2014;11:45:00;5686;15.3;47
23.04.2014;11:55:00;5929;16.3;48
23.04.2014;12:05:00;5051;17.2;48
23.04.2014;12:15:00;5155;18.0;48
23.04.2014;12:25:00;7500;19.2;45
23.04.2014;12:35:00;7886;20.5;44
23.04.2014;12:45:00;7197;21.6;47
23.04.2014;12:55:00;8675;23.0;45
23.04.2014;13:05:00;8098;24.3;44
23.04.2014;13:15:00;7493;25.5;47
23.04.2014;13:25:00;7939;26.8;47
23.04.2014;13:35:00;8210;28.2;44
23.04.2014;13:45:00;8462;29.5;45
23.04.2014;13:55:00;8493;30.9;47
23.04.2014;14:05:00;8437;32.3;47
23.04.2014;14:15:00;8357;33.7;45
23.04.2014;14:25:00;8372;35.1;44
23.04.2014;14:35:00;8200;36.4;46
23.04.2014;14:45:00;8175;37.8;47
23.04.2014;14:55:00;8227;39.1;46
23.04.2014;15:05:00;7924;40.5;44
23.04.2014;15:15:00;7788;41.7;45
23.04.2014;15:25:00;7677;43.0;47
23.04.2014;15:35:00;7498;44.3;45
23.04.2014;15:45:00;7139;45.5;44
23.04.2014;15:55:00;7159;46.6;47
23.04.2014;16:05:00;6958;47.8;46
23.04.2014;16:15:00;7006;48.9;44
23.04.2014;16:25:00;4081;49.9;47
23.04.2014;16:35:00;6381;50.6;48
23.04.2014;16:45:00;5866;51.6;44
23.04.2014;16:55:00;5270;52.5;47
23.04.2014;17:05:00;4963;53.4;48
23.04.2014;17:15:00;4684;54.2;48
23.04.2014;17:25:00;4201;54.9;44
23.04.2014;17:35:00;3978;55.5;45
23.04.2014;17:45:00;3693;56.2;46
23.04.2014;17:55:00;3438;56.7;46
23.04.2014;18:05:00;3191;57.3;45
23.04.2014;18:15:00;2945;57.8;45
23.04.2014;18:25:00;2644;58.2;44
23.04.2014;18:35:00;2181;58.6;43
23.04.2014;18:45:00;1703;58.9;42
23.04.2014;18:55:00;1354;59.1;41
23.04.2014;19:05:00;1289;59.3;40
23.04.2014;19:15:00;988;59.5;39
23.04.2014;19:25:00;973;59.7;39
23.04.2014;19:35:00;760;59.8;38
23.04.2014;19:45:00;428;59.9;37
23.04.2014;19:55:00;249;60.0;37
23.04.2014;20:05:00;216;60.0;36
23.04.2014;20:15:00;139;60.0;36
23.04.2014;20:25:00;93;60.0;36
23.04.2014;20:35:00;0;60.0;0
24.04.2014;06:25:00;0;0;0
24.04.2014;06:35:00;145;0;26
24.04.2014;06:45:00;199;0;27
24.04.2014;06:55:00;251;0;28
24.04.2014;07:05:00;302;0.1;28
24.04.2014;07:15:00;350;0.1;29
24.04.2014;07:25:00;400;0.2;29
24.04.2014;07:35:00;459;0.3;29
24.04.2014;07:45:00;515;0.4;30
24.04.2014;07:55:00;562;0.5;30
24.04.2014;08:05:00;614;0.6;30
24.04.2014;08:15:00;659;0.7;30
24.04.2014;08:25:00;1042;0.8;30
24.04.2014;08:35:00;1281;1.0;31
24.04.2014;08:45:00;1451;1.2;31
24.04.2014;08:55:00;1679;1.5;31
24.04.2014;09:05:00;1863;1.8;32
24.04.2014;09:15:00;2046;2.1;32
24.04.2014;09:25:00;2488;2.5;33
24.04.2014;09:35:00;3644;3.1;35
24.04.2014;09:45:00;3951;3.7;37
24.04.2014;09:55:00;4370;4.4;38
24.04.2014;10:05:00;4664;5.2;40
24.04.2014;10:15:00;5059;6.0;41
24.04.2014;10:25:00;5418;6.9;43
24.04.2014;10:35:00;5744;7.8;45
24.04.2014;10:45:00;6000;8.8;46
24.04.2014;10:55:00;6212;9.8;48
24.04.2014;11:05:00;6478;10.9;44
24.04.2014;11:15:00;6670;12.0;47
24.04.2014;11:35:00;7013;14.3;48
24.04.2014;11:45:00;7149;15.4;45
24.04.2014;11:55:00;7282;16.6;45
24.04.2014;12:05:00;7389;17.8;47
24.04.2014;12:15:00;7520;19.1;45
24.04.2014;12:25:00;7633;20.3;45
24.04.2014;12:35:00;7655;21.6;47
24.04.2014;12:45:00;7709;22.9;45
24.04.2014;12:55:00;8132;24.2;44
24.04.2014;13:05:00;8365;25.5;47
24.04.2014;13:15:00;6581;26.7;45
24.04.2014;13:25:00;2440;27.1;44
24.04.2014;13:35:00;7115;28.4;44
24.04.2014;13:45:00;8203;29.8;45
24.04.2014;13:55:00;8053;31.1;47
24.04.2014;14:05:00;8127;32.5;46
24.04.2014;14:15:00;8077;33.8;44
24.04.2014;14:25:00;8104;35.1;44
24.04.2014;14:35:00;8136;36.5;47
24.04.2014;14:45:00;7909;37.8;47
24.04.2014;14:55:00;7679;39.1;45
24.04.2014;15:05:00;7680;40.3;45
24.04.2014;15:15:00;7609;41.6;47
24.04.2014;15:25:00;7400;42.8;46
24.04.2014;15:35:00;7373;44.0;44
24.04.2014;15:45:00;7135;45.2;47
24.04.2014;15:55:00;7125;46.4;46
24.04.2014;16:05:00;6984;47.6;44
24.04.2014;16:15:00;7016;48.6;47
24.04.2014;16:25:00;6607;49.7;44
24.04.2014;16:35:00;6022;50.7;48
24.04.2014;16:45:00;5543;51.6;44
24.04.2014;16:55:00;5132;52.5;47
24.04.2014;17:05:00;4829;53.3;48
24.04.2014;17:15:00;4472;54.1;49
24.04.2014;17:25:00;4131;54.7;49
24.04.2014;17:35:00;3916;55.4;48
24.04.2014;17:45:00;3602;56.0;48
24.04.2014;17:55:00;3303;56.6;47
24.04.2014;18:05:00;3120;57.1;46
24.04.2014;18:15:00;2805;57.6;46
24.04.2014;18:25:00;2536;58.0;45
24.04.2014;18:35:00;2168;58.4;44
24.04.2014;18:45:00;1780;58.7;43
24.04.2014;18:55:00;1490;58.9;42
24.04.2014;19:05:00;1247;59.1;41
24.04.2014;19:15:00;860;59.3;39
24.04.2014;19:25:00;543;59.4;38
24.04.2014;19:35:00;367;59.5;38
24.04.2014;19:45:00;252;59.5;37
24.04.2014;19:55:00;209;59.6;37
24.04.2014;20:05:00;166;59.6;36
24.04.2014;20:15:00;121;59.6;36
24.04.2014;20:25:00;43;59.6;30
24.04.2014;20:35:00;0;59.6;0
25.04.2014;06:15:00;0;0;17
25.04.2014;06:25:00;123;0;26
25.04.2014;06:35:00;205;0;27
25.04.2014;06:45:00;276;0;28
25.04.2014;06:55:00;293;0.1;29
25.04.2014;07:05:00;339;0.1;29
25.04.2014;07:15:00;352;0.2;29
25.04.2014;07:25:00;409;0.3;30
25.04.2014;07:35:00;570;0.3;30
25.04.2014;07:45:00;725;0.5;30
25.04.2014;07:55:00;874;0.6;30
25.04.2014;08:05:00;1010;0.8;31
25.04.2014;08:15:00;1174;0.9;31
25.04.2014;08:25:00;1477;1.2;31
25.04.2014;08:35:00;1875;1.5;31
25.04.2014;08:45:00;2307;1.8;32
25.04.2014;08:55:00;2495;2.2;33
25.04.2014;09:05:00;2876;2.7;34
25.04.2014;09:15:00;2672;3.1;35
25.04.2014;09:25:00;2973;3.6;36
25.04.2014;09:35:00;3450;4.2;37
25.04.2014;09:45:00;3515;4.8;38
25.04.2014;09:55:00;3690;5.3;39
25.04.2014;10:05:00;4916;6.1;40
25.04.2014;10:15:00;5405;7.0;42
25.04.2014;10:25:00;5836;7.9;44
25.04.2014;10:35:00;5909;8.9;46
25.04.2014;10:45:00;4891;9.7;47
25.04.2014;10:55:00;5916;10.7;48
25.04.2014;11:05:00;6127;11.7;44
25.04.2014;11:15:00;5264;12.6;46
25.04.2014;11:25:00;5860;13.5;47
25.04.2014;11:35:00;7022;14.7;44
25.04.2014;11:45:00;7037;15.8;48
25.04.2014;11:55:00;7147;17.0;45
25.04.2014;12:05:00;7374;18.2;45
25.04.2014;12:15:00;7570;19.4;47
25.04.2014;12:25:00;7642;20.7;45
25.04.2014;12:35:00;7880;22.0;44
25.04.2014;12:45:00;7885;23.3;47
25.04.2014;12:55:00;7773;24.6;46
25.04.2014;13:05:00;7435;25.8;44
25.04.2014;13:15:00;7751;27.1;45
25.04.2014;13:25:00;6503;28.3;47
25.04.2014;13:35:00;7443;29.4;44
25.04.2014;13:45:00;6230;30.5;48
25.04.2014;13:55:00;5816;31.5;44
25.04.2014;14:05:00;6104;32.4;47
25.04.2014;14:15:00;6666;33.5;44
25.04.2014;14:25:00;6765;34.6;47
25.04.2014;14:35:00;7454;35.8;45
25.04.2014;14:45:00;7273;37.0;45
25.04.2014;14:55:00;6670;38.1;47
25.04.2014;15:05:00;6109;39.2;44
25.04.2014;15:15:00;3709;39.9;45
25.04.2014;15:25:00;5386;40.7;46
25.04.2014;15:35:00;6044;41.6;47
25.04.2014;15:45:00;7313;42.8;47
25.04.2014;15:55:00;6741;44.0;44
25.04.2014;16:05:00;7215;45.1;46
25.04.2014;16:15:00;6378;46.2;46
25.04.2014;16:25:00;5424;47.1;48
25.04.2014;16:35:00;6420;48.1;44
25.04.2014;16:45:00;5613;49.1;47
25.04.2014;16:55:00;2414;49.6;46
25.04.2014;17:05:00;1982;50.0;44
25.04.2014;17:15:00;1533;50.2;43
25.04.2014;17:25:00;1205;50.4;42
25.04.2014;17:35:00;873;50.6;41
25.04.2014;17:45:00;612;50.7;39
25.04.2014;17:55:00;273;50.8;38
25.04.2014;18:05:00;135;50.8;38
25.04.2014;18:15:00;103;50.8;37
25.04.2014;18:25:00;94;50.8;37
25.04.2014;18:35:00;95;50.8;37
25.04.2014;18:45:00;92;50.9;36
25.04.2014;18:55:00;94;50.9;36
25.04.2014;19:05:00;97;50.9;36
25.04.2014;19:15:00;97;50.9;35
25.04.2014;19:25:00;93;50.9;35
25.04.2014;19:35:00;86;50.9;35
26.04.2014;06:35:00;0;0;0
26.04.2014;06:45:00;115;0;27
26.04.2014;06:55:00;211;0;28
26.04.2014;07:05:00;249;0;28
26.04.2014;07:15:00;322;0.1;29
26.04.2014;07:25:00;316;0.1;29
26.04.2014;07:35:00;341;0.2;29
26.04.2014;07:45:00;465;0.3;30
26.04.2014;07:55:00;598;0.4;30
26.04.2014;08:05:00;523;0.4;30
26.04.2014;08:15:00;810;0.6;30
26.04.2014;08:25:00;1119;0.7;31
26.04.2014;08:35:00;906;0.9;31
26.04.2014;08:45:00;905;1.0;31
26.04.2014;08:55:00;1287;1.2;31
26.04.2014;09:05:00;1110;1.4;31
26.04.2014;09:15:00;1186;1.6;32
26.04.2014;09:25:00;1185;1.8;32
26.04.2014;09:35:00;1362;2.0;32
26.04.2014;09:45:00;2120;2.4;33
26.04.2014;09:55:00;2678;2.8;34
26.04.2014;10:05:00;3629;3.3;35
26.04.2014;10:15:00;3691;4.0;37
26.04.2014;10:25:00;3158;4.5;38
26.04.2014;10:35:00;2935;5.0;38
26.04.2014;10:45:00;6010;5.8;40
26.04.2014;10:55:00;4835;6.5;42
26.04.2014;11:05:00;3744;7.3;43
26.04.2014;11:15:00;5308;8.0;42
26.04.2014;11:25:00;7885;9.3;47
26.04.2014;11:35:00;7383;10.5;46
26.04.2014;11:45:00;8028;11.7;47
26.04.2014;11:55:00;4923;12.6;44
26.04.2014;12:05:00;3316;13.2;44
26.04.2014;12:15:00;3603;13.8;44
26.04.2014;12:25:00;3748;14.4;45
26.04.2014;12:35:00;3832;15.0;45
26.04.2014;12:45:00;3991;15.7;45
26.04.2014;12:55:00;4658;16.4;46
26.04.2014;13:05:00;4859;17.2;47
26.04.2014;13:15:00;4388;18.0;47
26.04.2014;13:25:00;5035;18.8;47
26.04.2014;13:35:00;4158;19.5;47
26.04.2014;13:45:00;5443;20.3;46
26.04.2014;13:55:00;4134;21.0;44
26.04.2014;14:05:00;4135;21.7;45
26.04.2014;14:15:00;4241;22.4;46
26.04.2014;14:25:00;4259;23.1;46
26.04.2014;14:35:00;4601;23.9;47
26.04.2014;14:45:00;5381;24.8;44
26.04.2014;14:55:00;4037;25.5;45
26.04.2014;15:05:00;3941;26.1;45
26.04.2014;15:15:00;6011;27.0;46
26.04.2014;15:25:00;3108;27.7;43
26.04.2014;15:35:00;4011;28.3;43
26.04.2014;15:45:00;2495;28.8;43
26.04.2014;15:55:00;2969;29.2;43
26.04.2014;16:05:00;2355;29.9;44
26.04.2014;16:15:00;3771;30.4;43
26.04.2014;16:25:00;6838;31.4;47
26.04.2014;16:35:00;5985;32.5;44
26.04.2014;16:45:00;6010;33.5;47
26.04.2014;16:55:00;3579;34.0;46
26.04.2014;17:05:00;2598;34.5;44
26.04.2014;17:15:00;4920;35.3;46
26.04.2014;17:25:00;2420;35.8;45
26.04.2014;17:35:00;4135;36.5;46
26.04.2014;17:45:00;3870;37.1;46
26.04.2014;17:55:00;3589;37.7;46
26.04.2014;18:05:00;3224;38.3;46
26.04.2014;18:15:00;2381;38.7;45
26.04.2014;18:25:00;1593;39.1;43
26.04.2014;18:35:00;654;39.2;41
26.04.2014;18:45:00;681;39.3;40
26.04.2014;18:55:00;772;39.5;39
26.04.2014;19:05:00;854;39.6;38
26.04.2014;19:15:00;903;39.8;38
26.04.2014;19:25:00;731;39.9;37
26.04.2014;19:35:00;437;40.0;37
26.04.2014;19:45:00;291;40.0;37
26.04.2014;19:55:00;193;40.1;36
26.04.2014;20:05:00;127;40.1;36
26.04.2014;20:15:00;107;40.1;36
26.04.2014;20:20:00;96;40.1;36
27.04.2014;06:50:00;33;0;24
27.04.2014;07:00:00;158;0;27
27.04.2014;07:10:00;300;0;28
27.04.2014;07:20:00;521;0.1;28
27.04.2014;07:30:00;498;0.2;29
27.04.2014;07:40:00;533;0.3;29
27.04.2014;07:50:00;740;0.4;30
27.04.2014;08:00:00;1152;0.5;30
27.04.2014;08:10:00;998;0.7;30
27.04.2014;08:20:00;908;0.9;30
27.04.2014;08:30:00;701;1.0;31
27.04.2014;08:40:00;987;1.1;31
27.04.2014;08:50:00;1149;1.3;31
27.04.2014;09:00:00;1176;1.5;31
27.04.2014;09:10:00;1681;1.8;31
27.04.2014;09:20:00;3698;2.3;33
27.04.2014;09:30:00;2593;2.8;34
27.04.2014;09:40:00;1900;3.1;35
27.04.2014;09:50:00;1760;3.4;34
27.04.2014;10:00:00;1833;3.7;35
27.04.2014;10:10:00;1405;4.0;34
27.04.2014;10:20:00;1267;4.2;34
27.04.2014;10:30:00;1292;4.4;34
27.04.2014;10:40:00;1433;4.6;34
27.04.2014;10:50:00;1539;4.9;34
27.04.2014;11:00:00;1492;5.1;34
27.04.2014;11:10:00;1924;5.4;34
27.04.2014;11:20:00;1916;5.7;35
27.04.2014;11:30:00;2202;6.1;35
27.04.2014;11:40:00;2501;6.5;36
27.04.2014;11:50:00;2567;6.9;36
27.04.2014;12:00:00;2707;7.3;37
27.04.2014;12:10:00;3293;7.9;37
27.04.2014;12:20:00;3881;8.5;39
27.04.2014;12:30:00;5049;9.3;41
27.04.2014;12:40:00;5455;10.2;43
27.04.2014;12:50:00;4526;11.0;44
27.04.2014;13:00:00;5303;11.7;44
27.04.2014;13:10:00;4960;12.6;46
27.04.2014;13:20:00;4805;13.4;46
27.04.2014;13:30:00;4254;14.2;46
27.04.2014;13:40:00;3169;14.9;45
27.04.2014;13:50:00;4210;15.5;45
27.04.2014;14:00:00;3332;16.1;45
27.04.2014;14:10:00;3170;16.7;44
27.04.2014;14:20:00;1587;17.0;42
27.04.2014;14:30:00;2392;17.4;41
27.04.2014;14:40:00;3470;17.9;42
27.04.2014;14:50:00;4226;18.6;43
27.04.2014;15:00:00;4607;19.3;44
27.04.2014;15:10:00;3200;19.9;44
27.04.2014;15:20:00;3359;20.4;43
27.04.2014;15:30:00;3397;21.0;43
27.04.2014;15:40:00;3408;21.6;43
27.04.2014;15:50:00;2178;22.0;42
27.04.2014;16:00:00;2563;22.3;41
27.04.2014;16:10:00;2664;22.8;41
27.04.2014;16:20:00;2225;23.2;41
27.04.2014;16:30:00;2272;23.6;40
27.04.2014;16:40:00;2558;24.0;40
27.04.2014;16:50:00;2541;24.4;40
27.04.2014;17:00:00;2038;24.7;40
27.04.2014;17:10:00;1931;25.1;39
27.04.2014;17:20:00;1954;25.4;39
27.04.2014;17:30:00;1887;25.7;38
27.04.2014;17:40:00;1588;26.0;38
27.04.2014;17:50:00;1369;26.2;37
27.04.2014;18:00:00;1447;26.5;37
27.04.2014;18:10:00;1414;26.7;37
27.04.2014;18:20:00;1245;26.9;36
27.04.2014;18:30:00;1062;27.1;36
27.04.2014;18:40:00;943;27.2;35
27.04.2014;18:50:00;832;27.4;35
27.04.2014;19:00:00;702;27.5;35
27.04.2014;19:10:00;592;27.6;35
27.04.2014;19:20:00;496;27.7;34
27.04.2014;19:30:00;398;27.8;34
27.04.2014;19:40:00;285;27.8;34
27.04.2014;19:50:00;202;27.9;34
27.04.2014;20:00:00;155;27.9;34
27.04.2014;20:10:00;124;27.9;34
27.04.2014;20:20:00;100;27.9;34
27.04.2014;20:30:00;9;27.9;5
27.04.2014;20:35:00;0;27.9;0
28.04.2014;06:25:00;24;0;19
28.04.2014;06:35:00;165;0;26
28.04.2014;06:45:00;230;0;27
28.04.2014;06:55:00;265;0.1;28
28.04.2014;07:05:00;262;0.1;28
28.04.2014;07:15:00;353;0.1;29
28.04.2014;07:25:00;365;0.2;29
28.04.2014;07:35:00;457;0.3;29
28.04.2014;07:45:00;612;0.4;30
28.04.2014;07:55:00;598;0.5;30
28.04.2014;08:05:00;502;0.6;30
28.04.2014;08:15:00;493;0.6;30
28.04.2014;08:25:00;451;0.7;30
28.04.2014;08:35:00;426;0.8;31
28.04.2014;08:45:00;427;0.9;31
28.04.2014;08:55:00;424;0.9;31
28.04.2014;09:05:00;736;1.0;31
28.04.2014;09:15:00;601;1.1;31
28.04.2014;09:25:00;599;1.2;31
28.04.2014;09:35:00;659;1.3;31
28.04.2014;09:45:00;739;1.5;31
28.04.2014;09:55:00;1225;1.6;31
28.04.2014;10:05:00;1931;1.9;31
28.04.2014;10:15:00;1871;2.2;32
28.04.2014;10:25:00;1759;2.5;33
28.04.2014;10:35:00;1325;2.8;33
28.04.2014;10:45:00;1661;3.0;33
28.04.2014;10:55:00;1958;3.3;33
28.04.2014;11:05:00;2262;3.7;34
28.04.2014;11:15:00;2117;4.1;35
28.04.2014;11:25:00;2368;4.4;35
28.04.2014;11:35:00;3080;4.9;36
28.04.2014;11:45:00;4041;5.5;37
28.04.2014;11:55:00;3085;6.1;38
28.04.2014;12:05:00;2310;6.5;38
28.04.2014;12:15:00;1771;6.8;37
28.04.2014;12:25:00;2329;7.1;37
28.04.2014;12:35:00;3354;7.6;38
28.04.2014;12:45:00;2758;8.1;38
28.04.2014;12:55:00;2871;8.6;38
28.04.2014;13:05:00;3214;9.1;39
28.04.2014;13:15:00;3194;9.6;40
28.04.2014;13:25:00;2921;10.1;39
28.04.2014;13:35:00;1932;10.5;39
28.04.2014;13:45:00;1724;10.8;38
28.04.2014;13:55:00;1823;11.1;37
28.04.2014;14:05:00;1533;11.3;37
28.04.2014;14:15:00;1622;11.6;37
28.04.2014;14:25:00;1630;11.9;36
28.04.2014;14:35:00;2018;12.2;36
28.04.2014;14:45:00;2641;12.6;37
28.04.2014;14:55:00;2846;13.0;37
28.04.2014;15:05:00;2133;13.4;38
28.04.2014;15:15:00;2251;13.8;38
28.04.2014;15:25:00;1679;14.1;37
28.04.2014;15:35:00;1655;14.4;37
28.04.2014;15:45:00;1404;14.6;36
28.04.2014;15:55:00;1125;14.8;36
28.04.2014;16:05:00;1344;15.0;35
28.04.2014;16:15:00;1346;15.3;35
28.04.2014;16:25:00;1520;15.5;35
28.04.2014;16:35:00;1307;15.7;35
28.04.2014;16:45:00;1328;15.9;35
28.04.2014;16:55:00;1419;16.2;35
28.04.2014;17:05:00;1682;16.5;35
28.04.2014;17:15:00;1058;16.7;35
28.04.2014;17:25:00;908;16.8;34
28.04.2014;17:35:00;613;16.9;34
28.04.2014;17:45:00;585;17.0;34
28.04.2014;17:55:00;760;17.1;34
28.04.2014;18:05:00;933;17.3;34
28.04.2014;18:15:00;707;17.4;33
28.04.2014;18:25:00;509;17.5;33
28.04.2014;18:35:00;461;17.6;33
28.04.2014;18:45:00;607;17.7;33
28.04.2014;18:55:00;606;17.8;33
28.04.2014;19:05:00;501;17.9;33
28.04.2014;19:15:00;452;17.9;33
28.04.2014;19:25:00;426;18.0;33
28.04.2014;19:35:00;283;18.1;33
28.04.2014;19:45:00;183;18.1;33
28.04.2014;19:55:00;122;18.1;33
28.04.2014;20:05:00;126;18.1;33
28.04.2014;20:15:00;96;18.2;33
29.04.2014;06:40:00;0;0;19
29.04.2014;06:50:00;127;0;27
29.04.2014;07:00:00;181;0;27
29.04.2014;07:10:00;183;0;28
29.04.2014;07:20:00;199;0.1;28
29.04.2014;07:30:00;266;0.1;28
29.04.2014;07:40:00;268;0.1;29
29.04.2014;07:50:00;325;0.2;29
29.04.2014;08:00:00;362;0.2;29
29.04.2014;08:10:00;540;0.3;30
29.04.2014;08:20:00;731;0.4;30
29.04.2014;08:30:00;1302;0.6;30
29.04.2014;08:40:00;837;0.8;30
29.04.2014;08:50:00;952;0.9;30
29.04.2014;09:00:00;1431;1.2;31
29.04.2014;09:10:00;1196;1.4;31
29.04.2014;09:20:00;1601;1.6;31
29.04.2014;09:30:00;1335;1.8;31
29.04.2014;09:40:00;702;2.0;31
29.04.2014;09:50:00;681;2.1;31
29.04.2014;10:00:00;826;2.2;31
29.04.2014;10:10:00;718;2.4;32
29.04.2014;10:20:00;619;2.5;32
29.04.2014;10:30:00;569;2.6;32
29.04.2014;10:40:00;588;2.7;32
29.04.2014;10:50:00;748;2.8;32
29.04.2014;11:00:00;1026;2.9;32
29.04.2014;11:10:00;1228;3.1;32
29.04.2014;11:20:00;1105;3.3;32
29.04.2014;11:30:00;1208;3.5;32
29.04.2014;11:40:00;1530;3.7;32
29.04.2014;11:50:00;1788;4.0;33
29.04.2014;12:00:00;2044;4.4;33
29.04.2014;12:10:00;2876;4.8;34
29.04.2014;12:20:00;2740;5.2;35
29.04.2014;12:30:00;3448;5.8;36
29.04.2014;12:40:00;4287;6.5;38
29.04.2014;12:50:00;4495;7.2;40
29.04.2014;13:00:00;4761;8.0;41
29.04.2014;13:10:00;5017;8.8;42
29.04.2014;13:20:00;4678;9.6;43
29.04.2014;13:30:00;5387;10.4;44
29.04.2014;13:40:00;4439;11.2;45
29.04.2014;13:50:00;3968;11.9;45
29.04.2014;14:00:00;3430;12.5;44
29.04.2014;14:10:00;2651;12.9;43
29.04.2014;14:20:00;2109;13.3;41
29.04.2014;14:30:00;2168;13.7;40
29.04.2014;14:40:00;2109;14.0;40
29.04.2014;14:50:00;1804;14.3;39
29.04.2014;15:00:00;1781;14.6;39
29.04.2014;15:10:00;3390;15.1;39
29.04.2014;15:20:00;5439;16.0;42
29.04.2014;15:30:00;3514;16.6;42
29.04.2014;15:40:00;2467;17.0;41
29.04.2014;15:50:00;1829;17.3;40
29.04.2014;16:00:00;2127;17.7;39
29.04.2014;16:10:00;2448;18.1;39
29.04.2014;16:20:00;2152;18.4;39
29.04.2014;16:30:00;2205;18.8;39
29.04.2014;16:40:00;1893;19.1;38
29.04.2014;16:50:00;1931;19.4;38
29.04.2014;17:00:00;1840;19.7;38
29.04.2014;17:10:00;2091;20.1;38
29.04.2014;17:20:00;2181;20.4;38
29.04.2014;17:30:00;2904;20.9;38
29.04.2014;17:40:00;2641;21.4;39
29.04.2014;17:50:00;1403;21.6;38
29.04.2014;18:00:00;1357;21.8;37
29.04.2014;18:10:00;1153;22.0;36
29.04.2014;18:20:00;1105;22.2;36
29.04.2014;18:30:00;731;22.4;35
29.04.2014;18:40:00;561;22.5;35
29.04.2014;18:50:00;483;22.6;35
29.04.2014;19:00:00;409;22.6;34
29.04.2014;19:10:00;376;22.7;34
29.04.2014;19:20:00;443;22.8;34
29.04.2014;19:30:00;493;22.8;34
29.04.2014;19:40:00;458;22.9;34
29.04.2014;19:50:00;370;23.0;34
29.04.2014;20:00:00;251;23.0;34
29.04.2014;20:10:00;160;23.1;33
29.04.2014;20:20:00;127;23.1;33
29.04.2014;20:30:00;91;23.1;33
30.04.2014;06:45:00;0;0;18
30.04.2014;06:55:00;145;0;27
30.04.2014;07:05:00;200;0;27
30.04.2014;07:15:00;200;0;28
30.04.2014;07:25:00;239;0.1;28
30.04.2014;07:35:00;279;0.1;29
30.04.2014;07:45:00;324;0.2;29
30.04.2014;07:55:00;364;0.2;29
30.04.2014;08:05:00;418;0.3;29
30.04.2014;08:15:00;525;0.4;30
30.04.2014;08:25:00;478;0.5;30
30.04.2014;08:35:00;430;0.5;30
30.04.2014;08:45:00;386;0.6;30
30.04.2014;08:55:00;373;0.7;30
30.04.2014;09:05:00;378;0.7;31
30.04.2014;09:15:00;464;0.8;31
30.04.2014;09:25:00;562;0.9;31
30.04.2014;09:35:00;583;1.0;31
30.04.2014;09:45:00;540;1.1;31
30.04.2014;09:55:00;530;1.2;31
30.04.2014;10:05:00;629;1.3;31
30.04.2014;10:15:00;762;1.4;31
30.04.2014;10:25:00;768;1.5;31
30.04.2014;10:35:00;806;1.6;31
30.04.2014;10:45:00;797;1.8;31
30.04.2014;10:55:00;697;1.9;31
30.04.2014;11:05:00;664;2.0;32
30.04.2014;11:15:00;656;2.1;32
30.04.2014;11:25:00;743;2.2;32
30.04.2014;11:35:00;850;2.4;32
30.04.2014;11:45:00;935;2.5;32
30.04.2014;11:55:00;1041;2.7;32
30.04.2014;12:05:00;1113;2.9;32
30.04.2014;12:15:00;1250;3.1;32
30.04.2014;12:25:00;1328;3.3;32
30.04.2014;12:35:00;1468;3.5;32
30.04.2014;12:45:00;1354;3.7;32
30.04.2014;12:55:00;1402;4.0;33
30.04.2014;13:05:00;1498;4.2;33
30.04.2014;13:15:00;1665;4.5;33
30.04.2014;13:25:00;1890;4.8;33
30.04.2014;13:35:00;2135;5.1;34
30.04.2014;13:45:00;2158;5.5;34
30.04.2014;13:55:00;2168;5.8;35
