Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.04.2014;14:05:00;1829;6.1;35
30.04.2014;14:15:00;1701;6.4;35
30.04.2014;14:25:00;1988;6.7;35
30.04.2014;14:35:00;2425;7.1;35
30.04.2014;14:45:00;2728;7.6;36
30.04.2014;14:55:00;2203;8.0;36
30.04.2014;15:05:00;2090;8.3;36
30.04.2014;15:15:00;1804;8.6;36
30.04.2014;15:25:00;1408;8.9;36
30.04.2014;15:35:00;1784;9.1;35
30.04.2014;15:45:00;1998;9.5;36
30.04.2014;15:55:00;2000;9.8;36
30.04.2014;16:05:00;1986;10.1;36
30.04.2014;16:15:00;2225;10.5;36
30.04.2014;16:25:00;2602;10.9;36
30.04.2014;16:35:00;2192;11.3;37
30.04.2014;16:45:00;1748;11.6;36
30.04.2014;16:55:00;1621;11.8;36
30.04.2014;17:05:00;1517;12.1;36
30.04.2014;17:15:00;1417;12.3;35
30.04.2014;17:25:00;1091;12.5;35
30.04.2014;17:35:00;907;12.7;34
30.04.2014;17:45:00;1137;12.9;34
30.04.2014;17:55:00;826;13.0;34
30.04.2014;18:05:00;638;13.1;34
30.04.2014;18:15:00;1028;13.3;34
30.04.2014;18:25:00;810;13.4;34
30.04.2014;18:35:00;704;13.6;33
30.04.2014;18:45:00;899;13.7;33
30.04.2014;18:55:00;630;13.8;33
30.04.2014;19:05:00;521;13.9;33
30.04.2014;19:15:00;478;14.0;33
30.04.2014;19:25:00;399;14.1;33
30.04.2014;19:35:00;362;14.1;33
30.04.2014;19:45:00;348;14.2;33
30.04.2014;19:55:00;195;14.2;33
30.04.2014;20:05:00;155;14.2;33
30.04.2014;20:15:00;112;14.3;33
30.04.2014;20:25:00;21;14.3;33
30.04.2014;20:35:00;0;14.3;12
01.05.2014;06:20:00;0;0;12
01.05.2014;06:30:00;137;0;26
01.05.2014;06:40:00;165;0;27
01.05.2014;06:50:00;174;0;28
01.05.2014;07:00:00;178;0.1;28
01.05.2014;07:10:00;301;0.1;28
01.05.2014;07:20:00;457;0.2;29
01.05.2014;07:30:00;682;0.3;29
01.05.2014;07:40:00;875;0.4;29
01.05.2014;07:50:00;719;0.5;30
01.05.2014;08:00:00;1130;0.7;30
01.05.2014;08:10:00;1331;0.9;30
01.05.2014;08:20:00;1626;1.2;30
01.05.2014;08:30:00;1489;1.4;31
01.05.2014;08:40:00;1485;1.6;31
01.05.2014;08:50:00;1490;1.9;31
01.05.2014;09:00:00;1864;2.1;32
01.05.2014;09:10:00;1735;2.4;32
01.05.2014;09:20:00;796;2.6;32
01.05.2014;09:30:00;832;2.7;32
01.05.2014;09:40:00;1691;3.0;32
01.05.2014;09:50:00;3666;3.5;34
01.05.2014;10:00:00;1976;3.9;34
01.05.2014;10:10:00;2812;4.3;35
01.05.2014;10:20:00;3320;4.9;37
01.05.2014;10:30:00;3707;5.4;37
01.05.2014;10:40:00;3682;6.2;40
01.05.2014;10:50:00;2704;6.8;40
01.05.2014;11:00:00;3651;7.4;40
01.05.2014;11:10:00;3185;7.9;40
01.05.2014;11:20:00;1880;8.3;39
01.05.2014;11:30:00;3824;8.8;39
01.05.2014;11:40:00;2547;9.2;39
01.05.2014;11:50:00;3494;9.8;39
01.05.2014;12:00:00;4155;10.4;40
01.05.2014;12:10:00;4186;11.1;42
01.05.2014;12:20:00;2984;11.6;41
01.05.2014;12:30:00;3144;12.2;41
01.05.2014;12:40:00;4234;12.8;41
01.05.2014;12:50:00;4240;13.5;43
01.05.2014;13:00:00;6651;14.6;46
01.05.2014;13:10:00;7009;15.7;47
01.05.2014;13:20:00;8386;17.1;46
01.05.2014;13:30:00;7269;18.4;44
01.05.2014;13:40:00;6743;19.7;44
01.05.2014;13:50:00;6648;21.0;48
01.05.2014;14:00:00;2940;21.5;42
01.05.2014;14:10:00;6406;22.2;44
01.05.2014;14:20:00;9285;23.3;47
01.05.2014;14:30:00;7079;24.6;45
01.05.2014;14:40:00;7675;25.9;44
01.05.2014;14:50:00;4315;26.7;45
01.05.2014;15:00:00;4295;27.6;43
01.05.2014;15:10:00;2483;28.4;46
01.05.2014;15:20:00;4917;29.1;45
01.05.2014;15:30:00;3432;29.8;46
01.05.2014;15:40:00;2923;30.2;45
01.05.2014;15:50:00;1837;30.6;43
01.05.2014;16:00:00;3091;31.1;43
01.05.2014;16:10:00;3347;31.6;44
01.05.2014;16:20:00;2400;32.1;43
01.05.2014;16:30:00;1326;32.3;41
01.05.2014;16:40:00;1851;32.6;40
01.05.2014;16:50:00;2288;32.9;40
01.05.2014;17:00:00;2363;33.3;40
01.05.2014;17:10:00;1699;33.6;39
01.05.2014;17:20:00;1418;33.9;39
01.05.2014;17:30:00;1324;34.1;38
01.05.2014;17:40:00;1706;34.3;38
01.05.2014;17:50:00;2076;34.7;38
01.05.2014;18:00:00;2335;35.1;38
01.05.2014;18:10:00;1561;35.4;38
01.05.2014;18:20:00;1741;35.6;38
01.05.2014;18:30:00;1405;35.9;37
01.05.2014;18:40:00;1400;36.1;37
01.05.2014;18:50:00;1510;36.3;37
01.05.2014;19:00:00;616;36.4;36
01.05.2014;19:10:00;376;36.5;35
01.05.2014;19:20:00;215;36.6;35
01.05.2014;19:30:00;217;36.6;35
01.05.2014;19:40:00;191;36.6;35
01.05.2014;19:50:00;181;36.7;34
01.05.2014;20:00:00;233;36.7;34
01.05.2014;20:10:00;206;36.7;34
01.05.2014;20:20:00;163;36.8;34
01.05.2014;20:30:00;99;36.8;34
01.05.2014;20:35:00;35;36.8;15
02.05.2014;06:30:00;0;0;19
02.05.2014;06:40:00;120;0;26
02.05.2014;06:50:00;148;0;27
02.05.2014;07:00:00;244;0;28
02.05.2014;07:10:00;171;0.1;28
02.05.2014;07:20:00;191;0.1;29
02.05.2014;07:30:00;295;0.1;29
02.05.2014;07:40:00;490;0.2;29
02.05.2014;07:50:00;475;0.3;30
02.05.2014;08:00:00;491;0.4;30
02.05.2014;08:10:00;698;0.5;30
02.05.2014;08:20:00;833;0.6;30
02.05.2014;08:30:00;1040;0.8;30
02.05.2014;08:40:00;1632;1.0;31
02.05.2014;08:50:00;1924;1.3;31
02.05.2014;09:00:00;2128;1.7;32
02.05.2014;09:10:00;2531;2.0;33
02.05.2014;09:20:00;3852;2.6;34
02.05.2014;09:30:00;3620;3.2;36
02.05.2014;09:40:00;2966;3.8;37
02.05.2014;09:50:00;2804;4.2;37
02.05.2014;10:00:00;2730;4.7;37
02.05.2014;10:10:00;2328;5.1;37
02.05.2014;10:20:00;1980;5.3;36
02.05.2014;10:30:00;3061;5.9;37
02.05.2014;10:40:00;2101;6.2;37
02.05.2014;10:50:00;2383;6.6;37
02.05.2014;11:00:00;2121;7.0;37
02.05.2014;11:10:00;2102;7.3;37
02.05.2014;11:20:00;1841;7.6;36
02.05.2014;11:30:00;2806;8.0;37
02.05.2014;11:40:00;2651;8.5;37
02.05.2014;11:50:00;3706;9.0;38
02.05.2014;12:00:00;4719;9.8;40
02.05.2014;12:10:00;3864;10.5;41
02.05.2014;12:20:00;2364;11.0;40
02.05.2014;12:30:00;2767;11.4;40
02.05.2014;12:40:00;5124;12.0;40
02.05.2014;12:50:00;2438;12.5;40
02.05.2014;13:00:00;2393;12.9;40
02.05.2014;13:10:00;3571;13.4;39
02.05.2014;13:20:00;5557;14.3;42
02.05.2014;13:30:00;5823;15.2;45
02.05.2014;13:40:00;3179;15.9;45
02.05.2014;13:50:00;1171;16.2;42
02.05.2014;14:00:00;1815;16.4;40
02.05.2014;14:10:00;1069;16.7;39
02.05.2014;14:20:00;634;16.8;38
02.05.2014;14:30:00;1160;16.9;37
02.05.2014;14:40:00;1076;17.1;36
02.05.2014;14:50:00;1001;17.3;36
02.05.2014;15:00:00;1711;17.5;36
02.05.2014;15:10:00;1586;17.8;36
02.05.2014;15:20:00;1476;18.1;36
02.05.2014;15:30:00;1142;18.3;36
02.05.2014;15:40:00;858;18.4;35
02.05.2014;15:50:00;922;18.6;35
02.05.2014;16:00:00;1194;18.7;35
02.05.2014;16:10:00;1681;19.0;35
02.05.2014;16:20:00;2196;19.3;35
02.05.2014;16:30:00;2844;19.8;36
02.05.2014;16:40:00;3240;20.3;37
02.05.2014;16:50:00;4227;21.0;39
02.05.2014;17:00:00;2502;21.5;39
02.05.2014;17:10:00;1870;21.8;38
02.05.2014;17:20:00;1864;22.1;38
02.05.2014;17:30:00;1741;22.4;37
02.05.2014;17:40:00;1282;22.6;37
02.05.2014;17:50:00;1295;22.8;36
02.05.2014;18:00:00;1054;23.0;36
02.05.2014;18:10:00;1317;23.2;35
02.05.2014;18:20:00;721;23.4;35
02.05.2014;18:30:00;842;23.5;35
02.05.2014;18:40:00;767;23.7;34
02.05.2014;18:50:00;345;23.7;34
02.05.2014;19:00:00;154;23.8;34
02.05.2014;19:10:00;149;23.8;34
02.05.2014;19:20:00;217;23.8;34
02.05.2014;19:30:00;288;23.9;34
02.05.2014;19:40:00;214;23.9;33
02.05.2014;19:50:00;208;23.9;33
02.05.2014;20:00:00;139;24.0;33
02.05.2014;20:10:00;185;24.0;33
02.05.2014;20:20:00;164;24.0;33
02.05.2014;20:30:00;57;24.0;24
03.05.2014;06:45:00;0;0;24
03.05.2014;06:55:00;18;0;26
03.05.2014;07:05:00;138;0;27
03.05.2014;07:15:00;198;0;28
03.05.2014;07:25:00;202;0;28
03.05.2014;07:35:00;187;0.1;28
03.05.2014;07:45:00;157;0.1;29
03.05.2014;07:55:00;186;0.1;29
03.05.2014;08:05:00;211;0.2;29
03.05.2014;08:15:00;240;0.2;29
03.05.2014;08:25:00;272;0.2;30
03.05.2014;08:35:00;260;0.3;30
03.05.2014;08:45:00;301;0.3;30
03.05.2014;08:55:00;321;0.4;30
03.05.2014;09:05:00;391;0.4;30
03.05.2014;09:15:00;482;0.5;30
03.05.2014;09:25:00;514;0.6;30
03.05.2014;09:35:00;485;0.7;31
03.05.2014;09:45:00;400;0.8;31
03.05.2014;09:55:00;601;0.8;31
03.05.2014;10:05:00;756;1.0;31
03.05.2014;10:15:00;850;1.1;31
03.05.2014;10:25:00;906;1.2;31
03.05.2014;10:35:00;671;1.4;31
03.05.2014;10:45:00;672;1.5;31
03.05.2014;10:55:00;647;1.6;31
03.05.2014;11:05:00;754;1.7;31
03.05.2014;11:15:00;675;1.8;31
03.05.2014;11:25:00;723;1.9;31
03.05.2014;11:35:00;932;2.1;31
03.05.2014;11:45:00;987;2.2;32
03.05.2014;11:55:00;993;2.4;32
03.05.2014;12:05:00;748;2.5;32
03.05.2014;12:15:00;712;2.7;32
03.05.2014;12:25:00;769;2.8;32
03.05.2014;12:35:00;747;2.9;32
03.05.2014;12:45:00;644;3.0;32
03.05.2014;12:55:00;626;3.1;32
03.05.2014;13:05:00;738;3.2;32
03.05.2014;13:15:00;902;3.4;32
03.05.2014;13:25:00;633;3.5;32
03.05.2014;13:35:00;523;3.6;32
03.05.2014;13:45:00;609;3.7;32
03.05.2014;13:55:00;675;3.8;32
03.05.2014;14:05:00;588;3.9;32
03.05.2014;14:15:00;510;4.0;32
03.05.2014;14:25:00;767;4.1;32
03.05.2014;14:35:00;988;4.3;32
03.05.2014;14:45:00;943;4.4;32
03.05.2014;14:55:00;718;4.6;32
03.05.2014;15:05:00;892;4.7;32
03.05.2014;15:15:00;897;4.9;32
03.05.2014;15:25:00;1098;5.0;32
03.05.2014;15:35:00;993;5.2;32
03.05.2014;15:45:00;893;5.3;32
03.05.2014;15:55:00;1054;5.5;32
03.05.2014;16:05:00;1284;5.7;32
03.05.2014;16:15:00;1186;5.9;32
03.05.2014;16:25:00;1229;6.1;32
03.05.2014;16:35:00;1025;6.3;32
03.05.2014;16:45:00;931;6.4;32
03.05.2014;16:55:00;976;6.6;32
03.05.2014;17:05:00;616;6.7;32
03.05.2014;17:15:00;535;6.8;32
03.05.2014;17:25:00;590;6.9;32
03.05.2014;17:35:00;455;7.0;32
03.05.2014;17:45:00;397;7.0;32
03.05.2014;17:55:00;404;7.1;32
03.05.2014;18:05:00;374;7.2;32
03.05.2014;18:15:00;345;7.2;32
03.05.2014;18:25:00;348;7.3;32
03.05.2014;18:35:00;276;7.3;32
03.05.2014;18:45:00;258;7.4;32
03.05.2014;18:55:00;222;7.4;32
03.05.2014;19:05:00;184;7.4;32
03.05.2014;19:15:00;198;7.5;32
03.05.2014;19:25:00;190;7.5;32
03.05.2014;19:35:00;169;7.5;32
03.05.2014;19:45:00;142;7.6;32
03.05.2014;19:55:00;122;7.6;32
03.05.2014;20:05:00;101;7.6;32
03.05.2014;20:15:00;91;7.6;32
03.05.2014;20:20:00;88;7.6;32
04.05.2014;06:20:00;0;0;20
04.05.2014;06:30:00;133;0;26
04.05.2014;06:40:00;155;0;27
04.05.2014;06:50:00;239;0;27
04.05.2014;07:00:00;564;0.1;28
04.05.2014;07:10:00;639;0.2;28
04.05.2014;07:20:00;808;0.3;28
04.05.2014;07:30:00;901;0.5;29
04.05.2014;07:40:00;1009;0.6;29
04.05.2014;07:50:00;1147;0.8;29
04.05.2014;08:00:00;1259;1.0;30
04.05.2014;08:10:00;1358;1.2;30
04.05.2014;08:20:00;1111;1.5;30
04.05.2014;08:30:00;1802;1.7;30
04.05.2014;08:40:00;1676;2.0;31
04.05.2014;08:50:00;1635;2.3;31
04.05.2014;09:00:00;2011;2.6;32
04.05.2014;09:10:00;1785;2.9;32
04.05.2014;09:20:00;3178;3.3;33
04.05.2014;09:30:00;2850;3.7;34
04.05.2014;09:40:00;2230;4.0;34
04.05.2014;09:50:00;3536;4.6;35
04.05.2014;10:00:00;2876;5.0;36
04.05.2014;10:10:00;3077;5.5;36
04.05.2014;10:20:00;2301;5.9;36
04.05.2014;10:30:00;3303;6.5;38
04.05.2014;10:40:00;2368;6.9;37
04.05.2014;10:50:00;3040;7.5;38
04.05.2014;11:00:00;3262;7.9;38
04.05.2014;11:10:00;6152;8.6;39
04.05.2014;11:20:00;2392;9.1;39
04.05.2014;11:30:00;2437;9.5;38
04.05.2014;11:40:00;5431;10.2;40
04.05.2014;11:50:00;4058;10.8;41
04.05.2014;12:00:00;4378;11.5;41
04.05.2014;12:10:00;3868;12.2;42
04.05.2014;12:20:00;4105;12.8;42
04.05.2014;12:30:00;5647;13.6;43
04.05.2014;12:40:00;3287;14.3;44
04.05.2014;12:50:00;8138;15.4;46
04.05.2014;13:00:00;3251;16.0;42
04.05.2014;13:10:00;7911;17.0;45
04.05.2014;13:20:00;2972;17.5;44
04.05.2014;13:30:00;4096;18.1;44
04.05.2014;13:40:00;2842;18.7;44
04.05.2014;13:50:00;9900;19.7;46
04.05.2014;14:00:00;8653;21.1;46
04.05.2014;14:10:00;8169;22.6;44
04.05.2014;14:20:00;5298;23.7;48
04.05.2014;14:30:00;7487;25.0;45
04.05.2014;14:40:00;4500;25.6;44
04.05.2014;14:50:00;9080;27.0;44
04.05.2014;15:00:00;4562;28.2;43
04.05.2014;15:10:00;9158;29.2;47
04.05.2014;15:20:00;4842;30.3;43
04.05.2014;15:30:00;4358;31.1;45
04.05.2014;15:40:00;3908;31.7;45
04.05.2014;15:50:00;7128;32.7;48
04.05.2014;16:00:00;8394;33.9;47
04.05.2014;16:10:00;7641;35.1;45
04.05.2014;16:20:00;6698;36.2;47
04.05.2014;16:30:00;2667;36.6;42
04.05.2014;16:40:00;4578;37.2;43
04.05.2014;16:50:00;3196;38.0;45
04.05.2014;17:00:00;6132;38.7;45
04.05.2014;17:10:00;4342;39.3;44
04.05.2014;17:20:00;5028;40.1;46
04.05.2014;17:30:00;4727;40.9;47
04.05.2014;17:40:00;4218;41.4;46
04.05.2014;17:50:00;3245;42.0;45
04.05.2014;18:00:00;3977;42.7;46
04.05.2014;18:10:00;3349;43.2;45
04.05.2014;18:20:00;2638;43.7;44
04.05.2014;18:30:00;2818;44.2;44
04.05.2014;18:40:00;2699;44.7;43
04.05.2014;18:50:00;1810;45.0;42
04.05.2014;19:00:00;1605;45.3;41
04.05.2014;19:10:00;1364;45.5;40
04.05.2014;19:20:00;1148;45.7;39
04.05.2014;19:30:00;857;45.9;38
04.05.2014;19:40:00;720;46.0;37
04.05.2014;19:50:00;513;46.1;36
04.05.2014;20:00:00;299;46.1;36
04.05.2014;20:10:00;219;46.2;35
04.05.2014;20:20:00;172;46.2;35
04.05.2014;20:30:00;119;46.2;35
04.05.2014;20:40:00;0;46.2;17
04.05.2014;20:50:00;0;46.2;0
05.05.2014;06:15:00;0;0;25
05.05.2014;06:25:00;153;0;26
05.05.2014;06:35:00;247;0;27
05.05.2014;06:45:00;334;0.1;27
05.05.2014;06:55:00;364;0.1;28
05.05.2014;07:05:00;337;0.2;28
05.05.2014;07:15:00;306;0.2;28
05.05.2014;07:25:00;374;0.3;29
05.05.2014;07:35:00;465;0.4;29
05.05.2014;07:45:00;479;0.4;29
05.05.2014;07:55:00;528;0.5;29
05.05.2014;08:05:00;566;0.6;30
05.05.2014;08:15:00;611;0.7;30
05.05.2014;08:25:00;1249;0.9;30
05.05.2014;08:35:00;1483;1.1;30
05.05.2014;08:45:00;1686;1.4;30
05.05.2014;08:55:00;2927;1.8;31
05.05.2014;09:05:00;3254;2.3;33
05.05.2014;09:15:00;3586;2.9;35
05.05.2014;09:25:00;3937;3.5;36
05.05.2014;09:35:00;4381;4.2;38
05.05.2014;09:45:00;4740;5.0;39
05.05.2014;09:55:00;5158;5.8;41
05.05.2014;10:05:00;5531;6.7;43
05.05.2014;10:15:00;5879;7.7;44
05.05.2014;10:25:00;6134;8.7;46
05.05.2014;10:35:00;6242;9.7;47
05.05.2014;10:45:00;6675;10.8;44
05.05.2014;10:55:00;6853;11.9;46
05.05.2014;11:05:00;6835;13.1;44
05.05.2014;11:15:00;7034;14.2;47
05.05.2014;11:25:00;7256;15.4;44
05.05.2014;11:35:00;7786;16.6;47
05.05.2014;11:45:00;7366;17.9;46
05.05.2014;11:55:00;7159;19.0;44
05.05.2014;12:05:00;7232;20.2;47
05.05.2014;12:15:00;7593;21.5;44
05.05.2014;12:25:00;7901;22.8;45
05.05.2014;12:35:00;7902;24.1;47
05.05.2014;12:45:00;8065;25.4;45
05.05.2014;12:55:00;7522;26.7;44
05.05.2014;13:05:00;8068;28.0;47
05.05.2014;13:15:00;8204;29.4;47
05.05.2014;13:25:00;8056;30.7;45
05.05.2014;13:35:00;8266;32.1;44
05.05.2014;13:45:00;8108;33.4;47
05.05.2014;13:55:00;8121;34.8;46
05.05.2014;14:05:00;8021;36.1;44
05.05.2014;14:15:00;7931;37.4;44
05.05.2014;14:25:00;6259;38.6;48
05.05.2014;14:35:00;7793;39.9;44
05.05.2014;14:45:00;7735;41.1;45
05.05.2014;14:55:00;7228;42.4;48
05.05.2014;15:05:00;7072;43.6;45
05.05.2014;15:15:00;7385;44.7;44
05.05.2014;15:25:00;7409;46.0;47
05.05.2014;15:35:00;6759;47.1;45
05.05.2014;15:45:00;6952;48.3;44
05.05.2014;15:55:00;6708;49.4;47
05.05.2014;16:05:00;5846;50.4;44
05.05.2014;16:15:00;5992;51.3;47
05.05.2014;16:25:00;5855;52.3;44
05.05.2014;16:35:00;6179;53.3;46
05.05.2014;16:45:00;5300;54.2;45
05.05.2014;16:55:00;5083;55.0;44
05.05.2014;17:05:00;4628;55.7;46
05.05.2014;17:15:00;4575;56.5;47
05.05.2014;17:25:00;4328;57.2;47
05.05.2014;17:35:00;3882;57.8;47
05.05.2014;17:45:00;3751;58.5;47
05.05.2014;17:55:00;3567;59.1;47
05.05.2014;18:05:00;3118;59.6;46
05.05.2014;18:15:00;2883;60.1;45
05.05.2014;18:25:00;2649;60.5;45
05.05.2014;18:35:00;2377;60.9;44
05.05.2014;18:45:00;2044;61.3;43
05.05.2014;18:55:00;1797;61.6;42
05.05.2014;19:05:00;1431;61.8;41
05.05.2014;19:15:00;1112;62.0;40
05.05.2014;19:25:00;868;62.2;39
05.05.2014;19:35:00;594;62.3;38
05.05.2014;19:45:00;484;62.4;37
05.05.2014;19:55:00;277;62.4;37
05.05.2014;20:05:00;261;62.5;36
05.05.2014;20:15:00;187;62.5;36
05.05.2014;20:25:00;141;62.5;36
05.05.2014;20:35:00;109;62.6;35
05.05.2014;20:40:00;90;62.6;35
06.05.2014;06:10:00;0;0;20
06.05.2014;06:20:00;167;0;26
06.05.2014;06:30:00;247;0;27
06.05.2014;06:40:00;320;0.1;28
06.05.2014;06:50:00;368;0.1;28
06.05.2014;07:00:00;447;0.2;29
06.05.2014;07:10:00;556;0.3;29
06.05.2014;07:20:00;661;0.4;29
06.05.2014;07:30:00;773;0.5;29
06.05.2014;07:40:00;920;0.6;30
06.05.2014;07:50:00;1080;0.8;30
06.05.2014;08:00:00;1120;1.0;30
06.05.2014;08:10:00;1032;1.2;30
06.05.2014;08:20:00;1031;1.3;31
06.05.2014;08:30:00;1212;1.5;31
06.05.2014;08:40:00;2004;1.8;31
06.05.2014;08:50:00;2423;2.2;32
06.05.2014;09:00:00;2959;2.7;33
06.05.2014;09:10:00;2344;3.1;34
06.05.2014;09:20:00;1551;3.4;34
06.05.2014;09:30:00;3775;3.9;35
06.05.2014;09:40:00;4680;4.6;37
06.05.2014;09:50:00;4774;5.4;39
06.05.2014;10:00:00;5418;6.2;41
06.05.2014;10:10:00;4034;7.0;42
06.05.2014;10:20:00;3592;7.6;42
06.05.2014;10:30:00;6269;8.6;44
06.05.2014;10:40:00;4017;9.3;44
06.05.2014;10:50:00;5772;10.0;44
06.05.2014;11:00:00;4982;10.8;45
06.05.2014;11:10:00;6057;11.8;46
06.05.2014;11:20:00;5393;12.7;48
06.05.2014;11:30:00;5005;13.5;48
06.05.2014;11:40:00;3926;14.2;47
06.05.2014;11:50:00;4176;14.9;46
06.05.2014;12:00:00;3585;15.5;46
06.05.2014;12:10:00;4607;16.2;46
06.05.2014;12:20:00;5834;17.1;47
06.05.2014;12:30:00;6241;18.1;45
06.05.2014;12:40:00;5129;19.1;46
06.05.2014;12:50:00;5839;20.1;48
06.05.2014;13:00:00;3359;20.7;47
06.05.2014;13:10:00;3630;21.3;46
06.05.2014;13:20:00;3244;21.8;45
06.05.2014;13:30:00;3853;22.4;45
06.05.2014;13:40:00;4531;23.2;46
06.05.2014;13:50:00;5339;24.0;47
06.05.2014;14:00:00;5264;24.9;48
06.05.2014;14:10:00;5015;25.7;48
06.05.2014;14:20:00;4871;26.6;44
06.05.2014;14:30:00;4181;27.3;45
06.05.2014;14:40:00;5907;28.2;47
06.05.2014;14:50:00;5683;29.2;44
06.05.2014;15:00:00;5791;30.1;46
06.05.2014;15:10:00;5187;31.0;48
06.05.2014;15:20:00;4512;31.8;48
06.05.2014;15:30:00;4717;32.5;48
06.05.2014;15:40:00;4370;33.3;48
06.05.2014;15:50:00;2851;33.8;46
06.05.2014;16:00:00;3246;34.3;46
06.05.2014;16:10:00;2999;34.8;45
06.05.2014;16:20:00;2798;35.3;44
06.05.2014;16:30:00;4242;35.9;44
06.05.2014;16:40:00;4548;36.6;45
06.05.2014;16:50:00;3099;37.2;45
06.05.2014;17:00:00;6355;38.0;46
06.05.2014;17:10:00;4332;38.8;47
06.05.2014;17:20:00;3332;39.3;46
06.05.2014;17:30:00;2400;39.8;44
06.05.2014;17:40:00;1972;40.1;43
06.05.2014;17:50:00;2005;40.4;42
06.05.2014;18:00:00;1586;40.7;41
06.05.2014;18:10:00;1780;41.0;40
06.05.2014;18:20:00;1062;41.2;39
06.05.2014;18:30:00;825;41.4;38
06.05.2014;18:40:00;1134;41.5;38
06.05.2014;18:50:00;1048;41.7;37
06.05.2014;19:00:00;947;41.9;37
06.05.2014;19:10:00;703;42.0;36
06.05.2014;19:20:00;484;42.1;36
06.05.2014;19:30:00;401;42.2;36
06.05.2014;19:40:00;292;42.2;35
06.05.2014;19:50:00;224;42.3;35
06.05.2014;20:00:00;196;42.3;35
06.05.2014;20:10:00;138;42.3;35
06.05.2014;20:20:00;103;42.3;35
06.05.2014;20:30:00;91;42.4;34
07.05.2014;06:30:00;0;0;26
07.05.2014;06:40:00;115;0;27
07.05.2014;06:50:00;208;0;28
07.05.2014;07:00:00;293;0;28
07.05.2014;07:10:00;399;0.1;29
07.05.2014;07:20:00;360;0.2;29
07.05.2014;07:30:00;639;0.3;29
07.05.2014;07:40:00;840;0.4;30
07.05.2014;07:50:00;383;0.5;30
07.05.2014;08:00:00;288;0.5;30
07.05.2014;08:10:00;544;0.6;30
07.05.2014;08:20:00;314;0.7;30
07.05.2014;08:30:00;436;0.7;31
07.05.2014;08:40:00;697;0.9;31
07.05.2014;08:50:00;748;1.0;31
07.05.2014;09:00:00;446;1.1;31
07.05.2014;09:10:00;457;1.2;31
07.05.2014;09:20:00;501;1.2;31
07.05.2014;09:30:00;559;1.3;31
07.05.2014;09:40:00;1278;1.5;31
07.05.2014;09:50:00;1848;1.8;31
07.05.2014;10:00:00;1071;2.0;32
07.05.2014;10:10:00;502;2.1;32
07.05.2014;10:20:00;502;2.2;32
07.05.2014;10:30:00;1099;2.4;32
07.05.2014;10:40:00;907;2.5;32
07.05.2014;10:50:00;604;2.6;32
07.05.2014;11:00:00;1073;2.8;32
07.05.2014;11:10:00;710;2.9;32
07.05.2014;11:20:00;1149;3.1;32
07.05.2014;11:30:00;1857;3.4;32
07.05.2014;11:40:00;1844;3.8;34
07.05.2014;11:50:00;1832;4.0;33
07.05.2014;12:00:00;1382;4.4;34
07.05.2014;12:10:00;1955;4.6;34
07.05.2014;12:20:00;2352;5.0;34
07.05.2014;12:30:00;4986;5.7;37
07.05.2014;12:40:00;2364;6.2;38
07.05.2014;12:50:00;2633;6.6;38
07.05.2014;13:00:00;2309;7.0;37
07.05.2014;13:10:00;2699;7.4;37
07.05.2014;13:20:00;2911;7.9;38
07.05.2014;13:30:00;2975;8.3;38
07.05.2014;13:40:00;1662;8.7;38
07.05.2014;13:50:00;2566;9.1;38
07.05.2014;14:00:00;3354;9.7;39
07.05.2014;14:10:00;2598;10.1;39
07.05.2014;14:20:00;3277;10.6;39
07.05.2014;14:30:00;7340;11.5;42
07.05.2014;14:40:00;3610;12.2;43
07.05.2014;14:50:00;3994;13.0;44
07.05.2014;15:00:00;1633;13.3;41
07.05.2014;15:10:00;1290;13.5;39
07.05.2014;15:20:00;5625;14.3;42
07.05.2014;15:30:00;8078;15.7;48
07.05.2014;15:40:00;3659;16.7;44
07.05.2014;15:50:00;3902;17.2;43
07.05.2014;16:00:00;2539;17.6;42
07.05.2014;16:10:00;5048;18.6;45
07.05.2014;16:20:00;7122;19.8;46
07.05.2014;16:30:00;2666;20.4;43
07.05.2014;16:40:00;2670;20.8;42
07.05.2014;16:50:00;6045;21.6;44
07.05.2014;17:00:00;3176;22.1;44
07.05.2014;17:10:00;1029;22.3;41
07.05.2014;17:20:00;1759;22.6;40
07.05.2014;17:30:00;2115;23.0;40
07.05.2014;17:40:00;1575;23.4;40
07.05.2014;17:50:00;1334;23.7;39
07.05.2014;18:00:00;2040;24.0;39
07.05.2014;18:10:00;3004;24.5;39
07.05.2014;18:20:00;2405;24.9;39
07.05.2014;18:30:00;2059;25.2;39
07.05.2014;18:40:00;1788;25.5;39
07.05.2014;18:50:00;1598;25.8;38
07.05.2014;19:00:00;1435;26.0;38
07.05.2014;19:10:00;1208;26.3;37
07.05.2014;19:20:00;1159;26.4;36
07.05.2014;19:30:00;1014;26.6;36
07.05.2014;19:40:00;695;26.7;35
07.05.2014;19:50:00;552;26.8;35
07.05.2014;20:00:00;377;26.9;35
07.05.2014;20:10:00;297;27.0;35
07.05.2014;20:20:00;259;27.0;35
07.05.2014;20:30:00;166;27.0;34
07.05.2014;20:40:00;106;27.1;34
07.05.2014;20:45:00;51;27.1;31
08.05.2014;06:00:00;22;0;19
08.05.2014;06:10:00;135;0;26
08.05.2014;06:20:00;191;0;27
08.05.2014;06:30:00;188;0;28
08.05.2014;06:40:00;328;0.1;28
08.05.2014;06:50:00;358;0.1;29
08.05.2014;07:00:00;597;0.2;29
08.05.2014;07:10:00;684;0.3;29
08.05.2014;07:20:00;810;0.5;30
08.05.2014;07:30:00;716;0.6;30
08.05.2014;07:40:00;609;0.7;30
08.05.2014;07:50:00;736;0.8;30
08.05.2014;08:00:00;862;0.9;31
08.05.2014;08:10:00;1641;1.2;31
08.05.2014;08:20:00;1476;1.4;31
08.05.2014;08:30:00;1690;1.7;31
08.05.2014;08:40:00;2029;2.0;32
08.05.2014;08:50:00;1613;2.3;33
08.05.2014;09:00:00;2252;2.6;33
08.05.2014;09:10:00;3388;3.1;34
08.05.2014;09:20:00;3733;3.7;36
08.05.2014;09:30:00;3703;4.3;37
08.05.2014;09:40:00;3842;5.0;39
08.05.2014;09:50:00;4536;5.7;40
08.05.2014;10:00:00;5294;6.6;42
08.05.2014;10:10:00;4567;7.4;43
08.05.2014;10:20:00;5352;8.3;44
08.05.2014;10:30:00;5373;9.1;46
08.05.2014;10:40:00;6992;10.3;44
08.05.2014;10:50:00;6310;11.2;45
08.05.2014;11:00:00;5829;12.1;47
08.05.2014;11:10:00;5321;12.9;47
08.05.2014;11:20:00;5933;13.7;46
08.05.2014;11:30:00;4175;14.6;43
08.05.2014;11:40:00;7991;15.7;47
08.05.2014;11:50:00;7325;16.9;45
08.05.2014;12:00:00;5949;18.0;44
08.05.2014;12:10:00;5653;19.1;48
08.05.2014;12:20:00;4058;19.7;47
08.05.2014;12:30:00;3934;20.5;47
08.05.2014;12:40:00;3938;21.2;47
08.05.2014;12:50:00;5364;21.9;47
08.05.2014;13:00:00;5296;22.8;44
08.05.2014;13:10:00;6266;23.8;45
08.05.2014;13:20:00;5676;24.9;44
08.05.2014;13:30:00;4607;25.6;45
08.05.2014;13:40:00;4075;26.3;46
08.05.2014;13:50:00;4536;27.0;46
08.05.2014;14:00:00;5152;27.9;48
08.05.2014;14:10:00;5715;28.8;46
08.05.2014;14:20:00;4271;29.5;44
08.05.2014;14:30:00;6238;30.4;47
08.05.2014;14:40:00;5903;31.5;44
08.05.2014;14:50:00;5689;32.4;46
08.05.2014;15:00:00;6956;33.5;46
08.05.2014;15:10:00;7571;34.7;47
08.05.2014;15:20:00;7552;36.0;45
08.05.2014;15:30:00;7510;37.2;44
08.05.2014;15:40:00;7338;38.4;47
08.05.2014;15:50:00;7280;39.6;45
08.05.2014;16:00:00;6999;40.8;44
08.05.2014;16:10:00;4532;41.6;46
08.05.2014;16:20:00;5189;42.6;44
08.05.2014;16:30:00;6261;43.5;45
08.05.2014;16:40:00;6147;44.5;47
08.05.2014;16:50:00;6449;45.5;45
08.05.2014;17:00:00;4708;46.3;47
08.05.2014;17:10:00;5313;47.1;48
08.05.2014;17:20:00;4002;47.9;44
08.05.2014;17:30:00;4283;48.6;45
08.05.2014;17:40:00;4032;49.3;46
08.05.2014;17:50:00;3651;49.9;46
08.05.2014;18:00:00;3452;50.5;46
08.05.2014;18:10:00;1922;50.9;45
08.05.2014;18:20:00;2801;51.4;45
08.05.2014;18:30:00;2463;51.8;44
08.05.2014;18:40:00;1242;52.0;42
08.05.2014;18:50:00;1178;52.2;41
08.05.2014;19:00:00;1064;52.4;40
08.05.2014;19:10:00;1049;52.6;39
08.05.2014;19:20:00;1142;52.8;38
08.05.2014;19:30:00;564;52.9;38
08.05.2014;19:40:00;425;53.0;37
08.05.2014;19:50:00;393;53.0;37
08.05.2014;20:00:00;693;53.1;36
08.05.2014;20:10:00;268;53.2;36
08.05.2014;20:20:00;160;53.2;36
08.05.2014;20:30:00;137;53.2;36
08.05.2014;20:40:00;97;53.3;35
08.05.2014;20:45:00;82;53.3;32
09.05.2014;06:15:00;72;0;24
09.05.2014;06:25:00;148;0;28
09.05.2014;06:35:00;203;0;28
09.05.2014;06:45:00;341;0.1;29
09.05.2014;06:55:00;501;0.1;29
09.05.2014;07:05:00;330;0.2;29
09.05.2014;07:15:00;545;0.3;30
09.05.2014;07:25:00;550;0.4;30
09.05.2014;07:35:00;805;0.5;30
09.05.2014;07:45:00;758;0.6;30
09.05.2014;07:55:00;939;0.8;31
09.05.2014;08:05:00;844;0.9;31
09.05.2014;08:15:00;1288;1.1;31
09.05.2014;08:25:00;1446;1.3;31
09.05.2014;08:35:00;1080;1.4;31
09.05.2014;08:45:00;1352;1.7;32
09.05.2014;08:55:00;1653;1.9;32
09.05.2014;09:05:00;1530;2.2;33
09.05.2014;09:15:00;1920;2.6;33
09.05.2014;09:25:00;1917;2.9;34
09.05.2014;09:35:00;2138;3.2;34
09.05.2014;09:45:00;2960;3.6;35
09.05.2014;09:55:00;2650;4.1;36
09.05.2014;10:05:00;3497;4.8;38
09.05.2014;10:15:00;4863;5.5;40
09.05.2014;10:25:00;3398;6.1;40
09.05.2014;10:35:00;3946;6.7;40
09.05.2014;10:45:00;4654;7.4;41
09.05.2014;10:55:00;3557;8.0;41
09.05.2014;11:05:00;5626;8.9;44
09.05.2014;11:15:00;3405;9.5;43
09.05.2014;11:25:00;2425;9.9;42
09.05.2014;11:35:00;2688;10.3;41
09.05.2014;11:45:00;3493;10.8;41
09.05.2014;11:55:00;2803;11.4;42
09.05.2014;12:05:00;1818;11.7;40
09.05.2014;12:15:00;3340;12.2;40
09.05.2014;12:25:00;2916;12.8;41
09.05.2014;12:35:00;4823;13.4;41
09.05.2014;12:45:00;4465;14.1;43
09.05.2014;12:55:00;6623;15.2;46
09.05.2014;13:05:00;5220;16.0;46
09.05.2014;13:15:00;3349;16.6;45
09.05.2014;13:25:00;5534;17.4;46
09.05.2014;13:35:00;2442;18.0;45
09.05.2014;13:45:00;1358;18.3;43
09.05.2014;13:55:00;1626;18.6;41
09.05.2014;14:05:00;4731;19.1;41
09.05.2014;14:15:00;4107;19.9;44
09.05.2014;14:25:00;3647;20.6;44
09.05.2014;14:35:00;4197;21.2;45
09.05.2014;14:45:00;4708;22.1;46
09.05.2014;14:55:00;3994;22.8;46
09.05.2014;15:05:00;3139;23.3;45
09.05.2014;15:15:00;2958;23.8;44
09.05.2014;15:25:00;4215;24.6;46
09.05.2014;15:35:00;1318;24.9;43
09.05.2014;15:45:00;931;25.1;41
09.05.2014;15:55:00;954;25.3;40
09.05.2014;16:05:00;987;25.5;39
09.05.2014;16:15:00;2716;25.8;39
09.05.2014;16:25:00;6695;26.6;41
09.05.2014;16:35:00;4631;27.3;43
09.05.2014;16:45:00;2753;27.8;43
09.05.2014;16:55:00;1692;28.2;41
09.05.2014;17:05:00;1309;28.4;40
09.05.2014;17:15:00;1655;28.7;39
09.05.2014;17:25:00;2955;29.2;40
09.05.2014;17:35:00;3290;29.7;40
09.05.2014;17:45:00;2063;30.0;40
09.05.2014;17:55:00;3020;30.5;40
09.05.2014;18:05:00;2645;30.9;40
09.05.2014;18:15:00;2200;31.3;40
09.05.2014;18:25:00;1968;31.6;39
09.05.2014;18:35:00;1942;32.0;39
09.05.2014;18:45:00;1683;32.3;39
09.05.2014;18:55:00;1049;32.5;38
09.05.2014;19:05:00;1457;32.7;37
09.05.2014;19:15:00;1147;32.9;37
09.05.2014;19:25:00;1068;33.1;36
09.05.2014;19:35:00;838;33.2;36
09.05.2014;19:45:00;673;33.4;35
09.05.2014;19:55:00;427;33.4;35
09.05.2014;20:05:00;275;33.5;35
09.05.2014;20:15:00;216;33.5;35
09.05.2014;20:25:00;203;33.6;35
09.05.2014;20:35:00;143;33.6;35
09.05.2014;20:45:00;93;33.6;34
09.05.2014;20:55:00;0;33.6;0
10.05.2014;06:05:00;0;0;18
10.05.2014;06:15:00;119;0;27
10.05.2014;06:25:00;222;0;28
10.05.2014;06:35:00;352;0.1;28
10.05.2014;06:45:00;382;0.1;29
10.05.2014;06:55:00;390;0.2;29
10.05.2014;07:05:00;485;0.3;30
10.05.2014;07:15:00;485;0.3;30
10.05.2014;07:25:00;1123;0.5;30
10.05.2014;07:35:00;1007;0.7;30
10.05.2014;07:45:00;1040;0.8;31
10.05.2014;07:55:00;1101;1.0;31
10.05.2014;08:05:00;1344;1.2;31
10.05.2014;08:15:00;1198;1.4;31
10.05.2014;08:25:00;1987;1.7;32
10.05.2014;08:35:00;2047;2.0;33
10.05.2014;08:45:00;1964;2.4;33
10.05.2014;08:55:00;2358;2.7;34
10.05.2014;09:05:00;3787;3.3;35
10.05.2014;09:15:00;2256;3.7;36
10.05.2014;09:25:00;2524;4.1;36
10.05.2014;09:35:00;3310;4.6;37
10.05.2014;09:45:00;2836;5.1;37
10.05.2014;09:55:00;2795;5.6;38
10.05.2014;10:05:00;3819;6.2;39
10.05.2014;10:15:00;4546;6.9;40
10.05.2014;10:25:00;5745;7.8;42
10.05.2014;10:35:00;5489;8.7;44
10.05.2014;10:45:00;6674;9.7;46
10.05.2014;10:55:00;3668;10.4;46
10.05.2014;11:05:00;3960;11.1;46
10.05.2014;11:15:00;6046;12.2;44
10.05.2014;11:25:00;7504;13.3;47
10.05.2014;11:35:00;6764;14.5;44
10.05.2014;11:45:00;5039;15.4;46
10.05.2014;11:55:00;4954;16.4;44
10.05.2014;12:05:00;5179;17.2;45
10.05.2014;12:15:00;5649;18.1;47
10.05.2014;12:25:00;5621;19.0;48
10.05.2014;12:35:00;7126;20.1;45
10.05.2014;12:45:00;6188;21.1;45
10.05.2014;12:55:00;3593;21.8;45
10.05.2014;13:05:00;4692;22.6;45
10.05.2014;13:15:00;3627;23.2;45
10.05.2014;13:25:00;4414;23.9;46
10.05.2014;13:35:00;4817;24.7;47
10.05.2014;13:45:00;5239;25.5;48
10.05.2014;13:55:00;3513;26.3;43
10.05.2014;14:05:00;3844;26.9;43
10.05.2014;14:15:00;7596;28.1;47
10.05.2014;14:25:00;7261;29.3;46
10.05.2014;14:35:00;7660;30.6;44
10.05.2014;14:45:00;7154;31.7;47
10.05.2014;14:55:00;7355;33.0;46
10.05.2014;15:05:00;7040;34.2;44
10.05.2014;15:15:00;4799;34.9;45
10.05.2014;15:25:00;3705;35.5;45
10.05.2014;15:35:00;2948;36.1;45
10.05.2014;15:45:00;4498;36.7;45
10.05.2014;15:55:00;3209;37.3;45
10.05.2014;16:05:00;4170;37.9;45
10.05.2014;16:15:00;2465;38.3;44
10.05.2014;16:25:00;3155;38.8;44
10.05.2014;16:35:00;3090;39.3;44
10.05.2014;16:45:00;3759;39.9;44
10.05.2014;16:55:00;3982;40.5;45
10.05.2014;17:05:00;2728;40.9;43
10.05.2014;17:15:00;2490;41.4;43
10.05.2014;17:25:00;3394;42.0;43
10.05.2014;17:35:00;1890;42.4;42
10.05.2014;17:45:00;2286;42.8;42
10.05.2014;17:55:00;1942;43.1;41
10.05.2014;18:05:00;2879;43.5;41
10.05.2014;18:15:00;2668;43.9;41
10.05.2014;18:25:00;2274;44.3;41
10.05.2014;18:35:00;1906;44.7;40
10.05.2014;18:45:00;2105;45.0;40
10.05.2014;18:55:00;1211;45.2;39
10.05.2014;19:05:00;1808;45.5;39
10.05.2014;19:15:00;1201;45.7;38
10.05.2014;19:25:00;970;45.9;37
10.05.2014;19:35:00;603;46.0;37
10.05.2014;19:45:00;583;46.1;36
10.05.2014;19:55:00;520;46.2;36
10.05.2014;20:05:00;423;46.3;36
10.05.2014;20:15:00;320;46.3;36
10.05.2014;20:25:00;234;46.4;35
10.05.2014;20:35:00;142;46.4;35
10.05.2014;20:45:00;90;46.4;32
10.05.2014;20:55:00;0;46.4;0
10.05.2014;21:00:00;0;46.4;0
11.05.2014;06:05:00;0;0;0
11.05.2014;06:15:00;150;0;26
11.05.2014;06:25:00;161;0;28
11.05.2014;06:35:00;189;0;28
11.05.2014;06:45:00;296;0.1;29
11.05.2014;06:55:00;230;0.1;29
11.05.2014;07:05:00;253;0.1;29
11.05.2014;07:15:00;478;0.2;30
11.05.2014;07:25:00;538;0.3;30
11.05.2014;07:35:00;630;0.4;30
11.05.2014;07:45:00;682;0.5;30
11.05.2014;07:55:00;832;0.6;31
11.05.2014;08:05:00;657;0.7;31
11.05.2014;08:15:00;490;0.8;31
11.05.2014;08:25:00;532;0.9;31
11.05.2014;08:35:00;1379;1.1;31
11.05.2014;08:45:00;1009;1.3;31
11.05.2014;08:55:00;1096;1.4;32
11.05.2014;09:05:00;918;1.6;32
11.05.2014;09:15:00;1277;1.8;32
11.05.2014;09:25:00;2577;2.2;32
11.05.2014;09:35:00;3057;2.7;34
11.05.2014;09:45:00;1618;3.0;34
11.05.2014;09:55:00;1280;3.2;34
11.05.2014;10:05:00;2363;3.5;34
11.05.2014;10:15:00;856;3.7;34
11.05.2014;10:25:00;2120;4.1;34
11.05.2014;10:35:00;3786;4.6;35
11.05.2014;10:45:00;6072;5.4;39
11.05.2014;10:55:00;4785;6.3;41
11.05.2014;11:05:00;3652;6.9;41
11.05.2014;11:15:00;4618;7.5;41
11.05.2014;11:25:00;5379;8.4;43
11.05.2014;11:35:00;7791;9.5;47
11.05.2014;11:45:00;8022;10.8;44
11.05.2014;11:55:00;7697;12.0;47
11.05.2014;12:05:00;8535;13.4;46
11.05.2014;12:15:00;8712;14.7;45
11.05.2014;12:25:00;8251;16.0;47
11.05.2014;12:35:00;4417;16.9;43
11.05.2014;12:45:00;6477;18.2;44
11.05.2014;12:55:00;8483;19.6;45
11.05.2014;13:05:00;8925;21.0;47
11.05.2014;13:15:00;8956;22.5;47
11.05.2014;13:25:00;7965;23.9;44
11.05.2014;13:35:00;8181;25.2;45
11.05.2014;13:45:00;4671;26.2;46
11.05.2014;13:55:00;6165;27.1;47
11.05.2014;14:05:00;6110;28.0;45
11.05.2014;14:15:00;7998;29.4;44
11.05.2014;14:25:00;6096;30.5;46
11.05.2014;14:35:00;3630;31.2;45
11.05.2014;14:45:00;9125;32.4;46
11.05.2014;14:55:00;9059;33.9;47
11.05.2014;15:05:00;7956;35.2;47
11.05.2014;15:15:00;7042;36.4;44
11.05.2014;15:25:00;8223;37.8;44
11.05.2014;15:35:00;8083;39.1;47
11.05.2014;15:45:00;5529;40.2;45
11.05.2014;15:55:00;7550;41.4;44
11.05.2014;16:05:00;8095;42.7;46
11.05.2014;16:15:00;1629;43.2;42
11.05.2014;16:25:00;1723;43.5;41
11.05.2014;16:35:00;2101;43.8;41
11.05.2014;16:45:00;1774;44.1;41
11.05.2014;16:55:00;1688;44.4;40
11.05.2014;17:05:00;490;44.5;39
11.05.2014;17:15:00;540;44.6;38
11.05.2014;17:25:00;919;44.7;38
11.05.2014;17:35:00;1755;45.0;38
11.05.2014;17:45:00;1103;45.2;37
11.05.2014;17:55:00;813;45.4;37
11.05.2014;18:05:00;1094;45.5;36
11.05.2014;18:15:00;1926;45.8;37
11.05.2014;18:25:00;2129;46.1;37
11.05.2014;18:35:00;1930;46.4;37
11.05.2014;18:45:00;3006;46.9;38
11.05.2014;18:55:00;2358;47.3;38
11.05.2014;19:05:00;774;47.5;37
11.05.2014;19:15:00;789;47.6;36
11.05.2014;19:25:00;857;47.7;36
11.05.2014;19:35:00;547;47.8;35
11.05.2014;19:45:00;568;47.9;35
11.05.2014;19:55:00;168;48.0;35
11.05.2014;20:05:00;0;48.0;34
12.05.2014;06:10:00;0;0;20
12.05.2014;06:20:00;145;0;27
12.05.2014;06:30:00;257;0;28
12.05.2014;06:40:00;398;0.1;28
12.05.2014;06:50:00;583;0.1;29
12.05.2014;07:00:00;256;0.2;29
12.05.2014;07:10:00;359;0.3;29
12.05.2014;07:20:00;431;0.3;30
12.05.2014;07:30:00;1054;0.5;30
12.05.2014;07:40:00;1269;0.6;30
12.05.2014;07:50:00;1724;0.9;30
12.05.2014;08:00:00;1512;1.1;31
12.05.2014;08:10:00;1982;1.4;31
12.05.2014;08:20:00;1567;1.7;32
12.05.2014;08:30:00;1790;2.0;32
12.05.2014;08:40:00;1674;2.3;33
12.05.2014;08:50:00;2934;2.7;34
12.05.2014;09:00:00;2229;3.1;35
12.05.2014;09:10:00;3976;3.6;35
12.05.2014;09:20:00;4120;4.3;37
12.05.2014;09:30:00;4066;5.0;39
12.05.2014;09:40:00;3312;5.6;39
12.05.2014;09:50:00;4574;6.1;39
12.05.2014;10:00:00;3131;6.7;40
12.05.2014;10:10:00;4064;7.3;40
12.05.2014;10:20:00;5295;8.3;43
12.05.2014;10:30:00;6914;9.3;46
12.05.2014;10:40:00;1723;9.8;44
12.05.2014;10:50:00;1944;10.1;41
12.05.2014;11:00:00;3448;10.6;41
12.05.2014;11:10:00;2268;11.1;41
12.05.2014;11:20:00;3736;11.6;41
12.05.2014;11:30:00;3420;12.0;40
12.05.2014;11:40:00;5668;12.9;43
12.05.2014;11:50:00;2756;13.6;44
12.05.2014;12:00:00;2450;14.0;42
12.05.2014;12:10:00;2498;14.5;42
12.05.2014;12:20:00;4996;15.1;42
12.05.2014;12:30:00;7249;16.3;47
12.05.2014;12:40:00;7281;17.5;44
12.05.2014;12:50:00;6420;18.6;47
12.05.2014;13:00:00;3329;19.2;42
12.05.2014;13:10:00;2357;19.7;43
12.05.2014;13:20:00;3680;20.2;42
12.05.2014;13:30:00;3427;20.8;43
12.05.2014;13:40:00;7532;21.8;46
12.05.2014;13:50:00;7263;23.0;44
12.05.2014;14:00:00;6536;24.1;48
12.05.2014;14:10:00;6596;25.1;44
12.05.2014;14:20:00;5451;26.1;47
12.05.2014;14:30:00;5730;26.9;47
12.05.2014;14:40:00;5632;27.8;44
12.05.2014;14:50:00;5121;28.7;46
12.05.2014;15:00:00;5161;29.5;47
12.05.2014;15:10:00;1826;29.9;45
12.05.2014;15:20:00;3671;30.6;45
12.05.2014;15:30:00;4640;31.3;46
12.05.2014;15:40:00;5554;32.1;47
12.05.2014;15:50:00;4266;32.9;48
12.05.2014;16:00:00;3699;33.6;47
12.05.2014;16:10:00;3538;34.1;46
12.05.2014;16:20:00;4238;34.8;46
12.05.2014;16:30:00;4240;35.5;47
12.05.2014;16:40:00;3909;36.2;46
12.05.2014;16:50:00;3074;36.7;45
12.05.2014;17:00:00;2771;37.2;44
12.05.2014;17:10:00;3518;37.7;44
12.05.2014;17:20:00;2810;38.2;44
12.05.2014;17:30:00;2350;38.6;42
12.05.2014;17:40:00;1211;38.9;41
12.05.2014;17:50:00;2374;39.2;40
12.05.2014;18:00:00;2769;39.6;41
12.05.2014;18:10:00;2445;40.1;41
12.05.2014;18:20:00;1584;40.4;40
12.05.2014;18:30:00;1538;40.6;39
12.05.2014;18:40:00;1276;40.8;38
12.05.2014;18:50:00;1142;41.0;38
12.05.2014;19:00:00;1119;41.2;37
12.05.2014;19:10:00;809;41.4;36
12.05.2014;19:20:00;687;41.5;36
12.05.2014;19:30:00;479;41.6;36
12.05.2014;19:40:00;666;41.7;35
12.05.2014;19:50:00;478;41.8;35
12.05.2014;20:00:00;343;41.8;35
12.05.2014;20:10:00;262;41.9;35
12.05.2014;20:20:00;162;41.9;34
12.05.2014;20:30:00;106;41.9;34
12.05.2014;20:40:00;82;41.9;31
13.05.2014;06:05:00;61;0;25
13.05.2014;06:15:00;137;0;27
13.05.2014;06:25:00;109;0;28
13.05.2014;06:35:00;201;0;28
13.05.2014;06:45:00;335;0.1;29
13.05.2014;06:55:00;326;0.1;29
13.05.2014;07:05:00;362;0.2;29
13.05.2014;07:15:00;510;0.3;30
13.05.2014;07:25:00;692;0.4;30
13.05.2014;07:35:00;909;0.5;30
13.05.2014;07:45:00;1419;0.7;30
13.05.2014;07:55:00;1938;1.0;31
13.05.2014;08:05:00;1266;1.3;31
13.05.2014;08:15:00;1229;1.5;31
13.05.2014;08:25:00;1367;1.7;32
13.05.2014;08:35:00;1746;1.9;32
13.05.2014;08:45:00;2392;2.3;33
13.05.2014;08:55:00;3196;2.8;34
13.05.2014;09:05:00;1239;3.1;34
13.05.2014;09:15:00;951;3.3;33
13.05.2014;09:25:00;836;3.4;33
13.05.2014;09:35:00;1872;3.7;33
13.05.2014;09:45:00;2465;4.1;34
13.05.2014;09:55:00;2315;4.5;35
13.05.2014;10:05:00;2070;4.8;35
13.05.2014;10:15:00;1591;5.1;35
13.05.2014;10:25:00;2770;5.5;36
13.05.2014;10:35:00;3132;6.0;36
13.05.2014;10:45:00;6468;7.0;40
13.05.2014;10:55:00;5844;8.0;44
13.05.2014;11:05:00;5684;9.1;46
13.05.2014;11:15:00;5245;9.7;44
13.05.2014;11:25:00;8006;11.0;45
13.05.2014;11:35:00;7811;12.3;47
13.05.2014;11:45:00;7968;13.6;45
13.05.2014;11:55:00;7650;14.6;47
13.05.2014;12:05:00;3844;15.2;43
13.05.2014;12:15:00;3103;15.8;43
13.05.2014;12:25:00;3246;16.3;43
13.05.2014;12:35:00;5012;17.0;43
13.05.2014;12:45:00;8614;18.3;46
13.05.2014;12:55:00;7777;19.3;45
13.05.2014;13:05:00;7500;20.5;44
13.05.2014;13:15:00;9579;21.8;47
13.05.2014;13:25:00;7429;23.1;45
13.05.2014;13:35:00;7111;24.4;44
13.05.2014;13:45:00;5239;25.5;45
13.05.2014;13:55:00;1402;25.7;41
13.05.2014;14:05:00;6451;26.5;43
13.05.2014;14:15:00;4903;27.6;48
13.05.2014;14:25:00;9491;29.0;45
13.05.2014;14:35:00;9156;30.5;47
13.05.2014;14:45:00;8135;31.9;46
13.05.2014;14:55:00;4341;32.7;47
13.05.2014;15:05:00;1036;33.0;44
13.05.2014;15:15:00;291;33.0;41
13.05.2014;15:25:00;196;33.1;40
13.05.2014;15:35:00;244;33.1;39
13.05.2014;15:45:00;794;33.2;38
13.05.2014;15:55:00;1122;33.4;38
13.05.2014;16:05:00;1847;33.6;38
13.05.2014;16:15:00;3346;34.1;39
13.05.2014;16:25:00;2859;34.6;40
13.05.2014;16:35:00;4063;35.2;41
13.05.2014;16:45:00;5114;36.0;42
13.05.2014;16:55:00;5779;36.9;45
13.05.2014;17:05:00;3250;37.6;44
13.05.2014;17:15:00;4520;38.3;45
13.05.2014;17:25:00;2140;38.7;43
13.05.2014;17:35:00;2911;39.1;43
13.05.2014;17:45:00;2032;39.6;42
13.05.2014;17:55:00;1958;39.9;41
13.05.2014;18:05:00;1303;40.2;40
13.05.2014;18:15:00;429;40.3;38
13.05.2014;18:25:00;343;40.4;37
13.05.2014;18:35:00;474;40.4;36
13.05.2014;18:45:00;113;40.5;36
13.05.2014;18:55:00;107;40.5;36
13.05.2014;19:05:00;171;40.5;35
13.05.2014;19:15:00;1059;40.6;35
13.05.2014;19:25:00;1138;40.8;35
13.05.2014;19:35:00;961;41.0;35
13.05.2014;19:45:00;1109;41.2;35
13.05.2014;19:55:00;677;41.3;35
13.05.2014;20:05:00;265;41.3;34
13.05.2014;20:15:00;193;41.4;34
13.05.2014;20:25:00;167;41.4;34
13.05.2014;20:35:00;131;41.4;34
13.05.2014;20:45:00;101;41.4;34
13.05.2014;20:55:00;0;41.4;2
13.05.2014;21:05:00;0;41.4;0
14.05.2014;06:10:00;32;0;26
14.05.2014;06:20:00;118;0;27
14.05.2014;06:30:00;153;0;28
14.05.2014;06:40:00;145;0;28
14.05.2014;06:50:00;140;00;29
14.05.2014;07:00:00;214;0.1;29
14.05.2014;07:10:00;184;0.1;29
14.05.2014;07:20:00;253;0.1;29
14.05.2014;07:30:00;243;0.2;30
14.05.2014;07:40:00;213;0.2;30
14.05.2014;07:50:00;177;0.3;30
14.05.2014;08:00:00;418;0.3;30
14.05.2014;08:10:00;765;0.4;30
14.05.2014;08:20:00;316;0.5;31
14.05.2014;08:30:00;821;0.6;31
14.05.2014;08:40:00;1032;0.8;31
14.05.2014;08:50:00;1353;1.0;31
14.05.2014;09:00:00;791;1.1;31
14.05.2014;09:10:00;623;1.2;31
14.05.2014;09:20:00;932;1.4;31
14.05.2014;09:30:00;909;1.5;31
14.05.2014;09:40:00;1403;1.8;32
14.05.2014;09:50:00;1451;2.0;32
14.05.2014;10:00:00;1512;2.2;32
14.05.2014;10:10:00;2483;2.6;33
14.05.2014;10:20:00;2297;2.9;34
14.05.2014;10:30:00;3438;3.4;34
14.05.2014;10:40:00;3695;4.2;38
14.05.2014;10:50:00;4169;4.8;39
14.05.2014;11:00:00;4203;5.5;40
14.05.2014;11:10:00;6071;6.3;41
14.05.2014;11:20:00;7508;7.4;45
14.05.2014;11:30:00;2659;8.0;44
14.05.2014;11:40:00;4388;8.6;43
14.05.2014;11:50:00;2240;9.0;42
14.05.2014;12:00:00;2026;9.3;40
14.05.2014;12:10:00;2487;9.8;40
14.05.2014;12:20:00;8139;10.7;42
14.05.2014;12:30:00;3028;11.4;44
14.05.2014;12:40:00;2891;11.9;43
14.05.2014;12:50:00;1532;12.2;41
14.05.2014;13:00:00;3343;12.6;40
14.05.2014;13:10:00;3954;13.4;43
14.05.2014;13:20:00;1259;13.7;41
14.05.2014;13:30:00;3525;14.2;40
14.05.2014;13:40:00;9039;15.7;46
14.05.2014;13:50:00;2107;16.1;41
14.05.2014;14:00:00;5639;17.1;45
14.05.2014;14:10:00;2091;17.7;44
14.05.2014;14:20:00;1843;18.0;42
14.05.2014;14:30:00;4655;18.6;43
14.05.2014;14:40:00;2010;18.9;41
14.05.2014;14:50:00;7942;20.2;47
14.05.2014;15:00:00;1763;20.7;41
14.05.2014;15:10:00;2368;21.0;41
14.05.2014;15:20:00;9227;22.5;47
14.05.2014;15:30:00;6811;23.6;46
14.05.2014;15:40:00;1857;24.1;44
14.05.2014;15:50:00;1506;24.3;42
14.05.2014;16:00:00;1439;24.6;41
14.05.2014;16:10:00;738;24.7;39
14.05.2014;16:20:00;1311;24.9;39
14.05.2014;16:30:00;1782;25.2;39
14.05.2014;16:40:00;1724;25.4;38
14.05.2014;16:50:00;4905;26.0;39
14.05.2014;17:00:00;932;26.3;39
14.05.2014;17:10:00;2072;26.5;38
14.05.2014;17:20:00;4870;27.3;41
14.05.2014;17:30:00;4403;28.0;43
14.05.2014;17:40:00;1598;28.4;41
14.05.2014;17:50:00;3748;28.9;41
14.05.2014;18:00:00;3607;29.5;42
14.05.2014;18:10:00;3383;30.1;43
14.05.2014;18:20:00;2876;30.6;42
14.05.2014;18:30:00;2914;31.1;42
14.05.2014;18:40:00;2185;31.5;41
14.05.2014;18:50:00;2244;31.8;40
14.05.2014;19:00:00;1687;32.1;40
14.05.2014;19:10:00;1831;32.5;39
14.05.2014;19:20:00;793;32.6;38
14.05.2014;19:30:00;404;32.7;37
14.05.2014;19:40:00;488;32.8;36
14.05.2014;19:50:00;681;32.9;35
14.05.2014;20:00:00;682;33.0;35
14.05.2014;20:10:00;435;33.1;35
14.05.2014;20:20:00;207;33.1;35
14.05.2014;20:30:00;187;33.2;35
14.05.2014;20:40:00;153;33.2;34
14.05.2014;20:50:00;151;33.2;34
14.05.2014;20:55:00;113;33.2;34
15.05.2014;06:10:00;49;0;26
15.05.2014;06:20:00;0;0;27
15.05.2014;06:30:00;57;0;28
15.05.2014;06:40:00;188;0;28
15.05.2014;06:50:00;327;00;28
15.05.2014;07:00:00;368;0.1;29
15.05.2014;07:10:00;345;0.2;29
15.05.2014;07:20:00;477;0.2;29
15.05.2014;07:30:00;523;0.3;29
15.05.2014;07:40:00;589;0.4;30
15.05.2014;07:50:00;771;0.6;30
15.05.2014;08:00:00;737;0.7;30
15.05.2014;08:10:00;539;0.8;30
15.05.2014;08:20:00;512;0.8;30
15.05.2014;08:30:00;786;1.0;31
15.05.2014;08:40:00;519;1.1;31
15.05.2014;08:50:00;378;1.1;31
15.05.2014;09:00:00;405;1.2;31
15.05.2014;09:10:00;476;1.3;31
15.05.2014;09:20:00;413;1.3;31
15.05.2014;09:30:00;748;1.4;31
15.05.2014;09:40:00;1346;1.7;31
15.05.2014;09:50:00;2071;1.9;31
15.05.2014;10:00:00;1900;2.2;32
15.05.2014;10:10:00;3164;2.7;33
15.05.2014;10:20:00;2322;3.0;34
15.05.2014;10:30:00;3846;3.6;35
15.05.2014;10:40:00;7108;4.4;38
15.05.2014;10:50:00;3157;5.3;41
15.05.2014;11:00:00;2090;5.7;39
15.05.2014;11:10:00;3494;6.1;39
15.05.2014;11:20:00;1441;6.5;38
15.05.2014;11:30:00;1741;6.8;37
15.05.2014;11:40:00;580;6.9;36
15.05.2014;11:50:00;1263;7.1;35
15.05.2014;12:00:00;1920;7.4;36
15.05.2014;12:10:00;4568;8.0;37
15.05.2014;12:20:00;5629;8.9;40
15.05.2014;12:30:00;7645;10.2;45
15.05.2014;12:40:00;3306;10.9;44
15.05.2014;12:50:00;7299;12.0;47
15.05.2014;13:00:00;3163;12.8;42
15.05.2014;13:10:00;8485;13.8;45
15.05.2014;13:20:00;8981;15.1;46
15.05.2014;13:30:00;2976;16.1;42
15.05.2014;13:40:00;574;16.2;39
15.05.2014;13:50:00;941;16.3;38
15.05.2014;14:00:00;1142;16.5;38
15.05.2014;14:10:00;1813;16.8;37
15.05.2014;14:20:00;4780;17.4;39
15.05.2014;14:30:00;7904;18.6;45
15.05.2014;14:40:00;9633;20.1;45
15.05.2014;14:50:00;7962;21.5;46
15.05.2014;15:00:00;4819;22.5;45
15.05.2014;15:10:00;5538;23.4;46
15.05.2014;15:20:00;4646;24.3;43
15.05.2014;15:30:00;3796;25.0;45
15.05.2014;15:40:00;4571;25.7;45
15.05.2014;15:50:00;5804;26.6;46
15.05.2014;16:00:00;7718;28.0;44
15.05.2014;16:10:00;4660;29.0;44
15.05.2014;16:20:00;1212;29.3;41
15.05.2014;16:30:00;2144;29.6;41
15.05.2014;16:40:00;2412;30.0;41
15.05.2014;16:50:00;3866;30.5;41
15.05.2014;17:00:00;2008;31.0;41
15.05.2014;17:10:00;1094;31.2;40
15.05.2014;17:20:00;1552;31.4;39
15.05.2014;17:30:00;3151;31.8;39
15.05.2014;17:40:00;4511;32.5;41
15.05.2014;17:50:00;1434;32.8;40
15.05.2014;18:00:00;1775;33.1;39
15.05.2014;18:10:00;2334;33.5;39
15.05.2014;18:20:00;2104;33.8;39
15.05.2014;18:30:00;1753;34.1;38
15.05.2014;18:40:00;1412;34.4;38
15.05.2014;18:50:00;682;34.6;37
15.05.2014;19:00:00;402;34.6;36
15.05.2014;19:10:00;538;34.7;35
15.05.2014;19:20:00;816;34.9;35
15.05.2014;19:30:00;381;34.9;35
15.05.2014;19:40:00;188;35.0;35
15.05.2014;19:50:00;198;35.0;34
15.05.2014;20:00:00;266;35.0;34
15.05.2014;20:10:00;270;35.1;34
15.05.2014;20:20:00;205;35.1;34
15.05.2014;20:30:00;169;35.2;34
15.05.2014;20:40:00;134;35.2;34
15.05.2014;20:50:00;92;35.2;33
15.05.2014;21:00:00;0;35.2;0
16.05.2014;06:10:00;0;0;24
16.05.2014;06:20:00;114;0;26
16.05.2014;06:30:00;97;0;27
16.05.2014;06:40:00;135;0;28
16.05.2014;06:50:00;225;0;28
16.05.2014;07:00:00;280;0.1;28
16.05.2014;07:10:00;309;0.1;29
16.05.2014;07:20:00;440;0.2;29
16.05.2014;07:30:00;826;0.3;29
16.05.2014;07:40:00;1527;0.6;30
16.05.2014;07:50:00;980;0.7;30
16.05.2014;08:00:00;684;0.9;30
16.05.2014;08:10:00;1374;1.0;30
16.05.2014;08:20:00;1252;1.3;31
16.05.2014;08:30:00;2487;1.6;31
16.05.2014;08:40:00;2122;2.0;33
16.05.2014;08:50:00;1676;2.3;32
16.05.2014;09:00:00;1587;2.5;33
16.05.2014;09:10:00;1357;2.7;33
16.05.2014;09:20:00;1609;3.0;33
16.05.2014;09:30:00;1588;3.2;33
16.05.2014;09:40:00;1830;3.5;33
16.05.2014;09:50:00;2453;3.9;34
16.05.2014;10:00:00;3281;4.4;35
16.05.2014;10:10:00;4843;5.1;37
16.05.2014;10:20:00;2132;5.5;37
16.05.2014;10:30:00;2253;5.9;36
16.05.2014;10:40:00;2735;6.3;37
16.05.2014;10:50:00;4809;6.9;38
16.05.2014;11:00:00;7549;8.1;44
16.05.2014;11:10:00;4311;9.0;45
16.05.2014;11:20:00;4580;10.0;46
16.05.2014;11:30:00;6164;10.9;46
16.05.2014;11:40:00;8632;12.0;47
16.05.2014;11:50:00;3008;12.9;43
16.05.2014;12:00:00;1996;13.4;42
16.05.2014;12:10:00;5764;14.0;42
16.05.2014;12:20:00;5058;15.1;46
16.05.2014;12:30:00;8982;16.3;46
16.05.2014;12:40:00;7427;17.7;47
16.05.2014;12:50:00;7487;19.0;44
16.05.2014;13:00:00;3543;19.6;45
16.05.2014;13:10:00;8161;21.0;44
16.05.2014;13:20:00;7759;22.3;45
16.05.2014;13:30:00;3721;22.9;43
16.05.2014;13:40:00;6323;23.9;46
16.05.2014;13:50:00;5383;24.9;44
16.05.2014;14:00:00;8574;26.1;47
16.05.2014;14:10:00;8724;27.4;47
16.05.2014;14:20:00;7824;28.8;45
16.05.2014;14:30:00;7842;30.1;44
16.05.2014;14:40:00;8904;31.5;44
16.05.2014;14:50:00;1602;31.9;42
16.05.2014;15:00:00;8185;33.1;47
16.05.2014;15:10:00;6549;34.3;45
16.05.2014;15:20:00;6635;35.4;47
16.05.2014;15:30:00;6994;36.6;46
16.05.2014;15:40:00;4057;37.4;47
16.05.2014;15:50:00;2327;37.8;45
16.05.2014;16:00:00;6061;38.7;48
16.05.2014;16:10:00;4421;39.4;47
16.05.2014;16:20:00;2336;39.8;45
16.05.2014;16:30:00;4271;40.5;47
16.05.2014;16:40:00;1403;40.9;44
16.05.2014;16:50:00;1083;41.1;42
16.05.2014;17:00:00;2711;41.5;42
16.05.2014;17:10:00;2944;42.0;42
16.05.2014;17:20:00;1263;42.2;41
16.05.2014;17:30:00;1690;42.5;40
16.05.2014;17:40:00;2131;42.8;40
16.05.2014;17:50:00;1340;43.1;39
16.05.2014;18:00:00;1294;43.3;38
16.05.2014;18:10:00;1567;43.6;38
16.05.2014;18:20:00;1987;43.9;38
16.05.2014;18:30:00;1752;44.2;38
16.05.2014;18:40:00;2161;44.5;38
16.05.2014;18:50:00;2133;44.9;38
16.05.2014;19:00:00;1424;45.1;38
16.05.2014;19:10:00;1699;45.4;37
16.05.2014;19:20:00;1015;45.6;37
16.05.2014;19:30:00;674;45.7;36
16.05.2014;19:40:00;559;45.8;35
16.05.2014;19:50:00;453;45.9;35
16.05.2014;20:00:00;368;46.0;35
16.05.2014;20:10:00;340;46.0;35
16.05.2014;20:20:00;243;46.1;34
16.05.2014;20:30:00;172;46.1;34
16.05.2014;20:40:00;102;46.1;34
16.05.2014;20:50:00;69;46.1;34
