Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.05.2014;21:00:00;0;46.1;0
16.05.2014;21:10:00;0;46.1;0
17.05.2014;05:55:00;0;0;18
17.05.2014;06:05:00;145;0;27
17.05.2014;06:15:00;224;0;27
17.05.2014;06:25:00;296;00;28
17.05.2014;06:35:00;460;0.1;28
17.05.2014;06:45:00;661;0.2;29
17.05.2014;06:55:00;773;0.3;29
17.05.2014;07:05:00;838;0.5;29
17.05.2014;07:15:00;863;0.6;30
17.05.2014;07:25:00;737;0.7;30
17.05.2014;07:35:00;714;0.9;30
17.05.2014;07:45:00;640;1.0;30
17.05.2014;07:55:00;583;1.1;30
17.05.2014;08:05:00;601;1.2;31
17.05.2014;08:15:00;716;1.3;31
17.05.2014;08:25:00;1410;1.5;31
17.05.2014;08:35:00;1639;1.8;31
17.05.2014;08:45:00;2525;2.1;32
17.05.2014;08:55:00;3100;2.6;33
17.05.2014;09:05:00;3418;3.2;35
17.05.2014;09:15:00;4117;3.8;36
17.05.2014;09:25:00;3996;4.5;38
17.05.2014;09:35:00;4160;5.1;39
17.05.2014;09:45:00;3037;5.7;40
17.05.2014;09:55:00;2764;6.2;39
17.05.2014;10:05:00;3168;6.6;39
17.05.2014;10:15:00;3223;7.2;40
17.05.2014;10:25:00;6500;8.1;42
17.05.2014;10:35:00;4654;9.0;44
17.05.2014;10:45:00;4884;9.7;43
17.05.2014;10:55:00;4718;10.5;44
17.05.2014;11:05:00;7369;11.6;47
17.05.2014;11:15:00;7231;12.6;45
17.05.2014;11:25:00;7201;13.8;45
17.05.2014;11:35:00;8021;14.9;46
17.05.2014;11:45:00;6258;16.1;44
17.05.2014;11:55:00;5449;17.2;47
17.05.2014;12:05:00;7958;18.5;46
17.05.2014;12:15:00;6481;19.7;44
17.05.2014;12:25:00;5837;20.9;43
17.05.2014;12:35:00;8160;22.3;46
17.05.2014;12:45:00;6764;23.6;47
17.05.2014;12:55:00;6219;24.7;45
17.05.2014;13:05:00;7421;26.0;44
17.05.2014;13:15:00;6593;27.1;48
17.05.2014;13:25:00;4518;27.8;48
17.05.2014;13:35:00;5084;28.6;46
17.05.2014;13:45:00;3472;29.3;44
17.05.2014;13:55:00;4120;29.9;44
17.05.2014;14:05:00;4949;30.7;46
17.05.2014;14:15:00;3716;31.3;46
17.05.2014;14:25:00;4790;32.1;47
17.05.2014;14:35:00;3855;32.8;47
17.05.2014;14:45:00;3825;33.4;47
17.05.2014;14:55:00;3212;34.0;46
17.05.2014;15:05:00;2855;34.5;45
17.05.2014;15:15:00;3370;35.0;45
17.05.2014;15:25:00;3804;35.6;45
17.05.2014;15:35:00;5372;36.5;47
17.05.2014;15:45:00;6863;37.4;47
17.05.2014;15:55:00;8048;38.6;46
17.05.2014;16:05:00;7760;39.8;45
17.05.2014;16:15:00;2822;40.4;46
17.05.2014;16:25:00;1951;40.8;44
17.05.2014;16:35:00;2400;41.1;43
17.05.2014;16:45:00;2412;41.6;42
17.05.2014;16:55:00;3185;42.1;42
17.05.2014;17:05:00;3083;42.8;44
17.05.2014;17:15:00;1555;43.0;42
17.05.2014;17:25:00;3266;43.6;43
17.05.2014;17:35:00;2947;44.1;42
17.05.2014;17:45:00;2752;44.5;42
17.05.2014;17:55:00;2592;45.0;42
17.05.2014;18:05:00;2409;45.4;41
17.05.2014;18:15:00;2261;45.7;41
17.05.2014;18:25:00;2080;46.1;40
17.05.2014;18:35:00;1906;46.4;40
17.05.2014;18:45:00;1721;46.7;39
17.05.2014;18:55:00;1533;47.0;39
17.05.2014;19:05:00;1348;47.2;38
17.05.2014;19:15:00;1171;47.4;38
17.05.2014;19:25:00;1023;47.6;37
17.05.2014;19:35:00;872;47.7;36
17.05.2014;19:45:00;729;47.8;36
17.05.2014;19:55:00;594;47.9;36
17.05.2014;20:05:00;426;48.0;35
17.05.2014;20:15:00;270;48.1;35
17.05.2014;20:25:00;232;48.1;35
17.05.2014;20:35:00;176;48.2;35
17.05.2014;20:45:00;128;48.2;34
17.05.2014;20:55:00;100;48.2;34
17.05.2014;21:05:00;0;48.2;0
18.05.2014;05:55:00;0;0;17
18.05.2014;06:05:00;120;0;27
18.05.2014;06:15:00;185;0;27
18.05.2014;06:25:00;230;0;28
18.05.2014;06:35:00;265;0.1;28
18.05.2014;06:45:00;299;0.1;29
18.05.2014;06:55:00;333;0.2;29
18.05.2014;07:05:00;369;0.2;29
18.05.2014;07:15:00;419;0.3;30
18.05.2014;07:25:00;455;0.4;30
18.05.2014;07:35:00;478;0.5;30
18.05.2014;07:45:00;502;0.5;30
18.05.2014;07:55:00;537;0.6;30
18.05.2014;08:05:00;569;0.7;31
18.05.2014;08:15:00;742;0.8;31
18.05.2014;08:25:00;1394;1.0;31
18.05.2014;08:35:00;1783;1.3;31
18.05.2014;08:45:00;2770;1.7;32
18.05.2014;08:55:00;3133;2.2;34
18.05.2014;09:05:00;3492;2.8;35
18.05.2014;09:15:00;3896;3.4;37
18.05.2014;09:25:00;4267;4.1;38
18.05.2014;09:35:00;4660;4.9;40
18.05.2014;09:45:00;4999;5.7;41
18.05.2014;09:55:00;5272;6.5;43
18.05.2014;10:05:00;5443;7.4;44
18.05.2014;10:15:00;5667;8.4;46
18.05.2014;10:25:00;5847;9.3;47
18.05.2014;10:35:00;6050;10.3;48
18.05.2014;10:45:00;6266;11.3;44
18.05.2014;10:55:00;6502;12.4;47
18.05.2014;11:05:00;6655;13.5;44
18.05.2014;11:15:00;6834;14.6;47
18.05.2014;11:25:00;6975;15.8;44
18.05.2014;11:35:00;7214;16.9;47
18.05.2014;11:45:00;7318;18.1;46
18.05.2014;11:55:00;7397;19.4;44
18.05.2014;12:05:00;7531;20.6;47
18.05.2014;12:15:00;7608;21.9;46
18.05.2014;12:25:00;7638;23.1;44
18.05.2014;12:35:00;7752;24.4;46
18.05.2014;12:45:00;7838;25.7;47
18.05.2014;12:55:00;7895;27.0;45
18.05.2014;13:05:00;7873;28.3;44
18.05.2014;13:15:00;7863;29.6;46
18.05.2014;13:25:00;7855;30.9;47
18.05.2014;13:35:00;7835;32.2;45
18.05.2014;13:45:00;7805;33.5;44
18.05.2014;13:55:00;7716;34.7;47
18.05.2014;14:05:00;7783;36.0;47
18.05.2014;14:15:00;7728;37.3;44
18.05.2014;14:25:00;7372;38.5;45
18.05.2014;14:35:00;3339;39.2;43
18.05.2014;14:45:00;6927;40.0;45
18.05.2014;14:55:00;4896;40.8;48
18.05.2014;15:05:00;7836;42.0;46
18.05.2014;15:15:00;6127;43.1;43
18.05.2014;15:25:00;6977;44.3;48
18.05.2014;15:35:00;6877;45.4;45
18.05.2014;15:45:00;6742;46.5;45
18.05.2014;15:55:00;6680;47.6;46
18.05.2014;16:05:00;6301;48.6;44
18.05.2014;16:15:00;6254;49.6;47
18.05.2014;16:25:00;6070;50.6;44
18.05.2014;16:35:00;5781;51.6;46
18.05.2014;16:45:00;5241;52.5;48
18.05.2014;16:55:00;4885;53.3;44
18.05.2014;17:05:00;4572;54.1;45
18.05.2014;17:15:00;4252;54.8;47
18.05.2014;17:25:00;3995;55.4;47
18.05.2014;17:35:00;3743;56.1;47
18.05.2014;17:45:00;3523;56.7;47
18.05.2014;17:55:00;3304;57.2;47
18.05.2014;18:05:00;3081;57.7;46
18.05.2014;18:15:00;2857;58.2;45
18.05.2014;18:25:00;2639;58.7;45
18.05.2014;18:35:00;2396;59.1;44
18.05.2014;18:45:00;2111;59.4;43
18.05.2014;18:55:00;1850;59.7;42
18.05.2014;19:05:00;1575;60.0;41
18.05.2014;19:15:00;1261;60.2;41
18.05.2014;19:25:00;1102;60.4;40
18.05.2014;19:35:00;888;60.6;39
18.05.2014;19:45:00;690;60.7;38
18.05.2014;19:55:00;370;60.8;37
18.05.2014;20:05:00;439;60.9;37
18.05.2014;20:15:00;285;60.9;37
18.05.2014;20:25:00;238;60.9;36
18.05.2014;20:35:00;181;61.0;36
18.05.2014;20:45:00;131;61.0;36
18.05.2014;20:55:00;99;61.0;36
18.05.2014;21:05:00;59;61.0;24
18.05.2014;21:15:00;0;61.0;0
19.05.2014;06:05:00;0;0;20
19.05.2014;06:15:00;102;0;27
19.05.2014;06:25:00;152;0;28
19.05.2014;06:35:00;162;0;28
19.05.2014;06:45:00;164;0;29
19.05.2014;06:55:00;200;0.1;29
19.05.2014;07:05:00;225;0.1;29
19.05.2014;07:15:00;233;0.1;30
19.05.2014;07:25:00;300;0.2;30
19.05.2014;07:35:00;427;0.3;30
19.05.2014;07:45:00;602;0.3;30
19.05.2014;07:55:00;760;0.5;31
19.05.2014;08:05:00;877;0.6;31
19.05.2014;08:15:00;968;0.8;31
19.05.2014;08:25:00;1057;0.9;31
19.05.2014;08:35:00;1183;1.1;31
19.05.2014;08:45:00;1358;1.3;31
19.05.2014;08:55:00;1644;1.6;32
19.05.2014;09:05:00;1922;1.9;32
19.05.2014;09:15:00;2131;2.2;33
19.05.2014;09:25:00;2415;2.6;34
19.05.2014;09:35:00;2633;3.1;35
19.05.2014;09:45:00;2895;3.5;36
19.05.2014;09:55:00;4264;4.1;37
19.05.2014;10:05:00;6885;5.2;41
19.05.2014;10:15:00;6452;6.2;44
19.05.2014;10:25:00;6240;7.3;46
19.05.2014;10:35:00;6342;8.3;48
19.05.2014;10:45:00;6368;9.4;44
19.05.2014;10:55:00;6423;10.4;46
19.05.2014;11:05:00;6533;11.5;47
19.05.2014;11:15:00;6648;12.6;46
19.05.2014;11:25:00;6778;13.7;46
19.05.2014;11:35:00;6900;14.8;46
19.05.2014;11:45:00;7057;16.0;44
19.05.2014;11:55:00;7179;17.2;48
19.05.2014;12:05:00;7290;18.4;45
19.05.2014;12:15:00;7331;19.6;45
19.05.2014;12:25:00;7439;20.8;47
19.05.2014;12:35:00;7471;22.0;45
19.05.2014;12:45:00;7548;23.3;44
19.05.2014;12:55:00;7560;24.5;47
19.05.2014;13:05:00;7545;25.8;46
19.05.2014;13:15:00;7592;27.0;44
19.05.2014;13:25:00;7790;28.3;45
19.05.2014;13:35:00;6802;29.5;47
19.05.2014;13:45:00;7087;30.7;46
19.05.2014;13:55:00;2565;31.2;45
19.05.2014;14:05:00;2390;31.6;44
19.05.2014;14:15:00;1944;31.9;43
19.05.2014;14:25:00;7265;32.9;46
19.05.2014;14:35:00;1861;33.3;42
19.05.2014;14:45:00;4278;33.8;42
19.05.2014;14:55:00;3680;34.6;45
19.05.2014;15:05:00;5056;35.6;44
19.05.2014;15:15:00;4646;36.6;46
19.05.2014;15:25:00;3220;37.3;47
19.05.2014;15:35:00;6979;38.4;44
19.05.2014;15:45:00;6736;39.5;47
19.05.2014;15:55:00;4805;40.5;43
19.05.2014;16:05:00;6760;41.3;46
19.05.2014;16:15:00;6474;42.4;45
19.05.2014;16:25:00;6028;43.4;46
19.05.2014;16:35:00;5760;44.4;47
19.05.2014;16:45:00;5367;45.2;45
19.05.2014;16:55:00;4957;46.1;47
19.05.2014;17:05:00;4687;46.9;48
19.05.2014;17:15:00;4510;47.6;49
19.05.2014;17:25:00;4130;48.3;49
19.05.2014;17:35:00;3849;49.0;48
19.05.2014;17:45:00;2774;49.5;47
19.05.2014;17:55:00;2765;50.0;46
19.05.2014;18:05:00;3248;50.4;45
19.05.2014;18:15:00;2943;50.8;45
19.05.2014;18:25:00;2694;51.3;45
19.05.2014;18:35:00;2317;51.7;44
19.05.2014;18:45:00;2133;52.0;43
19.05.2014;18:55:00;1862;52.4;42
19.05.2014;19:05:00;1567;52.6;42
19.05.2014;19:15:00;1268;52.9;41
19.05.2014;19:25:00;1073;53.0;40
19.05.2014;19:35:00;892;53.2;39
19.05.2014;19:45:00;683;53.3;38
19.05.2014;19:55:00;582;53.4;38
19.05.2014;20:05:00;432;53.5;37
19.05.2014;20:15:00;282;53.6;37
19.05.2014;20:25:00;229;53.6;37
19.05.2014;20:35:00;181;53.6;36
19.05.2014;20:45:00;137;53.6;36
19.05.2014;20:55:00;106;53.7;36
19.05.2014;21:05:00;88;53.7;36
20.05.2014;05:45:00;0;0;6
20.05.2014;05:55:00;103;0;27
20.05.2014;06:05:00;185;0;28
20.05.2014;06:15:00;225;0;28
20.05.2014;06:25:00;247;0.1;29
20.05.2014;06:35:00;275;0.1;29
20.05.2014;06:45:00;307;0.2;30
20.05.2014;06:55:00;325;0.2;30
20.05.2014;07:05:00;352;0.3;30
20.05.2014;07:15:00;382;0.3;30
20.05.2014;07:25:00;411;0.4;31
20.05.2014;07:35:00;439;0.5;31
20.05.2014;07:45:00;479;0.5;31
20.05.2014;07:55:00;512;0.6;31
20.05.2014;08:05:00;518;0.7;31
20.05.2014;08:15:00;732;0.8;31
20.05.2014;08:25:00;1348;1.0;31
20.05.2014;08:35:00;1790;1.3;32
20.05.2014;08:45:00;2764;1.7;33
20.05.2014;08:55:00;3141;2.2;34
20.05.2014;09:05:00;3512;2.8;36
20.05.2014;09:15:00;3808;3.4;37
20.05.2014;09:25:00;4161;4.1;39
20.05.2014;09:35:00;4488;4.8;40
20.05.2014;09:45:00;4870;5.6;42
20.05.2014;09:55:00;5081;6.4;43
20.05.2014;10:05:00;5279;7.3;44
20.05.2014;10:15:00;5470;8.2;46
20.05.2014;10:25:00;5670;9.1;47
20.05.2014;10:35:00;5851;10.1;48
20.05.2014;10:45:00;6044;11.0;44
20.05.2014;10:55:00;6209;12.1;47
20.05.2014;11:05:00;6354;13.1;44
20.05.2014;11:15:00;6522;14.2;46
20.05.2014;11:25:00;6584;15.3;44
20.05.2014;11:35:00;6757;16.4;47
20.05.2014;11:45:00;6901;17.5;44
20.05.2014;11:55:00;6971;18.6;47
20.05.2014;12:05:00;7076;19.8;46
20.05.2014;12:15:00;7168;21.0;44
20.05.2014;12:25:00;7250;22.2;47
20.05.2014;12:35:00;7180;23.4;46
20.05.2014;12:45:00;7380;24.6;44
20.05.2014;12:55:00;7213;25.8;47
20.05.2014;13:05:00;7135;27.0;46
20.05.2014;13:15:00;7311;28.2;44
20.05.2014;13:25:00;7671;29.5;46
20.05.2014;13:35:00;7033;30.6;46
20.05.2014;13:45:00;6918;31.8;44
20.05.2014;13:55:00;7405;33.0;46
20.05.2014;14:05:00;5863;34.0;46
20.05.2014;14:15:00;4782;34.9;48
20.05.2014;14:25:00;5314;35.7;48
20.05.2014;14:35:00;5389;36.6;45
20.05.2014;14:45:00;5839;37.5;47
20.05.2014;14:55:00;6374;38.5;44
20.05.2014;15:05:00;5078;39.5;47
20.05.2014;15:15:00;4229;40.2;48
20.05.2014;15:25:00;5295;41.0;47
20.05.2014;15:35:00;4601;41.8;44
20.05.2014;15:45:00;3968;42.4;46
20.05.2014;15:55:00;3653;43.0;46
20.05.2014;16:05:00;3218;43.6;46
20.05.2014;16:15:00;3565;44.2;46
20.05.2014;16:25:00;3439;44.7;46
20.05.2014;16:35:00;3059;45.3;46
20.05.2014;16:45:00;3119;45.8;45
20.05.2014;16:55:00;2915;46.3;45
20.05.2014;17:05:00;2650;46.7;44
20.05.2014;17:15:00;2416;47.1;43
20.05.2014;17:25:00;2339;47.5;43
20.05.2014;17:35:00;2280;47.9;42
20.05.2014;17:45:00;2362;48.3;42
20.05.2014;17:55:00;2121;48.7;42
20.05.2014;18:05:00;2202;49.0;41
20.05.2014;18:15:00;1904;49.4;41
20.05.2014;18:25:00;1770;49.6;40
20.05.2014;18:35:00;1785;49.9;40
20.05.2014;18:45:00;1605;50.2;40
20.05.2014;18:55:00;1269;50.4;39
20.05.2014;19:05:00;1306;50.6;39
20.05.2014;19:15:00;1402;50.9;38
20.05.2014;19:25:00;1505;51.1;38
20.05.2014;19:35:00;1160;51.3;38
20.05.2014;19:45:00;814;51.5;37
20.05.2014;19:55:00;595;51.6;37
20.05.2014;20:05:00;448;51.7;36
20.05.2014;20:15:00;355;51.7;36
20.05.2014;20:25:00;281;51.8;36
20.05.2014;20:35:00;222;51.8;36
20.05.2014;20:45:00;167;51.8;36
20.05.2014;20:55:00;108;51.9;35
20.05.2014;21:00:00;40;51.9;17
21.05.2014;05:50:00;0;0;18
21.05.2014;06:00:00;121;0;27
21.05.2014;06:10:00;197;0;28
21.05.2014;06:20:00;238;0;29
21.05.2014;06:30:00;249;0.1;29
21.05.2014;06:40:00;279;0.1;30
21.05.2014;06:50:00;308;0.2;30
21.05.2014;07:00:00;338;0.2;30
21.05.2014;07:10:00;374;0.3;30
21.05.2014;07:20:00;416;0.4;31
21.05.2014;07:30:00;449;0.4;31
21.05.2014;07:40:00;479;0.5;31
21.05.2014;07:50:00;517;0.6;31
21.05.2014;08:00:00;552;0.7;31
21.05.2014;08:10:00;586;0.8;31
21.05.2014;08:20:00;1196;0.9;32
21.05.2014;08:30:00;1490;1.2;32
21.05.2014;08:40:00;2312;1.5;32
21.05.2014;08:50:00;2876;2.0;34
21.05.2014;09:00:00;3217;2.5;35
21.05.2014;09:10:00;3598;3.1;37
21.05.2014;09:20:00;3889;3.7;38
21.05.2014;09:30:00;4240;4.4;40
21.05.2014;09:40:00;4514;5.1;41
21.05.2014;09:50:00;4845;5.9;42
21.05.2014;10:00:00;5088;6.7;44
21.05.2014;10:10:00;5321;7.6;45
21.05.2014;10:20:00;5494;8.5;46
21.05.2014;10:30:00;5682;9.4;48
21.05.2014;10:40:00;5881;10.4;46
21.05.2014;10:50:00;6040;11.4;46
21.05.2014;11:00:00;6175;12.4;48
21.05.2014;11:10:00;6274;13.4;44
21.05.2014;11:20:00;6400;14.5;48
21.05.2014;11:30:00;6524;15.5;45
21.05.2014;11:40:00;6620;16.6;47
21.05.2014;11:50:00;6768;17.7;45
21.05.2014;12:00:00;6826;18.9;45
21.05.2014;12:10:00;6859;20.0;47
21.05.2014;12:20:00;6933;21.1;44
21.05.2014;12:30:00;7001;22.3;47
21.05.2014;12:40:00;6977;23.4;46
21.05.2014;12:50:00;7007;24.6;44
21.05.2014;13:00:00;7100;25.8;48
21.05.2014;13:10:00;7055;26.9;45
21.05.2014;13:20:00;7149;28.1;44
21.05.2014;13:30:00;7134;29.3;47
21.05.2014;13:40:00;6318;30.4;45
21.05.2014;13:50:00;6162;31.4;48
21.05.2014;14:00:00;5272;32.3;44
21.05.2014;14:10:00;6856;33.3;48
21.05.2014;14:20:00;6096;34.4;45
21.05.2014;14:30:00;6572;35.5;46
21.05.2014;14:40:00;5555;36.5;45
21.05.2014;14:50:00;6246;37.4;47
21.05.2014;15:00:00;5413;38.4;45
21.05.2014;15:10:00;5916;39.4;46
21.05.2014;15:20:00;5546;40.3;45
21.05.2014;15:30:00;4611;41.1;47
21.05.2014;15:40:00;4695;41.9;48
21.05.2014;15:50:00;4283;42.7;44
21.05.2014;16:00:00;4901;43.5;46
21.05.2014;16:10:00;4699;44.3;47
21.05.2014;16:20:00;5410;45.1;46
21.05.2014;16:30:00;4023;45.8;44
21.05.2014;16:40:00;3432;46.4;45
21.05.2014;16:50:00;3403;46.9;44
21.05.2014;17:00:00;3315;47.4;45
21.05.2014;17:10:00;3318;48.0;45
21.05.2014;17:20:00;3644;48.6;46
21.05.2014;17:30:00;2913;49.1;45
21.05.2014;17:40:00;2794;49.6;45
21.05.2014;17:50:00;2231;50.0;44
21.05.2014;18:00:00;2280;50.4;44
21.05.2014;18:10:00;1936;50.7;43
21.05.2014;18:20:00;2303;51.1;43
21.05.2014;18:30:00;1915;51.4;42
21.05.2014;18:40:00;1629;51.7;41
21.05.2014;18:50:00;1567;51.9;41
21.05.2014;19:00:00;1756;52.2;40
21.05.2014;19:10:00;1447;52.5;40
21.05.2014;19:20:00;1113;52.7;39
21.05.2014;19:30:00;962;52.9;39
21.05.2014;19:40:00;649;53.0;38
21.05.2014;19:50:00;629;53.1;38
21.05.2014;20:00:00;489;53.2;37
21.05.2014;20:10:00;351;53.2;37
21.05.2014;20:20:00;249;53.3;37
21.05.2014;20:30:00;195;53.3;37
21.05.2014;20:40:00;162;53.3;36
21.05.2014;20:50:00;125;53.4;36
21.05.2014;21:00:00;95;53.4;36
21.05.2014;21:05:00;26;53.4;10
22.05.2014;05:50:00;0;0;13
22.05.2014;06:00:00;120;0;28
22.05.2014;06:10:00;192;0;29
22.05.2014;06:20:00;253;0;29
22.05.2014;06:30:00;311;0.1;30
22.05.2014;06:40:00;372;0.1;30
22.05.2014;06:50:00;438;0.2;30
22.05.2014;07:00:00;488;0.3;31
22.05.2014;07:10:00;555;0.4;31
22.05.2014;07:20:00;621;0.5;31
22.05.2014;07:30:00;665;0.6;31
22.05.2014;07:40:00;711;0.7;31
22.05.2014;07:50:00;754;0.8;32
22.05.2014;08:00:00;809;1.0;32
22.05.2014;08:10:00;891;1.1;32
22.05.2014;08:20:00;1344;1.3;32
22.05.2014;08:30:00;1615;1.5;32
22.05.2014;08:40:00;2274;1.9;33
22.05.2014;08:50:00;2823;2.3;34
22.05.2014;09:00:00;3175;2.8;36
22.05.2014;09:10:00;3521;3.4;37
22.05.2014;09:20:00;3827;4.0;38
22.05.2014;09:30:00;5160;4.8;40
22.05.2014;09:40:00;4026;5.5;42
22.05.2014;09:50:00;4308;6.3;43
22.05.2014;10:00:00;4221;7.0;44
22.05.2014;10:10:00;3899;7.6;44
22.05.2014;10:20:00;3816;8.3;44
22.05.2014;10:30:00;3707;8.9;44
22.05.2014;10:40:00;3428;9.5;44
22.05.2014;10:50:00;3157;10.0;43
22.05.2014;11:00:00;2977;10.5;43
22.05.2014;11:10:00;2922;11.0;43
22.05.2014;11:20:00;2908;11.5;42
22.05.2014;11:30:00;2872;11.9;42
22.05.2014;11:40:00;3127;12.4;42
22.05.2014;11:50:00;3379;13.0;43
22.05.2014;12:00:00;3378;13.5;43
22.05.2014;12:10:00;3913;14.1;43
22.05.2014;12:20:00;4433;14.8;44
22.05.2014;12:30:00;4519;15.6;46
22.05.2014;12:40:00;5031;16.4;46
22.05.2014;12:50:00;6936;17.4;46
22.05.2014;13:00:00;6008;18.4;45
22.05.2014;13:10:00;5350;19.4;48
22.05.2014;13:20:00;3333;20.0;47
22.05.2014;13:30:00;2810;20.5;46
22.05.2014;13:40:00;2463;20.9;45
22.05.2014;13:50:00;2996;21.3;44
22.05.2014;14:00:00;3014;21.8;44
22.05.2014;14:10:00;3563;22.4;44
22.05.2014;14:20:00;4414;23.1;45
22.05.2014;14:30:00;5476;24.0;48
22.05.2014;14:40:00;3991;24.7;48
22.05.2014;14:50:00;4495;25.4;47
22.05.2014;15:00:00;6231;26.3;45
22.05.2014;15:10:00;5553;27.3;46
22.05.2014;15:20:00;5517;28.3;44
22.05.2014;15:30:00;5422;29.2;46
22.05.2014;15:40:00;2240;29.8;46
22.05.2014;15:50:00;3779;30.4;47
22.05.2014;16:00:00;2516;30.8;45
22.05.2014;16:10:00;2295;31.2;44
22.05.2014;16:20:00;1838;31.5;43
22.05.2014;16:30:00;2029;31.9;43
22.05.2014;16:40:00;1952;32.2;42
22.05.2014;16:50:00;1778;32.5;42
22.05.2014;17:00:00;3316;32.9;42
22.05.2014;17:10:00;2324;33.4;42
22.05.2014;17:20:00;1734;33.7;41
22.05.2014;17:30:00;1685;34.0;41
22.05.2014;17:40:00;1524;34.3;40
22.05.2014;17:50:00;1594;34.5;40
22.05.2014;18:00:00;1333;34.7;39
22.05.2014;18:10:00;2096;35.0;39
22.05.2014;18:20:00;1494;35.3;39
22.05.2014;18:30:00;1247;35.5;39
22.05.2014;18:40:00;934;35.7;38
22.05.2014;18:50:00;736;35.8;37
22.05.2014;19:00:00;525;35.9;37
22.05.2014;19:10:00;401;36.0;37
22.05.2014;19:20:00;289;36.0;36
22.05.2014;19:30:00;367;36.1;36
22.05.2014;19:40:00;423;36.2;36
22.05.2014;19:50:00;251;36.2;36
22.05.2014;20:00:00;245;36.3;36
22.05.2014;20:10:00;256;36.3;35
22.05.2014;20:20:00;142;36.3;35
22.05.2014;20:30:00;141;36.4;35
22.05.2014;20:40:00;153;36.4;35
22.05.2014;20:50:00;145;36.4;35
22.05.2014;21:00:00;113;36.4;35
22.05.2014;21:05:00;71;36.4;29
23.05.2014;06:45:00;0;0;26
23.05.2014;06:55:00;0;0;27
23.05.2014;07:05:00;180;0;28
23.05.2014;07:15:00;227;0;29
23.05.2014;07:25:00;535;0.1;29
23.05.2014;07:35:00;585;0.2;30
23.05.2014;07:45:00;494;0.3;30
23.05.2014;07:55:00;473;0.3;30
23.05.2014;08:05:00;733;0.4;31
23.05.2014;08:15:00;506;0.5;31
23.05.2014;08:25:00;371;0.6;31
23.05.2014;08:35:00;648;0.7;31
23.05.2014;08:45:00;592;0.8;31
23.05.2014;08:55:00;710;0.9;32
23.05.2014;09:05:00;1399;1.1;32
23.05.2014;09:15:00;1365;1.3;32
23.05.2014;09:25:00;1118;1.5;32
23.05.2014;09:35:00;1126;1.7;32
23.05.2014;09:45:00;893;1.9;33
23.05.2014;09:55:00;858;2.0;33
23.05.2014;10:05:00;1346;2.2;33
23.05.2014;10:15:00;1894;2.5;33
23.05.2014;10:25:00;2166;2.9;34
23.05.2014;10:35:00;2261;3.2;35
23.05.2014;10:45:00;5283;3.9;37
23.05.2014;10:55:00;5204;4.6;38
23.05.2014;11:05:00;6709;5.6;43
23.05.2014;11:15:00;6748;6.7;46
23.05.2014;11:25:00;6839;7.9;48
23.05.2014;11:35:00;6943;9.0;45
23.05.2014;11:45:00;6998;10.2;46
23.05.2014;11:55:00;7063;11.3;47
23.05.2014;12:05:00;7124;12.5;44
23.05.2014;12:15:00;7124;13.7;48
23.05.2014;12:25:00;7131;14.8;45
23.05.2014;12:35:00;7224;16.0;45
23.05.2014;12:45:00;7251;17.2;47
23.05.2014;12:55:00;7257;18.4;44
23.05.2014;13:05:00;7300;19.6;45
23.05.2014;13:15:00;7407;20.8;47
23.05.2014;13:25:00;7400;22.1;45
23.05.2014;13:35:00;7329;23.3;44
23.05.2014;13:45:00;7324;24.5;47
23.05.2014;13:55:00;7288;25.7;46
23.05.2014;14:05:00;7275;26.9;44
23.05.2014;14:15:00;7198;28.1;46
23.05.2014;14:25:00;7107;29.3;47
23.05.2014;14:35:00;7001;30.4;44
23.05.2014;14:45:00;6926;31.6;45
23.05.2014;14:55:00;6903;32.7;47
23.05.2014;15:05:00;6803;33.8;44
23.05.2014;15:15:00;6677;34.9;46
23.05.2014;15:25:00;6600;36.0;46
23.05.2014;15:35:00;6524;37.1;44
23.05.2014;15:45:00;6439;38.2;47
23.05.2014;15:55:00;5110;39.1;45
23.05.2014;16:05:00;6066;40.1;47
23.05.2014;16:15:00;5930;41.1;45
23.05.2014;16:25:00;5774;42.1;47
23.05.2014;16:35:00;5116;43.0;45
23.05.2014;16:45:00;2205;43.5;45
23.05.2014;16:55:00;2837;43.9;45
23.05.2014;17:05:00;2578;44.3;44
23.05.2014;17:15:00;2541;44.7;44
23.05.2014;17:25:00;1727;45.1;43
23.05.2014;17:35:00;1523;45.4;42
23.05.2014;17:45:00;1253;45.6;41
23.05.2014;17:55:00;2389;45.9;41
23.05.2014;18:05:00;1539;46.2;41
23.05.2014;18:15:00;1111;46.4;40
23.05.2014;18:25:00;873;46.5;39
23.05.2014;18:35:00;991;46.7;39
23.05.2014;18:45:00;1297;46.9;38
23.05.2014;18:55:00;1684;47.1;39
23.05.2014;19:05:00;1649;47.4;39
23.05.2014;19:15:00;1365;47.7;38
23.05.2014;19:25:00;1145;47.9;38
23.05.2014;19:35:00;914;48.0;37
23.05.2014;19:45:00;765;48.2;37
23.05.2014;19:55:00;629;48.3;37
23.05.2014;20:05:00;496;48.4;36
23.05.2014;20:15:00;346;48.4;36
23.05.2014;20:25:00;261;48.5;36
23.05.2014;20:35:00;213;48.5;36
23.05.2014;20:45:00;156;48.5;36
23.05.2014;20:55:00;123;48.5;36
23.05.2014;21:05:00;95;48.6;35
23.05.2014;21:10:00;88;48.6;35
24.05.2014;05:45:00;0;0;19
24.05.2014;05:55:00;108;0;27
24.05.2014;06:05:00;145;0;28
24.05.2014;06:15:00;160;0;29
24.05.2014;06:25:00;218;00;30
24.05.2014;06:35:00;281;0.1;30
24.05.2014;06:45:00;378;0.1;30
24.05.2014;06:55:00;535;0.2;31
24.05.2014;07:05:00;652;0.3;31
24.05.2014;07:15:00;693;0.4;31
24.05.2014;07:25:00;633;0.5;31
24.05.2014;07:35:00;709;0.7;31
24.05.2014;07:45:00;528;0.8;32
24.05.2014;07:55:00;612;0.9;32
24.05.2014;08:05:00;593;1.0;32
24.05.2014;08:15:00;850;1.1;32
24.05.2014;08:25:00;1161;1.3;32
24.05.2014;08:35:00;1616;1.5;32
24.05.2014;08:45:00;1912;1.8;33
24.05.2014;08:55:00;1252;2.1;33
24.05.2014;09:05:00;1296;2.3;33
24.05.2014;09:15:00;1499;2.5;34
24.05.2014;09:25:00;1425;2.8;34
24.05.2014;09:35:00;2016;3.1;34
24.05.2014;09:45:00;3102;3.5;35
24.05.2014;09:55:00;5558;4.4;39
24.05.2014;10:05:00;2942;5.1;40
24.05.2014;10:15:00;3127;5.7;40
24.05.2014;10:25:00;3294;6.2;41
24.05.2014;10:35:00;3826;6.8;40
24.05.2014;10:45:00;6797;7.8;44
24.05.2014;10:55:00;6536;8.8;47
24.05.2014;11:05:00;4607;9.6;47
24.05.2014;11:15:00;3358;10.3;46
24.05.2014;11:25:00;2635;10.7;44
24.05.2014;11:35:00;4418;11.3;44
24.05.2014;11:45:00;3929;12.1;45
24.05.2014;11:55:00;4527;12.8;46
24.05.2014;12:05:00;4829;13.8;43
24.05.2014;12:15:00;4835;14.5;45
24.05.2014;12:25:00;5256;15.5;48
24.05.2014;12:35:00;3515;16.2;47
24.05.2014;12:45:00;3423;16.7;46
24.05.2014;12:55:00;2924;17.2;45
24.05.2014;13:05:00;2837;17.7;44
24.05.2014;13:15:00;4185;18.4;46
24.05.2014;13:25:00;2296;18.9;44
24.05.2014;13:35:00;3283;19.4;44
24.05.2014;13:45:00;4097;20.0;45
24.05.2014;13:55:00;6829;21.0;47
24.05.2014;14:05:00;3009;21.5;43
24.05.2014;14:15:00;4243;22.2;45
24.05.2014;14:25:00;2573;22.7;44
24.05.2014;14:35:00;2258;23.1;43
24.05.2014;14:45:00;3256;23.7;44
24.05.2014;14:55:00;2731;24.3;44
24.05.2014;15:05:00;2283;24.6;43
24.05.2014;15:15:00;7185;25.7;46
24.05.2014;15:25:00;7221;26.6;46
24.05.2014;15:35:00;6784;27.7;44
24.05.2014;15:45:00;6811;28.9;47
24.05.2014;15:55:00;6666;30.0;45
24.05.2014;16:05:00;6589;31.1;44
24.05.2014;16:15:00;6228;32.1;46
24.05.2014;16:25:00;6150;33.1;44
24.05.2014;16:35:00;5737;34.0;47
24.05.2014;16:45:00;5244;34.9;45
24.05.2014;16:55:00;4891;35.8;45
24.05.2014;17:05:00;2605;36.4;46
24.05.2014;17:15:00;4190;37.1;47
24.05.2014;17:25:00;3918;37.7;47
24.05.2014;17:35:00;1893;38.2;46
24.05.2014;17:45:00;3408;38.8;46
24.05.2014;17:55:00;3048;39.3;46
24.05.2014;18:05:00;2881;39.8;45
24.05.2014;18:15:00;2678;40.2;45
24.05.2014;18:25:00;2494;40.6;44
24.05.2014;18:35:00;2298;41.0;44
24.05.2014;18:45:00;2110;41.4;43
24.05.2014;18:55:00;1883;41.7;42
24.05.2014;19:05:00;1601;42.0;42
24.05.2014;19:15:00;1330;42.2;41
24.05.2014;19:25:00;1120;42.4;40
24.05.2014;19:35:00;974;42.6;39
24.05.2014;19:45:00;745;42.7;39
24.05.2014;19:55:00;652;42.8;38
24.05.2014;20:05:00;536;42.9;38
24.05.2014;20:15:00;377;43.0;37
24.05.2014;20:25:00;268;43.0;37
24.05.2014;20:35:00;224;43.1;37
24.05.2014;20:45:00;191;43.1;36
24.05.2014;20:55:00;148;43.1;36
24.05.2014;21:05:00;105;43.1;36
24.05.2014;21:10:00;93;43.1;36
25.05.2014;05:45:00;10;0;22
25.05.2014;05:55:00;157;0;28
25.05.2014;06:05:00;257;0;29
25.05.2014;06:15:00;295;0.1;29
25.05.2014;06:25:00;338;0.1;30
25.05.2014;06:35:00;378;0.2;30
25.05.2014;06:45:00;419;0.2;30
25.05.2014;06:55:00;457;0.3;31
25.05.2014;07:05:00;471;0.4;31
25.05.2014;07:15:00;472;0.5;31
25.05.2014;07:25:00;497;0.6;31
25.05.2014;07:35:00;623;0.6;31
25.05.2014;07:45:00;724;0.8;32
25.05.2014;07:55:00;790;0.9;32
25.05.2014;08:05:00;834;1.0;32
25.05.2014;08:15:00;862;1.2;32
25.05.2014;08:25:00;1183;1.3;32
25.05.2014;08:35:00;1931;1.6;32
25.05.2014;08:45:00;2603;2.0;34
25.05.2014;08:55:00;3107;2.5;35
25.05.2014;09:05:00;3491;3.1;36
25.05.2014;09:15:00;3766;3.7;38
25.05.2014;09:25:00;4134;4.4;39
25.05.2014;09:35:00;4471;5.1;41
25.05.2014;09:45:00;4811;5.8;42
25.05.2014;09:55:00;4892;6.7;44
25.05.2014;10:05:00;5420;7.5;45
25.05.2014;10:15:00;5561;8.5;47
25.05.2014;10:25:00;5948;9.4;48
25.05.2014;10:35:00;5732;10.4;44
25.05.2014;10:45:00;5886;11.4;46
25.05.2014;10:55:00;6562;12.4;48
25.05.2014;11:05:00;5588;13.4;44
25.05.2014;11:15:00;5436;14.3;47
25.05.2014;11:25:00;6306;15.3;44
25.05.2014;11:35:00;6767;16.4;47
25.05.2014;11:45:00;7103;17.6;44
25.05.2014;11:55:00;6351;18.7;47
25.05.2014;12:05:00;6286;19.8;45
25.05.2014;12:15:00;6694;20.7;47
25.05.2014;12:25:00;7388;22.0;46
25.05.2014;12:35:00;7206;23.2;44
25.05.2014;12:45:00;6988;24.4;46
25.05.2014;12:55:00;7001;25.4;46
25.05.2014;13:05:00;6924;26.6;44
25.05.2014;13:15:00;4987;27.5;46
25.05.2014;13:25:00;5331;28.5;44
25.05.2014;13:35:00;4958;29.4;46
25.05.2014;13:45:00;5822;30.4;48
25.05.2014;13:55:00;5480;31.3;44
25.05.2014;14:05:00;6110;32.2;46
25.05.2014;14:15:00;3095;33.1;43
25.05.2014;14:25:00;6399;34.1;47
25.05.2014;14:35:00;6334;35.1;46
25.05.2014;14:45:00;6217;36.0;45
25.05.2014;14:55:00;6701;37.1;44
25.05.2014;15:05:00;6947;38.3;47
25.05.2014;15:15:00;5271;39.3;45
25.05.2014;15:25:00;4358;40.2;44
25.05.2014;15:35:00;6391;41.3;46
25.05.2014;15:45:00;1885;41.7;42
25.05.2014;15:55:00;4288;42.4;45
25.05.2014;16:05:00;4030;43.1;46
25.05.2014;16:15:00;5992;44.1;46
25.05.2014;16:25:00;5000;44.9;45
25.05.2014;16:35:00;5037;45.8;48
25.05.2014;16:45:00;3085;46.4;47
25.05.2014;16:55:00;2571;46.8;46
25.05.2014;17:05:00;2560;47.2;45
25.05.2014;17:15:00;2441;47.6;44
25.05.2014;17:25:00;2190;48.0;44
25.05.2014;17:35:00;2320;48.4;43
25.05.2014;17:45:00;2498;48.8;43
25.05.2014;17:55:00;2497;49.2;43
25.05.2014;18:05:00;2574;49.6;43
25.05.2014;18:15:00;2164;50.0;42
25.05.2014;18:25:00;2529;50.4;42
25.05.2014;18:35:00;2238;50.8;42
25.05.2014;18:45:00;1525;51.1;41
25.05.2014;18:55:00;1503;51.3;40
25.05.2014;19:05:00;1383;51.5;40
25.05.2014;19:15:00;1203;51.7;39
25.05.2014;19:25:00;1059;51.9;39
25.05.2014;19:35:00;951;52.1;38
25.05.2014;19:45:00;762;52.2;38
25.05.2014;19:55:00;522;52.3;37
25.05.2014;20:05:00;428;52.4;37
25.05.2014;20:15:00;351;52.5;37
25.05.2014;20:25:00;283;52.5;36
25.05.2014;20:35:00;210;52.5;36
25.05.2014;20:45:00;143;52.6;36
25.05.2014;20:55:00;66;52.6;36
25.05.2014;21:05:00;0;52.6;0
26.05.2014;05:45:00;19;0;21
26.05.2014;05:55:00;209;0;27
26.05.2014;06:05:00;360;0;29
26.05.2014;06:15:00;617;0.1;29
26.05.2014;06:25:00;654;0.2;30
26.05.2014;06:35:00;651;0.3;30
26.05.2014;06:45:00;811;0.5;31
26.05.2014;06:55:00;871;0.6;31
26.05.2014;07:05:00;843;0.8;31
26.05.2014;07:15:00;868;0.9;31
26.05.2014;07:25:00;876;1.0;32
26.05.2014;07:35:00;978;1.2;32
26.05.2014;07:45:00;1335;1.4;32
26.05.2014;07:55:00;1420;1.6;32
26.05.2014;08:05:00;1248;1.8;32
26.05.2014;08:15:00;1427;2.1;33
26.05.2014;08:25:00;1898;2.4;33
26.05.2014;08:35:00;2251;2.7;34
26.05.2014;08:45:00;1944;3.1;35
26.05.2014;08:55:00;1767;3.4;35
26.05.2014;09:05:00;2772;3.8;35
26.05.2014;09:15:00;3056;4.3;37
26.05.2014;09:25:00;1604;4.6;37
26.05.2014;09:35:00;2097;4.9;36
26.05.2014;09:45:00;4214;5.5;38
26.05.2014;09:55:00;4778;6.2;40
26.05.2014;10:05:00;3783;7.0;42
26.05.2014;10:15:00;3192;7.5;41
26.05.2014;10:25:00;2719;7.9;41
26.05.2014;10:35:00;4115;8.5;41
26.05.2014;10:45:00;2689;9.0;41
26.05.2014;10:55:00;5110;9.7;42
26.05.2014;11:05:00;4079;10.4;44
26.05.2014;11:15:00;3217;11.1;44
26.05.2014;11:25:00;2931;11.5;43
26.05.2014;11:35:00;3224;12.1;43
26.05.2014;11:45:00;4517;12.8;44
26.05.2014;11:55:00;3449;13.5;45
26.05.2014;12:05:00;4842;14.4;47
26.05.2014;12:15:00;5714;15.2;47
26.05.2014;12:25:00;3183;15.8;47
26.05.2014;12:35:00;2304;16.3;45
26.05.2014;12:45:00;2159;16.6;44
26.05.2014;12:55:00;2618;17.0;43
26.05.2014;13:05:00;2902;17.5;43
26.05.2014;13:15:00;3719;18.1;43
26.05.2014;13:25:00;3991;18.7;44
26.05.2014;13:35:00;4150;19.4;46
26.05.2014;13:45:00;4205;20.1;46
26.05.2014;13:55:00;5191;20.9;47
26.05.2014;14:05:00;4716;21.7;48
26.05.2014;14:15:00;4719;22.4;48
26.05.2014;14:25:00;4754;23.2;48
26.05.2014;14:35:00;3607;23.8;47
26.05.2014;14:45:00;4757;24.5;48
26.05.2014;14:55:00;2819;25.0;46
26.05.2014;15:05:00;2743;25.5;45
26.05.2014;15:15:00;3170;26.0;45
26.05.2014;15:25:00;2703;26.4;45
26.05.2014;15:35:00;2715;26.9;44
26.05.2014;15:45:00;3082;27.4;44
26.05.2014;15:55:00;3398;27.9;44
26.05.2014;16:05:00;3295;28.5;44
26.05.2014;16:15:00;3274;29.0;45
26.05.2014;16:25:00;2849;29.5;44
26.05.2014;16:35:00;2684;30.0;44
26.05.2014;16:45:00;3956;30.5;44
26.05.2014;16:55:00;2797;31.0;44
26.05.2014;17:05:00;1755;31.3;42
26.05.2014;17:15:00;1946;31.6;42
26.05.2014;17:25:00;2434;32.0;42
26.05.2014;17:35:00;2203;32.4;41
26.05.2014;17:45:00;2345;32.8;41
26.05.2014;17:55:00;2523;33.2;41
26.05.2014;18:05:00;2169;33.6;41
26.05.2014;18:15:00;1919;33.9;40
26.05.2014;18:25:00;1643;34.2;40
26.05.2014;18:35:00;2287;34.5;40
26.05.2014;18:45:00;2499;34.9;40
26.05.2014;18:55:00;2110;35.3;40
26.05.2014;19:05:00;1966;35.6;40
26.05.2014;19:15:00;2032;36.0;40
26.05.2014;19:25:00;1806;36.3;39
26.05.2014;19:35:00;1557;36.5;39
26.05.2014;19:45:00;1271;36.8;38
26.05.2014;19:55:00;1043;36.9;38
26.05.2014;20:05:00;900;37.1;37
26.05.2014;20:15:00;516;37.2;37
26.05.2014;20:25:00;412;37.3;36
26.05.2014;20:35:00;269;37.3;36
26.05.2014;20:45:00;173;37.3;36
26.05.2014;20:55:00;121;37.4;36
26.05.2014;21:05:00;0;37.4;4
27.05.2014;06:20:00;130;0;28
27.05.2014;06:30:00;122;0;29
27.05.2014;06:40:00;156;0;29
27.05.2014;07:00:00;190;0.1;30
27.05.2014;07:10:00;161;0.1;30
27.05.2014;07:20:00;150;0.1;31
27.05.2014;07:30:00;340;0.2;31
27.05.2014;07:40:00;594;0.2;31
27.05.2014;07:50:00;631;0.3;31
27.05.2014;08:00:00;633;0.4;31
27.05.2014;08:10:00;807;0.6;32
27.05.2014;08:20:00;1031;0.7;32
27.05.2014;08:30:00;1079;0.9;32
27.05.2014;08:40:00;1258;1.1;32
27.05.2014;08:50:00;1900;1.4;32
27.05.2014;09:00:00;2845;1.8;33
27.05.2014;09:10:00;2014;2.2;35
27.05.2014;09:20:00;1441;2.5;34
27.05.2014;09:30:00;1850;2.7;35
27.05.2014;09:40:00;1603;3.0;35
27.05.2014;09:50:00;1647;3.3;35
27.05.2014;10:00:00;853;3.5;35
27.05.2014;10:10:00;1291;3.7;35
27.05.2014;10:20:00;833;3.9;34
27.05.2014;10:30:00;697;4.0;34
27.05.2014;10:40:00;1324;4.2;34
27.05.2014;10:50:00;1927;4.5;34
27.05.2014;11:00:00;2047;4.8;35
27.05.2014;11:10:00;1719;5.1;35
27.05.2014;11:20:00;1695;5.3;35
27.05.2014;11:30:00;1552;5.6;36
27.05.2014;11:40:00;1682;5.9;35
27.05.2014;11:50:00;2358;6.2;36
27.05.2014;12:00:00;2390;6.6;37
27.05.2014;12:10:00;2363;7.0;37
27.05.2014;12:20:00;3235;7.5;38
27.05.2014;12:30:00;2975;8.0;39
27.05.2014;12:40:00;2450;8.5;39
27.05.2014;12:50:00;3122;8.9;39
27.05.2014;13:00:00;3174;9.5;40
27.05.2014;13:10:00;4348;10.2;41
27.05.2014;13:20:00;4761;11.0;44
27.05.2014;13:30:00;4933;11.8;45
27.05.2014;13:40:00;4044;12.6;46
27.05.2014;13:50:00;4422;13.3;45
27.05.2014;14:00:00;4751;14.1;47
27.05.2014;14:10:00;3763;14.6;46
27.05.2014;14:20:00;3791;15.2;46
27.05.2014;14:30:00;3279;15.8;45
27.05.2014;14:40:00;3055;16.3;45
27.05.2014;14:50:00;2208;16.7;43
27.05.2014;15:00:00;2163;17.1;42
27.05.2014;15:10:00;2038;17.4;42
27.05.2014;15:20:00;2552;17.8;41
27.05.2014;15:30:00;2379;18.2;41
27.05.2014;15:40:00;1112;18.5;40
27.05.2014;15:50:00;2193;18.8;40
27.05.2014;16:00:00;3130;19.5;42
27.05.2014;16:10:00;4898;20.3;44
27.05.2014;16:20:00;5039;21.3;46
27.05.2014;16:30:00;4762;22.2;48
27.05.2014;16:40:00;5024;22.9;47
27.05.2014;16:50:00;2016;23.4;42
27.05.2014;17:00:00;1409;23.6;41
27.05.2014;17:10:00;1692;23.9;41
27.05.2014;17:20:00;586;24.1;39
27.05.2014;17:30:00;402;24.1;38
27.05.2014;17:40:00;145;24.2;38
27.05.2014;17:50:00;143;24.2;37
27.05.2014;18:00:00;342;24.2;37
27.05.2014;18:10:00;562;24.3;37
27.05.2014;18:20:00;2571;24.6;36
27.05.2014;18:30:00;1585;25.0;37
27.05.2014;18:40:00;1126;25.2;37
27.05.2014;18:50:00;665;25.3;36
27.05.2014;19:00:00;532;25.4;36
27.05.2014;19:10:00;398;25.4;36
27.05.2014;19:20:00;377;25.5;36
27.05.2014;19:30:00;716;25.6;36
27.05.2014;19:40:00;706;25.7;35
27.05.2014;19:50:00;481;25.8;35
27.05.2014;20:00:00;319;25.9;35
27.05.2014;20:10:00;247;25.9;35
27.05.2014;20:20:00;160;26.0;35
27.05.2014;20:30:00;126;26.0;35
27.05.2014;20:40:00;126;26.0;35
27.05.2014;20:50:00;96;26.0;35
27.05.2014;20:55:00;94;26.0;34
28.05.2014;06:05:00;135;0;28
28.05.2014;06:15:00;175;0;29
28.05.2014;06:35:00;244;0.1;30
28.05.2014;06:45:00;337;0.1;30
28.05.2014;06:55:00;381;0.2;30
28.05.2014;07:05:00;478;0.3;31
28.05.2014;07:15:00;752;0.4;31
28.05.2014;07:25:00;1162;0.6;31
28.05.2014;07:35:00;1130;0.7;31
28.05.2014;07:45:00;1030;0.9;31
28.05.2014;07:55:00;1165;1.1;32
28.05.2014;08:05:00;1180;1.3;32
28.05.2014;08:15:00;1323;1.5;32
28.05.2014;08:25:00;1255;1.7;32
28.05.2014;08:35:00;1344;1.9;33
28.05.2014;08:45:00;1502;2.2;33
28.05.2014;08:55:00;1714;2.4;33
28.05.2014;09:05:00;1877;2.7;34
28.05.2014;09:15:00;2306;3.1;34
28.05.2014;09:25:00;2175;3.5;35
28.05.2014;09:35:00;2712;3.9;36
28.05.2014;09:45:00;3409;4.4;37
28.05.2014;09:55:00;2719;4.9;38
28.05.2014;10:05:00;5890;5.6;39
28.05.2014;10:15:00;2353;6.3;40
28.05.2014;10:25:00;5132;7.1;43
28.05.2014;10:35:00;2691;7.5;41
28.05.2014;10:45:00;3902;8.1;41
28.05.2014;10:55:00;3279;8.6;42
28.05.2014;11:05:00;2777;9.4;43
28.05.2014;11:15:00;2751;9.8;42
28.05.2014;11:25:00;3274;10.3;42
28.05.2014;11:35:00;3593;10.9;42
28.05.2014;11:45:00;2489;11.4;42
28.05.2014;11:55:00;1843;11.7;41
28.05.2014;12:05:00;2078;12.1;40
28.05.2014;12:15:00;2299;12.4;40
28.05.2014;12:25:00;2631;12.9;40
28.05.2014;12:35:00;3630;13.4;41
28.05.2014;12:45:00;4415;14.1;42
28.05.2014;12:55:00;4407;14.8;43
28.05.2014;13:05:00;4741;15.6;45
28.05.2014;13:15:00;5179;16.5;47
28.05.2014;13:25:00;5297;17.3;47
28.05.2014;13:35:00;4710;18.2;44
28.05.2014;13:45:00;4231;18.9;44
28.05.2014;13:55:00;2759;19.4;44
28.05.2014;14:05:00;2862;19.9;43
28.05.2014;14:15:00;3435;20.4;43
28.05.2014;14:25:00;4195;21.1;44
28.05.2014;14:35:00;4380;21.8;45
28.05.2014;14:45:00;4616;22.5;46
28.05.2014;14:55:00;3566;23.2;46
28.05.2014;15:05:00;3316;23.8;46
28.05.2014;15:15:00;2972;24.3;45
28.05.2014;15:25:00;3792;24.8;45
28.05.2014;15:35:00;4530;25.6;46
28.05.2014;15:45:00;3839;26.3;47
28.05.2014;15:55:00;5332;27.1;47
28.05.2014;16:05:00;2995;27.7;47
28.05.2014;16:15:00;3543;28.2;46
28.05.2014;16:25:00;3485;28.8;46
28.05.2014;16:35:00;2861;29.3;45
28.05.2014;16:45:00;2192;29.7;44
28.05.2014;16:55:00;2248;30.0;43
28.05.2014;17:05:00;2787;30.5;43
28.05.2014;17:15:00;2336;30.9;42
28.05.2014;17:25:00;2085;31.3;42
28.05.2014;17:35:00;1871;31.6;41
28.05.2014;17:45:00;1575;31.9;41
28.05.2014;17:55:00;1197;32.1;40
28.05.2014;18:05:00;939;32.2;39
28.05.2014;18:15:00;963;32.4;38
28.05.2014;18:25:00;2189;32.7;38
28.05.2014;18:35:00;1178;32.9;38
28.05.2014;18:45:00;1155;33.1;38
28.05.2014;18:55:00;1239;33.3;37
28.05.2014;19:05:00;1920;33.5;37
28.05.2014;19:15:00;1381;33.8;37
28.05.2014;19:25:00;987;34.0;37
28.05.2014;19:35:00;525;34.1;36
28.05.2014;19:45:00;382;34.1;36
28.05.2014;19:55:00;367;34.2;36
28.05.2014;20:05:00;471;34.3;36
28.05.2014;20:15:00;367;34.3;36
28.05.2014;20:25:00;277;34.4;35
28.05.2014;20:35:00;262;34.4;35
28.05.2014;20:45:00;200;34.5;35
28.05.2014;20:55:00;140;34.5;35
28.05.2014;21:05:00;107;34.5;35
28.05.2014;21:10:00;97;34.5;35
29.05.2014;05:50:00;123;0;27
29.05.2014;06:00:00;155;0;28
29.05.2014;06:10:00;206;0;29
29.05.2014;06:30:00;314;0.1;30
29.05.2014;06:40:00;342;0.2;30
29.05.2014;06:50:00;390;0.2;30
29.05.2014;07:00:00;433;0.3;30
29.05.2014;07:10:00;438;0.4;31
29.05.2014;07:20:00;530;0.4;31
29.05.2014;07:30:00;598;0.5;31
29.05.2014;07:40:00;707;0.7;31
29.05.2014;07:50:00;657;0.8;31
29.05.2014;08:00:00;715;0.9;32
29.05.2014;08:10:00;714;1.0;32
29.05.2014;08:20:00;1291;1.2;32
29.05.2014;08:30:00;1537;1.4;32
29.05.2014;08:40:00;2431;1.8;33
29.05.2014;08:50:00;2999;2.2;34
29.05.2014;09:00:00;3374;2.8;36
29.05.2014;09:10:00;3666;3.4;37
29.05.2014;09:20:00;4025;4.0;38
29.05.2014;09:30:00;4330;4.7;40
29.05.2014;09:40:00;4602;5.5;41
29.05.2014;09:50:00;4800;6.3;43
29.05.2014;10:00:00;5071;7.1;44
29.05.2014;10:10:00;3385;7.8;44
29.05.2014;10:20:00;4961;8.3;43
29.05.2014;10:30:00;5945;9.3;46
29.05.2014;10:40:00;6219;10.3;48
29.05.2014;10:50:00;6868;11.4;44
29.05.2014;11:00:00;7183;12.6;46
29.05.2014;11:10:00;5846;13.6;46
29.05.2014;11:20:00;4307;14.2;46
29.05.2014;11:30:00;1187;14.4;42
29.05.2014;11:40:00;1595;14.6;41
29.05.2014;11:50:00;8399;15.5;44
29.05.2014;12:00:00;2887;16.1;45
29.05.2014;12:10:00;2908;16.5;44
29.05.2014;12:20:00;3550;17.1;44
29.05.2014;12:30:00;4226;17.8;45
29.05.2014;12:40:00;5217;18.7;47
29.05.2014;12:50:00;7768;19.7;47
29.05.2014;13:00:00;7300;20.7;45
29.05.2014;13:10:00;5146;21.7;43
29.05.2014;13:20:00;8045;23.0;46
29.05.2014;13:30:00;6813;24.1;47
29.05.2014;13:40:00;2855;24.8;43
29.05.2014;13:50:00;2098;25.1;42
29.05.2014;14:00:00;2823;25.6;42
29.05.2014;14:10:00;3921;26.2;43
29.05.2014;14:20:00;6164;27.1;47
29.05.2014;14:30:00;2358;27.5;44
29.05.2014;14:40:00;2041;27.8;43
29.05.2014;14:50:00;7640;28.7;46
29.05.2014;15:00:00;2640;29.2;45
29.05.2014;15:10:00;7133;30.1;47
29.05.2014;15:20:00;5183;30.9;43
29.05.2014;15:30:00;6801;31.8;46
29.05.2014;15:40:00;2196;32.5;42
29.05.2014;15:50:00;2010;32.9;42
29.05.2014;16:00:00;4107;33.4;42
29.05.2014;16:10:00;6237;34.3;46
29.05.2014;16:20:00;3820;34.9;46
29.05.2014;16:30:00;2064;35.3;44
29.05.2014;16:40:00;1967;35.6;43
29.05.2014;16:50:00;3010;36.0;42
29.05.2014;17:00:00;2374;36.4;42
29.05.2014;17:10:00;3310;36.9;43
29.05.2014;17:20:00;1740;37.2;41
29.05.2014;17:30:00;1131;37.4;40
29.05.2014;17:40:00;972;37.6;39
29.05.2014;17:50:00;895;37.7;39
29.05.2014;18:00:00;1484;38.0;38
29.05.2014;18:10:00;1510;38.2;38
29.05.2014;18:20:00;1401;38.5;38
29.05.2014;18:30:00;1577;38.7;38
29.05.2014;18:40:00;1827;39.0;38
29.05.2014;18:50:00;1675;39.3;38
29.05.2014;19:00:00;1342;39.5;38
29.05.2014;19:10:00;1011;39.7;37
29.05.2014;19:20:00;1127;39.9;37
29.05.2014;19:30:00;855;40.0;36
29.05.2014;19:40:00;959;40.2;36
29.05.2014;19:50:00;1070;40.4;36
29.05.2014;20:00:00;978;40.5;36
29.05.2014;20:10:00;522;40.7;36
29.05.2014;20:20:00;364;40.7;35
29.05.2014;20:30:00;354;40.8;35
29.05.2014;20:40:00;264;40.8;35
29.05.2014;20:50:00;157;40.9;35
29.05.2014;21:00:00;112;40.9;35
29.05.2014;21:05:00;23;40.9;32
30.05.2014;05:55:00;80;0;27
30.05.2014;06:05:00;160;0;28
30.05.2014;06:15:00;203;0;29
30.05.2014;06:25:00;233;00;29
30.05.2014;06:40:00;378;0.1;30
30.05.2014;06:50:00;509;0.2;30
30.05.2014;07:00:00;632;0.3;30
30.05.2014;07:10:00;829;0.4;30
30.05.2014;07:20:00;1070;0.6;31
30.05.2014;07:30:00;983;0.8;31
30.05.2014;07:40:00;916;0.9;31
30.05.2014;07:50:00;990;1.1;31
30.05.2014;08:00:00;1450;1.3;32
30.05.2014;08:10:00;1503;1.5;32
30.05.2014;08:20:00;1381;1.8;32
30.05.2014;08:30:00;1387;2.0;32
30.05.2014;08:40:00;1447;2.2;33
30.05.2014;08:50:00;2038;2.5;33
30.05.2014;09:00:00;1594;2.8;34
30.05.2014;09:10:00;1430;3.0;34
30.05.2014;09:20:00;1691;3.3;34
30.05.2014;09:30:00;1541;3.6;34
30.05.2014;09:40:00;1168;3.8;34
30.05.2014;09:50:00;882;3.9;34
30.05.2014;10:00:00;701;4.1;33
30.05.2014;10:10:00;749;4.2;33
30.05.2014;10:20:00;926;4.3;33
30.05.2014;10:30:00;1357;4.5;33
30.05.2014;10:40:00;1772;4.8;34
30.05.2014;10:50:00;2086;5.1;34
30.05.2014;11:00:00;2362;5.5;35
30.05.2014;11:10:00;2567;5.9;36
30.05.2014;11:20:00;2308;6.3;36
30.05.2014;11:30:00;1689;6.6;36
30.05.2014;11:40:00;1249;6.9;36
30.05.2014;11:50:00;638;7.0;35
30.05.2014;12:00:00;428;7.1;34
30.05.2014;12:10:00;888;7.2;34
30.05.2014;12:20:00;1436;7.4;34
30.05.2014;12:30:00;1903;7.7;35
30.05.2014;12:40:00;985;7.9;35
30.05.2014;12:50:00;692;8.0;34
30.05.2014;13:00:00;806;8.2;34
30.05.2014;13:10:00;1044;8.3;34
30.05.2014;13:20:00;748;8.5;34
30.05.2014;13:30:00;809;8.6;34
30.05.2014;13:40:00;964;8.8;34
30.05.2014;13:50:00;1357;9.0;34
30.05.2014;14:00:00;807;9.1;34
30.05.2014;14:10:00;1038;9.3;34
30.05.2014;14:20:00;686;9.4;34
30.05.2014;14:30:00;1801;9.7;34
30.05.2014;14:40:00;1866;10.0;35
30.05.2014;14:50:00;1106;10.2;34
30.05.2014;15:00:00;1614;10.4;34
30.05.2014;15:10:00;2064;10.8;35
30.05.2014;15:20:00;1909;11.1;35
30.05.2014;15:30:00;2157;11.4;36
30.05.2014;15:40:00;1096;11.7;35
30.05.2014;15:50:00;713;11.8;35
30.05.2014;16:00:00;613;11.9;34
30.05.2014;16:10:00;596;12.0;34
30.05.2014;16:20:00;444;12.1;34
30.05.2014;16:30:00;370;12.1;34
30.05.2014;16:40:00;643;12.2;34
30.05.2014;16:50:00;934;12.4;34
30.05.2014;17:00:00;1166;12.6;34
30.05.2014;17:10:00;1244;12.8;34
30.05.2014;17:20:00;1046;12.9;34
30.05.2014;17:30:00;993;13.1;34
30.05.2014;17:40:00;918;13.3;34
30.05.2014;17:50:00;934;13.4;34
30.05.2014;18:00:00;885;13.6;34
30.05.2014;18:10:00;993;13.7;34
30.05.2014;18:20:00;985;13.9;34
30.05.2014;18:30:00;858;14.0;34
30.05.2014;18:40:00;1025;14.2;34
30.05.2014;18:50:00;1111;14.4;34
30.05.2014;19:00:00;1122;14.6;34
30.05.2014;19:10:00;999;14.7;34
30.05.2014;19:20:00;1446;14.9;34
30.05.2014;19:30:00;1220;15.2;34
30.05.2014;19:40:00;951;15.3;34
30.05.2014;19:50:00;570;15.5;34
30.05.2014;20:00:00;429;15.5;34
30.05.2014;20:10:00;389;15.6;34
30.05.2014;20:20:00;406;15.7;34
30.05.2014;20:30:00;364;15.7;33
30.05.2014;20:40:00;259;15.8;33
30.05.2014;20:50:00;189;15.8;33
30.05.2014;21:00:00;131;15.8;33
30.05.2014;21:10:00;94;15.8;33
30.05.2014;21:15:00;5;15.8;3
31.05.2014;05:50:00;150;0;27
31.05.2014;06:00:00;214;0;27
31.05.2014;06:10:00;313;00;28
31.05.2014;06:20:00;333;0.1;28
31.05.2014;06:35:00;452;0.2;29
31.05.2014;06:45:00;513;0.3;29
31.05.2014;06:55:00;619;0.4;29
31.05.2014;07:05:00;700;0.5;30
31.05.2014;07:15:00;873;0.6;30
31.05.2014;07:25:00;951;0.8;30
31.05.2014;07:35:00;862;0.9;30
31.05.2014;07:45:00;1218;1.1;31
31.05.2014;07:55:00;1782;1.4;31
31.05.2014;08:05:00;1395;1.6;31
31.05.2014;08:15:00;1689;1.9;32
31.05.2014;08:25:00;1548;2.2;32
31.05.2014;08:35:00;1433;2.4;32
31.05.2014;08:45:00;1812;2.7;33
31.05.2014;08:55:00;1706;3.0;33
31.05.2014;09:05:00;2043;3.3;33
31.05.2014;09:15:00;2873;3.7;34
31.05.2014;09:25:00;2508;4.1;35
31.05.2014;09:35:00;3565;4.7;37
31.05.2014;09:45:00;4596;5.4;38
31.05.2014;09:55:00;3241;6.1;40
31.05.2014;10:05:00;3386;6.8;40
31.05.2014;10:15:00;2690;7.3;40
31.05.2014;10:25:00;2438;7.8;40
31.05.2014;10:35:00;5881;8.7;42
31.05.2014;10:45:00;5970;9.6;44
31.05.2014;10:55:00;5883;10.6;46
31.05.2014;11:05:00;6547;11.7;48
31.05.2014;11:15:00;5954;12.6;43
31.05.2014;11:25:00;4291;13.5;46
31.05.2014;11:35:00;2173;14.1;45
31.05.2014;11:45:00;2908;14.5;43
31.05.2014;11:55:00;5711;15.2;44
31.05.2014;12:05:00;3764;15.9;45
31.05.2014;12:15:00;4395;16.6;45
31.05.2014;12:25:00;8525;17.7;47
31.05.2014;12:35:00;8428;19.1;47
31.05.2014;12:45:00;5388;20.1;43
31.05.2014;12:55:00;4153;21.0;46
31.05.2014;13:05:00;8183;22.4;44
31.05.2014;13:15:00;6548;23.2;45
31.05.2014;13:25:00;7765;24.5;44
31.05.2014;13:35:00;8021;25.7;47
31.05.2014;13:45:00;7573;27.0;47
31.05.2014;13:55:00;7681;27.8;46
31.05.2014;14:05:00;7590;29.0;44
31.05.2014;14:15:00;6530;30.2;47
31.05.2014;14:25:00;3549;31.0;42
31.05.2014;14:35:00;7572;32.2;47
31.05.2014;14:45:00;7408;33.5;47
31.05.2014;14:55:00;7122;34.6;44
31.05.2014;15:05:00;5719;35.5;47
31.05.2014;15:15:00;7024;36.7;44
31.05.2014;15:25:00;6768;37.8;46
31.05.2014;15:35:00;6701;38.9;46
31.05.2014;15:45:00;6442;40.0;44
31.05.2014;15:55:00;6555;41.1;48
31.05.2014;16:05:00;6088;42.1;44
31.05.2014;16:15:00;6071;43.1;48
31.05.2014;16:25:00;5910;44.1;45
31.05.2014;16:35:00;5689;45.0;47
31.05.2014;16:45:00;5549;45.8;44
31.05.2014;16:55:00;4720;46.6;47
31.05.2014;17:05:00;3983;47.1;45
31.05.2014;17:15:00;3062;47.7;46
31.05.2014;17:25:00;1235;47.9;43
31.05.2014;17:35:00;3686;48.5;45
31.05.2014;17:45:00;3373;49.1;45
31.05.2014;17:55:00;3040;49.6;45
31.05.2014;18:05:00;3019;50.1;44
31.05.2014;18:15:00;2807;50.6;44
31.05.2014;18:25:00;2540;51.0;43
31.05.2014;18:35:00;2316;51.4;43
31.05.2014;18:45:00;2258;51.8;42
31.05.2014;18:55:00;1646;52.1;41
31.05.2014;19:05:00;504;52.2;40
31.05.2014;19:15:00;492;52.3;38
31.05.2014;19:25:00;786;52.4;38
31.05.2014;19:35:00;935;52.6;37
31.05.2014;19:45:00;784;52.7;37
31.05.2014;19:55:00;646;52.8;36
31.05.2014;20:05:00;544;52.9;36
31.05.2014;20:15:00;413;53.0;36
31.05.2014;20:25:00;279;53.0;36
31.05.2014;20:35:00;233;53.1;35
31.05.2014;20:45:00;203;53.1;35
31.05.2014;20:55:00;167;53.1;35
31.05.2014;21:05:00;124;53.2;35
31.05.2014;21:15:00;91;53.2;35
31.05.2014;21:20:00;0;53.2;0
01.06.2014;05:45:00;148;0;27
01.06.2014;06:05:00;276;0;28
01.06.2014;06:15:00;256;0.1;28
01.06.2014;06:25:00;242;0.1;29
01.06.2014;06:35:00;262;0.2;29
01.06.2014;06:45:00;523;0.2;29
01.06.2014;06:55:00;758;0.4;30
01.06.2014;07:05:00;677;0.5;30
01.06.2014;07:15:00;951;0.6;30
01.06.2014;07:25:00;997;0.8;30
01.06.2014;07:35:00;952;0.9;30
01.06.2014;07:45:00;1075;1.1;31
01.06.2014;07:55:00;911;1.3;31
01.06.2014;08:05:00;837;1.4;31
01.06.2014;08:15:00;809;1.5;31
01.06.2014;08:25:00;1314;1.7;31
01.06.2014;08:35:00;1917;2.0;32
01.06.2014;08:45:00;3059;2.5;33
01.06.2014;08:55:00;3373;3.1;35
01.06.2014;09:05:00;3552;3.6;36
01.06.2014;09:15:00;3856;4.3;37
01.06.2014;09:25:00;4101;4.9;39
01.06.2014;09:35:00;4422;5.6;40
01.06.2014;09:45:00;4600;6.4;41
01.06.2014;09:55:00;4775;7.2;42
01.06.2014;10:05:00;4989;8.0;43
01.06.2014;10:15:00;5147;8.8;44
01.06.2014;10:25:00;5289;9.7;46
01.06.2014;10:35:00;5450;10.6;47
01.06.2014;10:45:00;5618;11.5;48
01.06.2014;10:55:00;5824;12.5;48
01.06.2014;11:05:00;6099;13.5;45
01.06.2014;11:15:00;6210;14.5;47
01.06.2014;11:25:00;6327;15.5;44
01.06.2014;11:35:00;6440;16.6;47
01.06.2014;11:45:00;6564;17.7;44
01.06.2014;11:55:00;6805;18.8;48
01.06.2014;12:05:00;6881;19.9;45
01.06.2014;12:15:00;7129;21.1;45
01.06.2014;12:25:00;7100;22.2;47
01.06.2014;12:35:00;6985;23.4;44
01.06.2014;12:45:00;6943;24.5;47
01.06.2014;12:55:00;6749;25.7;46
01.06.2014;13:05:00;6993;26.8;45
01.06.2014;13:15:00;7004;28.0;47
01.06.2014;13:25:00;7066;29.1;44
01.06.2014;13:35:00;7243;30.3;47
01.06.2014;13:45:00;7300;31.5;46
01.06.2014;13:55:00;7479;32.7;44
01.06.2014;14:05:00;7608;33.9;47
01.06.2014;14:15:00;7557;35.2;46
01.06.2014;14:25:00;7065;36.3;44
01.06.2014;14:35:00;6632;37.4;47
01.06.2014;14:45:00;6449;38.5;45
01.06.2014;14:55:00;6418;39.5;45
01.06.2014;15:05:00;6326;40.6;47
01.06.2014;15:15:00;6306;41.6;44
01.06.2014;15:25:00;6253;42.7;47
01.06.2014;15:35:00;6227;43.7;44
01.06.2014;15:45:00;6026;44.7;47
01.06.2014;15:55:00;6021;45.7;44
