Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.06.2014;16:05:00;6527;46.6;47
01.06.2014;16:15:00;1489;47.2;42
01.06.2014;16:25:00;3896;47.6;41
01.06.2014;16:35:00;5900;48.6;47
01.06.2014;16:45:00;4922;49.5;48
01.06.2014;16:55:00;2042;50.0;47
01.06.2014;17:05:00;2215;50.4;45
01.06.2014;17:15:00;2196;50.8;44
01.06.2014;17:25:00;2036;51.1;43
01.06.2014;17:35:00;3436;51.7;44
01.06.2014;17:45:00;3378;52.2;44
01.06.2014;17:55:00;3234;52.7;44
01.06.2014;18:05:00;1724;53.0;42
01.06.2014;18:15:00;2503;53.3;42
01.06.2014;18:25:00;1481;53.6;41
01.06.2014;18:35:00;1473;53.9;40
01.06.2014;18:45:00;1442;54.1;39
01.06.2014;18:55:00;1128;54.3;39
01.06.2014;19:05:00;1190;54.5;38
01.06.2014;19:15:00;1046;54.7;38
01.06.2014;19:25:00;892;54.8;37
01.06.2014;19:35:00;802;55.0;37
01.06.2014;19:45:00;678;55.1;36
01.06.2014;19:55:00;491;55.2;36
01.06.2014;20:05:00;418;55.3;36
01.06.2014;20:15:00;389;55.3;35
01.06.2014;20:25:00;333;55.4;35
01.06.2014;20:35:00;277;55.4;35
01.06.2014;20:45:00;219;55.5;35
01.06.2014;20:55:00;156;55.5;35
01.06.2014;21:05:00;112;55.5;35
01.06.2014;21:10:00;89;55.5;34
02.06.2014;05:50:00;135;0;26
02.06.2014;06:00:00;220;0;27
02.06.2014;06:10:00;343;00;28
02.06.2014;06:20:00;388;0.1;28
02.06.2014;06:30:00;474;0.2;29
02.06.2014;06:40:00;527;0.3;29
02.06.2014;06:55:00;540;0.4;30
02.06.2014;07:05:00;732;0.5;30
02.06.2014;07:15:00;909;0.6;30
02.06.2014;07:25:00;791;0.8;30
02.06.2014;07:35:00;575;0.9;30
02.06.2014;07:45:00;644;1.0;31
02.06.2014;07:55:00;749;1.1;31
02.06.2014;08:05:00;1065;1.3;31
02.06.2014;08:15:00;1114;1.5;31
02.06.2014;08:25:00;1003;1.6;31
02.06.2014;08:35:00;766;1.8;31
02.06.2014;08:45:00;902;1.9;32
02.06.2014;08:55:00;1172;2.1;32
02.06.2014;09:05:00;1423;2.3;32
02.06.2014;09:15:00;1987;2.6;32
02.06.2014;09:25:00;1689;2.9;33
02.06.2014;09:35:00;1319;3.1;33
02.06.2014;09:45:00;1942;3.4;33
02.06.2014;09:55:00;5411;4.2;36
02.06.2014;10:05:00;5734;5.1;40
02.06.2014;10:15:00;5666;6.1;43
02.06.2014;10:25:00;4176;6.8;43
02.06.2014;10:35:00;3862;7.4;42
02.06.2014;10:45:00;3407;8.0;42
02.06.2014;10:55:00;3538;8.5;42
02.06.2014;11:05:00;4379;9.2;43
02.06.2014;11:15:00;5874;10.1;45
02.06.2014;11:25:00;3337;10.7;44
02.06.2014;11:35:00;7222;11.8;47
02.06.2014;11:45:00;7346;12.9;44
02.06.2014;11:55:00;6616;14.0;47
02.06.2014;12:05:00;6546;15.0;44
02.06.2014;12:15:00;5346;16.0;47
02.06.2014;12:25:00;6763;17.2;44
02.06.2014;12:35:00;6812;18.3;47
02.06.2014;12:45:00;6943;19.4;44
02.06.2014;12:55:00;6878;20.6;48
02.06.2014;13:05:00;6866;21.7;45
02.06.2014;13:15:00;7202;22.9;46
02.06.2014;13:25:00;7354;23.9;46
02.06.2014;13:35:00;6090;25.0;44
02.06.2014;13:45:00;6088;25.8;45
02.06.2014;13:55:00;7108;27.0;44
02.06.2014;14:05:00;7130;28.2;48
02.06.2014;14:15:00;7141;29.3;45
02.06.2014;14:25:00;2332;29.8;45
02.06.2014;14:35:00;3176;30.3;44
02.06.2014;14:45:00;3811;31.0;46
02.06.2014;14:55:00;2353;31.5;45
02.06.2014;15:05:00;2131;31.9;43
02.06.2014;15:15:00;1507;32.1;42
02.06.2014;15:25:00;2476;32.5;42
02.06.2014;15:35:00;2695;33.0;42
02.06.2014;15:45:00;2562;33.4;42
02.06.2014;15:55:00;2952;33.8;42
02.06.2014;16:05:00;5704;34.7;44
02.06.2014;16:15:00;6754;35.8;48
02.06.2014;16:25:00;6519;36.9;44
02.06.2014;16:35:00;4063;37.5;44
02.06.2014;16:45:00;2202;37.9;43
02.06.2014;16:55:00;4010;38.4;43
02.06.2014;17:05:00;4553;39.1;45
02.06.2014;17:15:00;4295;39.8;46
02.06.2014;17:25:00;3896;40.5;46
02.06.2014;17:35:00;3630;41.1;46
02.06.2014;17:45:00;2900;41.6;45
02.06.2014;17:55:00;2262;42.0;44
02.06.2014;18:05:00;2621;42.5;43
02.06.2014;18:15:00;2345;42.9;43
02.06.2014;18:25:00;2157;43.3;42
02.06.2014;18:35:00;1279;43.5;41
02.06.2014;18:45:00;1703;43.8;40
02.06.2014;18:55:00;1341;44.0;39
02.06.2014;19:05:00;1288;44.2;39
02.06.2014;19:15:00;725;44.4;38
02.06.2014;19:25:00;443;44.5;37
02.06.2014;19:35:00;372;44.5;36
02.06.2014;19:45:00;258;44.6;36
02.06.2014;19:55:00;192;44.6;36
02.06.2014;20:05:00;368;44.7;36
02.06.2014;20:15:00;696;44.8;35
02.06.2014;20:25:00;739;44.9;35
02.06.2014;20:35:00;471;45.0;35
02.06.2014;20:45:00;233;45.0;35
02.06.2014;20:55:00;148;45.1;35
02.06.2014;21:05:00;113;45.1;34
02.06.2014;21:15:00;44;45.1;31
02.06.2014;21:25:00;0;45.1;0
03.06.2014;05:50:00;143;0;27
03.06.2014;06:00:00;170;0;27
03.06.2014;06:20:00;282;0.1;28
03.06.2014;06:30:00;315;0.1;29
03.06.2014;06:40:00;379;0.2;29
03.06.2014;06:50:00;530;0.3;29
03.06.2014;07:00:00;654;0.4;30
03.06.2014;07:10:00;764;0.5;30
03.06.2014;07:20:00;992;0.6;30
03.06.2014;07:30:00;1150;0.8;30
03.06.2014;07:40:00;1359;1.0;30
03.06.2014;07:50:00;1450;1.3;31
03.06.2014;08:00:00;1608;1.5;31
03.06.2014;08:10:00;1761;1.8;32
03.06.2014;08:20:00;1837;2.1;32
03.06.2014;08:30:00;2134;2.5;33
03.06.2014;08:40:00;2463;2.8;34
03.06.2014;08:50:00;2801;3.3;34
03.06.2014;09:00:00;3191;3.8;35
03.06.2014;09:10:00;2660;4.2;36
03.06.2014;09:20:00;3007;4.8;37
03.06.2014;09:30:00;4382;5.4;38
03.06.2014;09:40:00;3186;6.0;39
03.06.2014;09:50:00;3787;6.7;40
03.06.2014;10:00:00;4181;7.3;40
03.06.2014;10:10:00;4618;8.0;41
03.06.2014;10:20:00;5072;8.8;43
03.06.2014;10:30:00;4106;9.4;43
03.06.2014;10:40:00;4825;10.2;44
03.06.2014;10:50:00;4627;11.0;44
03.06.2014;11:00:00;5756;11.8;45
03.06.2014;11:10:00;6401;12.8;47
03.06.2014;11:20:00;5362;13.6;47
03.06.2014;11:30:00;3614;14.3;43
03.06.2014;11:40:00;2190;14.7;42
03.06.2014;11:50:00;2226;15.0;41
03.06.2014;12:00:00;2823;15.4;41
03.06.2014;12:10:00;3781;16.2;43
03.06.2014;12:20:00;5767;16.8;43
03.06.2014;12:30:00;7275;18.0;47
03.06.2014;12:40:00;3761;18.8;44
03.06.2014;12:50:00;3699;19.3;43
03.06.2014;13:00:00;2074;19.7;42
03.06.2014;13:10:00;3325;20.1;41
03.06.2014;13:20:00;6793;21.1;45
03.06.2014;13:30:00;7474;22.4;44
03.06.2014;13:40:00;7582;23.4;47
03.06.2014;13:50:00;2667;24.3;42
03.06.2014;14:00:00;7725;25.1;44
03.06.2014;14:10:00;2492;25.9;46
03.06.2014;14:20:00;1763;26.2;43
03.06.2014;14:30:00;2531;26.5;43
03.06.2014;14:40:00;1834;26.9;42
03.06.2014;14:50:00;3168;27.3;41
03.06.2014;15:00:00;4283;27.9;42
03.06.2014;15:10:00;7101;29.1;48
03.06.2014;15:20:00;2193;29.6;45
03.06.2014;15:30:00;2306;30.3;46
03.06.2014;15:40:00;2100;30.6;44
03.06.2014;15:50:00;2106;31.0;43
03.06.2014;16:00:00;1997;31.3;42
03.06.2014;16:10:00;2481;31.7;41
03.06.2014;16:20:00;2897;32.2;42
03.06.2014;16:30:00;4977;32.9;43
03.06.2014;16:40:00;5944;33.9;46
03.06.2014;16:50:00;5078;34.7;47
03.06.2014;17:00:00;4850;35.5;48
03.06.2014;17:10:00;4242;36.3;48
03.06.2014;17:20:00;3682;36.9;47
03.06.2014;17:30:00;2850;37.4;45
03.06.2014;17:40:00;3042;37.9;45
03.06.2014;17:50:00;2092;38.3;44
03.06.2014;18:00:00;1115;38.6;42
03.06.2014;18:10:00;1113;38.8;41
03.06.2014;18:20:00;1159;39.0;40
03.06.2014;18:30:00;2485;39.4;40
03.06.2014;18:40:00;1862;39.7;40
03.06.2014;18:50:00;1629;40.0;39
03.06.2014;19:00:00;1490;40.3;39
03.06.2014;19:10:00;1322;40.5;38
03.06.2014;19:20:00;1142;40.7;38
03.06.2014;19:30:00;825;40.8;37
03.06.2014;19:40:00;722;40.9;36
03.06.2014;19:50:00;735;41.1;36
03.06.2014;20:00:00;662;41.2;36
03.06.2014;20:10:00;555;41.3;35
03.06.2014;20:20:00;509;41.4;35
03.06.2014;20:30:00;406;41.4;35
03.06.2014;20:40:00;270;41.5;35
03.06.2014;20:50:00;193;41.5;35
03.06.2014;21:00:00;136;41.5;34
03.06.2014;21:05:00;111;41.5;34
04.06.2014;05:40:00;107;0;26
04.06.2014;05:50:00;144;0;27
04.06.2014;06:00:00;239;0;28
04.06.2014;06:15:00;385;0.1;28
04.06.2014;06:25:00;441;0.2;29
04.06.2014;06:35:00;497;0.2;29
04.06.2014;06:45:00;571;0.3;29
04.06.2014;06:55:00;669;0.4;30
04.06.2014;07:05:00;856;0.6;30
04.06.2014;07:15:00;845;0.7;30
04.06.2014;07:25:00;737;0.8;30
04.06.2014;07:35:00;1132;1.0;30
04.06.2014;07:45:00;1320;1.2;31
04.06.2014;07:55:00;1336;1.4;31
04.06.2014;08:05:00;988;1.6;31
04.06.2014;08:15:00;1217;1.8;31
04.06.2014;08:25:00;1912;2.1;32
04.06.2014;08:35:00;2196;2.5;33
04.06.2014;08:45:00;3043;2.9;34
04.06.2014;08:55:00;3483;3.5;35
04.06.2014;09:05:00;3157;4.0;37
04.06.2014;09:15:00;2399;4.5;36
04.06.2014;09:25:00;3068;5.0;37
04.06.2014;09:35:00;3464;5.6;38
04.06.2014;09:45:00;3522;6.1;39
04.06.2014;09:55:00;3457;6.7;40
04.06.2014;10:05:00;3983;7.3;40
04.06.2014;10:15:00;3989;8.0;41
04.06.2014;10:25:00;3657;8.6;41
04.06.2014;10:35:00;3839;9.3;42
04.06.2014;10:45:00;4078;10.0;43
04.06.2014;10:55:00;4595;10.7;43
04.06.2014;11:05:00;4596;11.4;44
04.06.2014;11:15:00;5712;12.3;45
04.06.2014;11:25:00;4901;13.1;46
04.06.2014;11:35:00;3961;13.8;46
04.06.2014;11:45:00;2907;14.4;45
04.06.2014;11:55:00;3613;15.0;45
04.06.2014;12:05:00;3006;15.5;44
04.06.2014;12:15:00;4411;16.2;44
04.06.2014;12:25:00;4300;16.9;45
04.06.2014;12:35:00;3655;17.6;45
04.06.2014;12:45:00;6194;18.6;47
04.06.2014;12:55:00;4724;19.4;43
04.06.2014;13:05:00;6341;20.3;46
04.06.2014;13:15:00;3311;21.1;46
04.06.2014;13:25:00;2025;21.4;44
04.06.2014;13:35:00;4406;22.0;44
04.06.2014;13:45:00;3673;22.7;45
04.06.2014;13:55:00;3616;23.2;45
04.06.2014;14:05:00;3428;23.8;44
04.06.2014;14:15:00;3477;24.4;44
04.06.2014;14:25:00;2310;24.8;43
04.06.2014;14:35:00;2718;25.2;43
04.06.2014;14:45:00;2716;25.6;42
04.06.2014;14:55:00;2254;26.0;42
04.06.2014;15:05:00;1589;26.3;40
04.06.2014;15:15:00;1955;26.6;40
04.06.2014;15:25:00;1981;27.0;40
04.06.2014;15:35:00;1793;27.3;39
04.06.2014;15:45:00;1765;27.6;39
04.06.2014;15:55:00;1499;27.8;38
04.06.2014;16:05:00;1078;28.0;38
04.06.2014;16:15:00;885;28.2;37
04.06.2014;16:25:00;670;28.3;36
04.06.2014;16:35:00;580;28.4;36
04.06.2014;16:45:00;426;28.5;35
04.06.2014;16:55:00;564;28.6;35
04.06.2014;17:05:00;418;28.6;35
04.06.2014;17:15:00;250;28.7;35
04.06.2014;17:25:00;239;28.7;35
04.06.2014;17:35:00;426;28.8;34
04.06.2014;17:45:00;479;28.9;34
04.06.2014;17:55:00;463;28.9;34
04.06.2014;18:05:00;421;29.0;34
04.06.2014;18:15:00;336;29.1;34
04.06.2014;18:25:00;373;29.1;34
04.06.2014;18:35:00;486;29.2;34
04.06.2014;18:45:00;986;29.3;33
04.06.2014;18:55:00;1417;29.6;33
04.06.2014;19:05:00;2359;29.9;34
04.06.2014;19:15:00;2297;30.3;35
04.06.2014;19:25:00;1820;30.6;35
04.06.2014;19:35:00;900;30.8;34
04.06.2014;19:45:00;563;30.9;34
04.06.2014;19:55:00;484;31.0;34
04.06.2014;20:05:00;443;31.0;34
04.06.2014;20:15:00;317;31.1;34
04.06.2014;20:25:00;268;31.1;33
04.06.2014;20:35:00;233;31.2;33
04.06.2014;20:45:00;217;31.2;33
04.06.2014;20:55:00;156;31.2;33
04.06.2014;21:05:00;127;31.3;33
04.06.2014;21:10:00;117;31.3;33
05.06.2014;05:40:00;130;0;26
05.06.2014;05:50:00;119;0;27
05.06.2014;06:10:00;206;00;28
05.06.2014;06:20:00;211;0.1;28
05.06.2014;06:30:00;225;0.1;29
05.06.2014;06:40:00;283;0.2;29
05.06.2014;06:50:00;295;0.2;29
05.06.2014;07:00:00;352;0.3;29
05.06.2014;07:10:00;431;0.3;30
05.06.2014;07:20:00;741;0.5;30
05.06.2014;07:30:00;1038;0.6;30
05.06.2014;07:40:00;1072;0.8;30
05.06.2014;07:50:00;1350;1.0;30
05.06.2014;08:00:00;1480;1.2;31
05.06.2014;08:10:00;1675;1.5;31
05.06.2014;08:20:00;1047;1.7;31
05.06.2014;08:30:00;1672;1.9;32
05.06.2014;08:40:00;2501;2.3;32
05.06.2014;08:50:00;3222;2.8;34
05.06.2014;09:00:00;3824;3.4;35
05.06.2014;09:10:00;3909;4.0;37
05.06.2014;09:20:00;4615;4.7;38
05.06.2014;09:30:00;2297;5.1;37
05.06.2014;09:40:00;1167;5.3;36
05.06.2014;09:50:00;4635;5.8;37
05.06.2014;10:00:00;4569;6.3;38
05.06.2014;10:10:00;3934;7.1;40
05.06.2014;10:20:00;3508;7.6;40
05.06.2014;10:30:00;6329;8.6;43
05.06.2014;10:40:00;3151;9.1;42
05.06.2014;10:50:00;2794;9.6;41
05.06.2014;11:00:00;1999;9.9;40
05.06.2014;11:10:00;1958;10.2;39
05.06.2014;11:20:00;3587;10.7;39
05.06.2014;11:30:00;5271;11.5;41
05.06.2014;11:40:00;4164;12.4;44
05.06.2014;11:50:00;2219;12.8;42
05.06.2014;12:00:00;4370;13.4;42
05.06.2014;12:10:00;3628;14.0;42
05.06.2014;12:20:00;5099;15.1;47
05.06.2014;12:30:00;4207;15.9;47
05.06.2014;12:40:00;6781;16.7;46
05.06.2014;12:50:00;4808;17.7;43
05.06.2014;13:00:00;7291;18.6;46
05.06.2014;13:10:00;4762;19.6;48
05.06.2014;13:20:00;6593;20.3;47
05.06.2014;13:30:00;2757;20.9;42
05.06.2014;13:40:00;5373;21.9;46
05.06.2014;13:50:00;7074;23.0;46
05.06.2014;14:00:00;7262;24.1;47
05.06.2014;14:10:00;7399;25.3;44
05.06.2014;14:20:00;2468;26.0;45
05.06.2014;14:30:00;7072;27.0;47
05.06.2014;14:40:00;6569;28.1;46
05.06.2014;14:50:00;6525;29.2;46
05.06.2014;15:00:00;7035;30.4;47
05.06.2014;15:10:00;4976;31.2;43
05.06.2014;15:20:00;6863;32.2;46
05.06.2014;15:30:00;5053;33.1;46
05.06.2014;15:40:00;5059;34.0;45
05.06.2014;15:50:00;3953;34.8;47
05.06.2014;16:00:00;3891;35.2;45
05.06.2014;16:10:00;5525;36.2;48
05.06.2014;16:20:00;5075;37.0;44
05.06.2014;16:30:00;4788;37.9;46
05.06.2014;16:40:00;3605;38.4;45
05.06.2014;16:50:00;2097;38.8;44
05.06.2014;17:00:00;2928;39.2;44
05.06.2014;17:10:00;1853;39.6;43
05.06.2014;17:20:00;1798;39.9;42
05.06.2014;17:30:00;2392;40.3;42
05.06.2014;17:40:00;2007;40.6;41
05.06.2014;17:50:00;2379;41.0;41
05.06.2014;18:00:00;2597;41.4;41
05.06.2014;18:10:00;2092;41.7;40
05.06.2014;18:20:00;1627;42.0;39
05.06.2014;18:30:00;1706;42.3;39
05.06.2014;18:40:00;1552;42.6;39
05.06.2014;18:50:00;1609;42.8;38
05.06.2014;19:00:00;1362;43.1;38
05.06.2014;19:10:00;1214;43.3;37
05.06.2014;19:20:00;1126;43.5;37
05.06.2014;19:30:00;1002;43.6;37
05.06.2014;19:40:00;720;43.8;36
05.06.2014;19:50:00;638;43.9;36
05.06.2014;20:00:00;596;44.0;35
05.06.2014;20:10:00;534;44.1;35
05.06.2014;20:20:00;429;44.1;35
05.06.2014;20:30:00;327;44.2;35
05.06.2014;20:40:00;264;44.2;35
05.06.2014;20:50:00;212;44.3;34
05.06.2014;21:00:00;173;44.3;34
05.06.2014;21:10:00;129;44.3;34
05.06.2014;21:20:00;98;44.3;34
06.06.2014;05:45:00;126;0;26
06.06.2014;05:55:00;154;0;27
06.06.2014;06:05:00;184;0;28
06.06.2014;06:15:00;214;00;28
06.06.2014;06:25:00;245;0.1;28
06.06.2014;06:45:00;297;0.2;29
06.06.2014;06:55:00;323;0.2;29
06.06.2014;07:05:00;355;0.3;30
06.06.2014;07:15:00;393;0.4;30
06.06.2014;07:25:00;423;0.4;30
06.06.2014;07:35:00;461;0.5;30
06.06.2014;07:45:00;500;0.6;30
06.06.2014;07:55:00;537;0.7;30
06.06.2014;08:05:00;570;0.8;31
06.06.2014;08:15:00;801;0.9;31
06.06.2014;08:25:00;1414;1.1;31
06.06.2014;08:35:00;1904;1.4;31
06.06.2014;08:45:00;2723;1.8;32
06.06.2014;08:55:00;3168;2.3;34
06.06.2014;09:05:00;3459;2.9;35
06.06.2014;09:15:00;3775;3.5;37
06.06.2014;09:35:00;4466;4.9;39
06.06.2014;09:45:00;4450;5.6;41
06.06.2014;09:55:00;4902;6.4;42
06.06.2014;10:05:00;4703;7.2;43
06.06.2014;10:15:00;5035;8.0;44
06.06.2014;10:25:00;5332;8.9;45
06.06.2014;10:35:00;5216;9.7;46
06.06.2014;10:45:00;5408;10.6;47
06.06.2014;10:55:00;5826;11.6;48
06.06.2014;11:05:00;5698;12.5;44
06.06.2014;11:15:00;5807;13.5;47
06.06.2014;11:25:00;6048;14.5;47
06.06.2014;11:35:00;5986;15.5;45
06.06.2014;11:45:00;6032;16.5;48
06.06.2014;11:55:00;6029;17.5;44
06.06.2014;12:05:00;4285;18.3;46
06.06.2014;12:15:00;5985;19.2;47
06.06.2014;12:25:00;6241;20.3;44
06.06.2014;12:35:00;6618;21.3;48
06.06.2014;12:45:00;6492;22.4;45
06.06.2014;12:55:00;6532;23.5;47
06.06.2014;13:05:00;6143;24.5;46
06.06.2014;13:15:00;5663;25.5;48
06.06.2014;13:25:00;4871;26.4;44
06.06.2014;13:35:00;5567;27.3;47
06.06.2014;13:45:00;3907;28.0;48
06.06.2014;13:55:00;6638;28.9;47
06.06.2014;14:05:00;6653;30.0;46
06.06.2014;14:15:00;6312;31.1;44
06.06.2014;14:25:00;5806;32.1;47
06.06.2014;14:35:00;5961;33.1;44
06.06.2014;14:45:00;6086;34.1;47
06.06.2014;14:55:00;5182;35.0;48
06.06.2014;15:05:00;5712;35.9;45
06.06.2014;15:15:00;5833;36.9;48
06.06.2014;15:25:00;5493;37.8;44
06.06.2014;15:35:00;5387;38.7;46
06.06.2014;15:45:00;5299;39.6;48
06.06.2014;15:55:00;5029;40.4;44
06.06.2014;16:05:00;5666;41.3;47
06.06.2014;16:15:00;4786;42.1;48
06.06.2014;16:25:00;4103;42.9;44
06.06.2014;16:35:00;3655;43.5;44
06.06.2014;16:45:00;4870;44.3;46
06.06.2014;16:55:00;3291;44.9;46
06.06.2014;17:05:00;3102;45.4;45
06.06.2014;17:15:00;3694;46.0;46
06.06.2014;17:25:00;3074;46.5;45
06.06.2014;17:35:00;2355;46.9;44
06.06.2014;17:45:00;2901;47.4;44
06.06.2014;17:55:00;2828;47.9;44
06.06.2014;18:05:00;2553;48.3;43
06.06.2014;18:15:00;2493;48.7;43
06.06.2014;18:25:00;2215;49.1;43
06.06.2014;18:35:00;2054;49.4;42
06.06.2014;18:45:00;794;49.6;40
06.06.2014;18:55:00;581;49.7;39
06.06.2014;19:05:00;856;49.8;38
06.06.2014;19:15:00;977;50.0;38
06.06.2014;19:25:00;922;50.2;37
06.06.2014;19:35:00;713;50.3;37
06.06.2014;19:45:00;902;50.4;37
06.06.2014;19:55:00;1082;50.6;36
06.06.2014;20:05:00;1058;50.8;36
06.06.2014;20:15:00;876;50.9;36
06.06.2014;20:25:00;682;51.0;36
06.06.2014;20:35:00;495;51.1;36
06.06.2014;20:45:00;341;51.2;35
06.06.2014;20:55:00;246;51.2;35
06.06.2014;21:05:00;183;51.3;35
06.06.2014;21:15:00;128;51.3;35
06.06.2014;21:20:00;94;51.3;35
07.06.2014;05:40:00;91;0;26
07.06.2014;05:50:00;126;0;27
07.06.2014;06:00:00;181;0;28
07.06.2014;06:20:00;248;0.1;29
07.06.2014;06:30:00;277;0.1;29
07.06.2014;06:40:00;308;0.2;29
07.06.2014;06:50:00;346;0.2;30
07.06.2014;07:00:00;383;0.3;30
07.06.2014;07:10:00;426;0.4;30
07.06.2014;07:20:00;449;0.4;30
07.06.2014;07:30:00;475;0.5;31
07.06.2014;07:40:00;503;0.6;31
07.06.2014;07:50:00;540;0.7;31
07.06.2014;08:00:00;571;0.8;31
07.06.2014;08:10:00;589;0.9;31
07.06.2014;08:20:00;1228;1.0;31
07.06.2014;08:30:00;1513;1.3;31
07.06.2014;08:40:00;2379;1.6;32
07.06.2014;08:50:00;2914;2.1;33
07.06.2014;09:00:00;3163;2.6;35
07.06.2014;09:10:00;3506;3.2;36
07.06.2014;09:20:00;3720;3.8;37
07.06.2014;09:30:00;4056;4.4;39
07.06.2014;09:40:00;4367;5.1;40
07.06.2014;09:50:00;4571;5.9;41
07.06.2014;10:00:00;4782;6.7;42
07.06.2014;10:10:00;4948;7.5;44
07.06.2014;10:20:00;5100;8.3;45
07.06.2014;10:30:00;5256;9.2;46
07.06.2014;10:40:00;5391;10.0;47
07.06.2014;10:50:00;5517;10.9;48
07.06.2014;11:00:00;5643;11.9;48
07.06.2014;11:10:00;5759;12.8;44
07.06.2014;11:20:00;5835;13.8;47
07.06.2014;11:30:00;5859;14.7;47
07.06.2014;11:40:00;5990;15.7;45
07.06.2014;11:50:00;6066;16.7;48
07.06.2014;12:00:00;6145;17.7;44
07.06.2014;12:10:00;6180;18.8;48
07.06.2014;12:20:00;6185;19.8;45
07.06.2014;12:30:00;6201;20.8;47
07.06.2014;12:40:00;6214;21.8;45
07.06.2014;12:50:00;6242;22.9;46
07.06.2014;13:00:00;6271;23.9;46
07.06.2014;13:10:00;6239;24.9;44
07.06.2014;13:20:00;6205;25.9;47
07.06.2014;13:30:00;6097;27.0;44
07.06.2014;13:40:00;6246;28.0;48
07.06.2014;13:50:00;6242;29.0;44
07.06.2014;14:00:00;5964;30.0;48
07.06.2014;14:10:00;5733;31.0;45
07.06.2014;14:20:00;5941;31.9;48
07.06.2014;14:30:00;5959;32.9;44
07.06.2014;14:40:00;5876;33.9;47
07.06.2014;14:50:00;5414;34.8;44
07.06.2014;15:00:00;5618;35.7;47
07.06.2014;15:10:00;5522;36.6;46
07.06.2014;15:20:00;5423;37.5;45
07.06.2014;15:30:00;5279;38.4;48
07.06.2014;15:40:00;5288;39.3;44
07.06.2014;15:50:00;5030;40.1;46
07.06.2014;16:00:00;4800;40.9;48
07.06.2014;16:10:00;4958;41.7;45
07.06.2014;16:20:00;4727;42.5;45
07.06.2014;16:30:00;4411;43.3;47
07.06.2014;16:40:00;4394;44.0;48
07.06.2014;16:50:00;4113;44.7;48
07.06.2014;17:00:00;3745;45.3;48
07.06.2014;17:10:00;3463;45.9;47
07.06.2014;17:20:00;3177;46.4;47
07.06.2014;17:30:00;1983;46.8;45
07.06.2014;17:40:00;2282;47.2;44
07.06.2014;17:50:00;1966;47.5;43
07.06.2014;18:00:00;1643;47.9;43
07.06.2014;18:10:00;1438;48.1;42
07.06.2014;18:20:00;1349;48.3;41
07.06.2014;18:30:00;1279;48.6;40
07.06.2014;18:40:00;1229;48.8;40
07.06.2014;18:50:00;1157;49.0;39
07.06.2014;19:00:00;993;49.1;39
07.06.2014;19:10:00;968;49.3;38
07.06.2014;19:20:00;882;49.4;38
07.06.2014;19:30:00;851;49.6;37
07.06.2014;19:40:00;911;49.7;37
07.06.2014;19:50:00;1087;49.9;37
07.06.2014;20:00:00;739;50.0;36
07.06.2014;20:10:00;902;50.2;36
07.06.2014;20:20:00;667;50.3;36
07.06.2014;20:30:00;402;50.4;36
07.06.2014;20:40:00;378;50.4;36
07.06.2014;20:50:00;348;50.5;35
07.06.2014;21:00:00;292;50.5;35
07.06.2014;21:10:00;192;50.6;35
07.06.2014;21:20:00;130;50.6;35
07.06.2014;21:30:00;93;50.6;35
07.06.2014;21:35:00;10;50.6;4
08.06.2014;05:45:00;143;0;27
08.06.2014;05:55:00;175;0;28
08.06.2014;06:05:00;217;0;28
08.06.2014;06:20:00;289;0.1;29
08.06.2014;06:30:00;323;0.1;29
08.06.2014;06:40:00;365;0.2;30
08.06.2014;06:50:00;402;0.3;30
08.06.2014;07:00:00;441;0.3;30
08.06.2014;07:10:00;489;0.4;31
08.06.2014;07:20:00;532;0.5;31
08.06.2014;07:30:00;573;0.6;31
08.06.2014;07:40:00;618;0.7;31
08.06.2014;07:50:00;671;0.8;31
08.06.2014;08:00:00;724;0.9;31
08.06.2014;08:10:00;780;1.0;32
08.06.2014;08:20:00;1302;1.2;32
08.06.2014;08:30:00;1586;1.5;32
08.06.2014;08:40:00;2292;1.8;33
08.06.2014;08:50:00;2794;2.3;34
08.06.2014;09:00:00;3051;2.8;35
08.06.2014;09:10:00;3331;3.3;36
08.06.2014;09:20:00;3600;3.9;37
08.06.2014;09:30:00;3943;4.5;39
08.06.2014;09:40:00;4172;5.2;40
08.06.2014;09:50:00;4380;5.9;41
08.06.2014;10:00:00;4561;6.7;42
08.06.2014;10:10:00;4738;7.4;43
08.06.2014;10:20:00;4883;8.2;45
08.06.2014;10:30:00;5042;9.0;46
08.06.2014;10:40:00;5174;9.9;47
08.06.2014;10:50:00;5295;10.8;48
08.06.2014;11:00:00;5427;11.7;48
08.06.2014;11:10:00;5544;12.6;44
08.06.2014;11:20:00;5604;13.5;46
08.06.2014;11:30:00;5710;14.4;48
08.06.2014;11:40:00;5806;15.4;44
08.06.2014;11:50:00;5895;16.3;47
08.06.2014;12:00:00;5931;17.3;45
08.06.2014;12:10:00;5999;18.3;46
08.06.2014;12:20:00;5965;19.3;46
08.06.2014;12:30:00;5937;20.3;46
08.06.2014;12:40:00;5951;21.3;47
08.06.2014;12:50:00;5964;22.2;46
08.06.2014;13:00:00;6002;23.2;46
08.06.2014;13:10:00;6063;24.2;46
08.06.2014;13:20:00;6099;25.2;45
08.06.2014;13:30:00;6107;26.2;46
08.06.2014;13:40:00;6053;27.2;44
08.06.2014;13:50:00;6003;28.2;47
08.06.2014;14:00:00;5898;29.2;44
08.06.2014;14:10:00;5824;30.2;46
08.06.2014;14:20:00;5696;31.1;45
08.06.2014;14:30:00;5617;32.1;46
08.06.2014;14:40:00;5527;33.0;48
08.06.2014;14:50:00;5471;33.9;45
08.06.2014;15:00:00;5388;34.8;48
08.06.2014;15:10:00;5292;35.6;44
08.06.2014;15:20:00;5321;36.5;47
08.06.2014;15:30:00;5185;37.4;47
08.06.2014;15:40:00;5070;38.2;45
08.06.2014;15:50:00;4984;39.0;47
08.06.2014;16:00:00;4830;39.9;48
08.06.2014;16:10:00;4666;40.6;44
08.06.2014;16:20:00;4515;41.4;46
08.06.2014;16:30:00;4310;42.1;47
08.06.2014;16:40:00;4128;42.8;48
08.06.2014;16:50:00;3919;43.4;48
08.06.2014;17:00:00;3653;44.1;48
08.06.2014;17:10:00;3411;44.6;47
08.06.2014;17:20:00;3063;45.1;47
08.06.2014;17:30:00;2906;45.6;46
08.06.2014;17:40:00;2692;46.1;46
08.06.2014;17:50:00;2475;46.5;45
08.06.2014;18:00:00;2315;46.9;44
08.06.2014;18:10:00;2165;47.3;44
08.06.2014;18:20:00;2028;47.6;43
08.06.2014;18:30:00;1870;47.9;42
08.06.2014;18:40:00;1716;48.2;42
08.06.2014;18:50:00;1578;48.5;41
08.06.2014;19:00:00;1440;48.7;41
08.06.2014;19:10:00;1268;48.9;40
08.06.2014;19:20:00;1054;49.1;39
08.06.2014;19:30:00;905;49.3;39
08.06.2014;19:40:00;797;49.4;38
08.06.2014;19:50:00;684;49.5;38
08.06.2014;20:00:00;577;49.6;37
08.06.2014;20:10:00;477;49.7;37
08.06.2014;20:20:00;417;49.8;37
08.06.2014;20:30:00;339;49.8;37
08.06.2014;20:40:00;273;49.9;36
08.06.2014;20:50:00;216;49.9;36
08.06.2014;21:00:00;167;50.0;36
08.06.2014;21:10:00;123;50.0;36
08.06.2014;21:20:00;59;50.0;36
08.06.2014;21:30:00;0;50.0;0
09.06.2014;05:40:00;123;0;27
09.06.2014;05:50:00;151;0;28
09.06.2014;06:00:00;191;0;29
09.06.2014;06:10:00;233;00;29
09.06.2014;06:20:00;276;0.1;29
09.06.2014;06:30:00;317;0.1;30
09.06.2014;06:40:00;355;0.2;30
09.06.2014;07:00:00;440;0.3;31
09.06.2014;07:10:00;483;0.4;31
09.06.2014;07:20:00;530;0.5;31
09.06.2014;07:30:00;575;0.6;31
09.06.2014;07:40:00;620;0.7;31
09.06.2014;07:50:00;674;0.8;32
09.06.2014;08:00:00;723;0.9;32
09.06.2014;08:10:00;784;1.0;32
09.06.2014;08:20:00;1292;1.2;32
09.06.2014;08:30:00;1571;1.5;32
09.06.2014;08:40:00;2174;1.8;33
09.06.2014;08:50:00;2699;2.2;34
09.06.2014;09:00:00;2920;2.7;35
09.06.2014;09:10:00;3204;3.2;36
09.06.2014;09:20:00;3524;3.8;37
09.06.2014;09:30:00;3895;4.4;39
09.06.2014;09:40:00;4131;5.1;40
09.06.2014;09:50:00;4340;5.8;41
09.06.2014;10:00:00;4509;6.5;42
09.06.2014;10:10:00;4665;7.3;44
09.06.2014;10:20:00;4799;8.1;45
09.06.2014;10:30:00;4949;8.9;46
09.06.2014;10:40:00;5111;9.7;47
09.06.2014;10:50:00;5228;10.6;48
09.06.2014;11:00:00;5367;11.4;48
09.06.2014;11:10:00;5458;12.3;44
09.06.2014;11:20:00;5529;13.3;47
09.06.2014;11:30:00;5662;14.2;46
09.06.2014;11:40:00;5705;15.1;45
09.06.2014;11:50:00;5796;16.1;48
09.06.2014;12:00:00;5722;17.0;45
09.06.2014;12:10:00;5811;18.0;48
09.06.2014;12:20:00;5801;18.9;44
09.06.2014;12:30:00;5784;19.9;47
09.06.2014;12:40:00;5810;20.8;44
09.06.2014;12:50:00;5853;21.8;47
09.06.2014;13:00:00;5892;22.8;44
09.06.2014;13:10:00;5915;23.8;47
09.06.2014;13:20:00;5923;24.7;44
09.06.2014;13:30:00;6034;25.7;47
09.06.2014;13:40:00;5991;26.7;44
09.06.2014;13:50:00;5900;27.7;47
09.06.2014;14:00:00;5840;28.7;44
09.06.2014;14:10:00;5784;29.6;47
09.06.2014;14:20:00;5668;30.5;44
09.06.2014;14:30:00;5569;31.5;46
09.06.2014;14:40:00;5495;32.4;46
09.06.2014;14:50:00;5418;33.3;45
09.06.2014;15:00:00;5324;34.2;48
09.06.2014;15:10:00;5211;35.0;44
09.06.2014;15:20:00;5289;35.9;47
09.06.2014;15:30:00;5163;36.7;44
09.06.2014;15:40:00;5107;37.6;46
09.06.2014;15:50:00;4987;38.4;48
09.06.2014;16:00:00;4842;39.2;44
09.06.2014;16:10:00;4714;40.0;47
09.06.2014;16:20:00;4570;40.8;48
09.06.2014;16:30:00;4415;41.5;48
09.06.2014;16:40:00;4342;42.2;45
09.06.2014;16:50:00;4092;42.9;44
09.06.2014;17:00:00;3757;43.5;46
09.06.2014;17:10:00;3481;44.1;46
09.06.2014;17:20:00;2482;44.6;45
09.06.2014;17:30:00;2967;45.1;46
09.06.2014;17:40:00;2799;45.6;45
09.06.2014;17:50:00;2691;46.0;45
09.06.2014;18:00:00;2757;46.5;45
09.06.2014;18:10:00;2746;46.9;45
09.06.2014;18:20:00;2511;47.3;44
09.06.2014;18:30:00;2317;47.7;44
09.06.2014;18:40:00;2184;48.1;43
09.06.2014;18:50:00;1980;48.4;43
09.06.2014;19:00:00;1872;48.8;42
09.06.2014;19:10:00;1706;49.0;42
09.06.2014;19:20:00;995;49.2;41
09.06.2014;19:30:00;693;49.4;40
09.06.2014;19:40:00;484;49.4;39
09.06.2014;19:50:00;337;49.5;38
09.06.2014;20:00:00;282;49.5;38
09.06.2014;20:10:00;236;49.6;38
09.06.2014;20:20:00;230;49.6;37
09.06.2014;20:30:00;241;49.7;37
09.06.2014;20:40:00;236;49.7;37
09.06.2014;20:50:00;197;49.7;37
09.06.2014;21:00:00;141;49.8;36
09.06.2014;21:10:00;23;49.8;27
09.06.2014;21:15:00;0;49.8;0
10.06.2014;05:50:00;132;0;28
10.06.2014;06:00:00;197;0;29
10.06.2014;06:10:00;267;0;29
10.06.2014;06:20:00;280;0.1;30
10.06.2014;06:35:00;360;0.2;31
10.06.2014;06:45:00;352;0.2;31
10.06.2014;06:55:00;383;0.3;31
10.06.2014;07:05:00;408;0.3;31
10.06.2014;07:15:00;454;0.4;31
10.06.2014;07:25:00;490;0.5;32
10.06.2014;07:35:00;544;0.6;32
10.06.2014;07:45:00;591;0.7;32
10.06.2014;07:55:00;639;0.8;32
10.06.2014;08:05:00;677;0.9;32
10.06.2014;08:15:00;880;1.0;32
10.06.2014;08:25:00;1403;1.2;32
10.06.2014;08:35:00;1725;1.5;33
10.06.2014;08:45:00;2466;1.9;34
10.06.2014;08:55:00;2860;2.4;35
10.06.2014;09:05:00;3158;2.9;36
10.06.2014;09:15:00;3480;3.4;38
10.06.2014;09:25:00;3803;4.0;39
10.06.2014;09:35:00;4071;4.7;40
10.06.2014;09:45:00;4273;5.4;41
10.06.2014;09:55:00;4526;6.1;43
10.06.2014;10:05:00;4719;6.9;44
10.06.2014;10:15:00;4886;7.7;45
10.06.2014;10:25:00;5042;8.5;46
10.06.2014;10:35:00;5160;9.4;47
10.06.2014;10:45:00;5280;10.2;48
10.06.2014;10:55:00;5379;11.1;45
10.06.2014;11:05:00;5529;12.0;45
10.06.2014;11:15:00;5595;12.9;48
10.06.2014;11:25:00;5687;13.9;44
10.06.2014;11:35:00;5778;14.8;47
10.06.2014;11:45:00;5814;15.8;44
10.06.2014;11:55:00;5871;16.8;46
10.06.2014;12:05:00;5856;17.7;45
10.06.2014;12:15:00;5841;18.7;46
10.06.2014;12:25:00;5868;19.7;46
10.06.2014;12:35:00;5919;20.6;46
10.06.2014;12:45:00;5958;21.6;46
10.06.2014;12:55:00;6014;22.6;46
10.06.2014;13:05:00;6007;23.6;45
10.06.2014;13:15:00;6038;24.6;46
10.06.2014;13:25:00;6086;25.6;44
10.06.2014;13:35:00;6080;26.6;47
10.06.2014;13:45:00;5983;27.6;44
10.06.2014;13:55:00;5930;28.6;47
10.06.2014;14:05:00;5933;29.5;44
10.06.2014;14:15:00;5940;30.5;48
10.06.2014;14:25:00;5877;31.5;44
10.06.2014;14:35:00;5784;32.5;47
10.06.2014;14:45:00;5710;33.4;45
10.06.2014;14:55:00;5642;34.3;46
10.06.2014;15:05:00;5542;35.3;46
10.06.2014;15:15:00;5446;36.2;45
10.06.2014;15:25:00;5341;37.0;46
10.06.2014;15:35:00;5204;37.9;47
10.06.2014;15:45:00;5136;38.8;45
10.06.2014;15:55:00;5076;39.6;48
10.06.2014;16:05:00;4940;40.4;45
10.06.2014;16:15:00;4764;41.2;45
10.06.2014;16:25:00;4579;42.0;47
10.06.2014;16:35:00;4419;42.7;48
10.06.2014;16:45:00;4217;43.4;44
10.06.2014;16:55:00;3973;44.1;46
10.06.2014;17:05:00;3578;44.7;47
10.06.2014;17:15:00;3327;45.3;47
10.06.2014;17:25:00;3071;45.8;46
10.06.2014;17:35:00;2886;46.3;46
10.06.2014;17:45:00;2013;46.5;45
10.06.2014;17:55:00;1892;46.8;44
10.06.2014;18:05:00;1756;47.1;43
10.06.2014;18:15:00;1628;47.4;42
10.06.2014;18:25:00;1529;47.7;42
10.06.2014;18:35:00;1436;47.9;41
10.06.2014;18:45:00;1332;48.1;41
10.06.2014;18:55:00;1231;48.3;40
10.06.2014;19:05:00;1133;48.5;40
10.06.2014;19:15:00;1026;48.7;39
10.06.2014;19:25:00;923;48.9;39
10.06.2014;19:35:00;827;49.0;39
10.06.2014;19:45:00;738;49.1;38
10.06.2014;19:55:00;634;49.2;38
10.06.2014;20:05:00;538;49.3;38
10.06.2014;20:15:00;452;49.4;37
10.06.2014;20:25:00;269;49.5;37
10.06.2014;20:35:00;202;49.5;37
10.06.2014;20:45:00;150;49.5;37
10.06.2014;20:55:00;121;49.6;37
10.06.2014;21:05:00;104;49.6;36
10.06.2014;21:15:00;0;49.6;33
10.06.2014;21:25:00;0;49.6;0
10.06.2014;21:30:00;0;49.6;0
11.06.2014;05:50:00;0;0;29
11.06.2014;06:00:00;121;0;29
11.06.2014;06:10:00;139;0;30
11.06.2014;06:20:00;168;0;30
11.06.2014;06:30:00;193;00;30
11.06.2014;06:40:00;260;0.1;31
11.06.2014;06:50:00;301;0.1;31
11.06.2014;07:10:00;371;0.2;32
11.06.2014;07:20:00;405;0.3;32
11.06.2014;07:30:00;440;0.4;32
11.06.2014;07:40:00;467;0.5;32
11.06.2014;07:50:00;499;0.5;32
11.06.2014;08:00:00;534;0.6;32
11.06.2014;08:10:00;570;0.7;33
11.06.2014;08:20:00;1191;0.9;33
11.06.2014;08:30:00;1463;1.1;33
11.06.2014;08:40:00;2259;1.4;33
11.06.2014;08:50:00;2796;1.9;35
11.06.2014;09:00:00;3045;2.4;36
11.06.2014;09:10:00;3424;2.9;37
11.06.2014;09:20:00;3723;3.5;39
11.06.2014;09:30:00;4080;4.2;40
11.06.2014;09:40:00;4305;4.9;41
11.06.2014;09:50:00;4506;5.6;43
11.06.2014;10:00:00;4725;6.4;44
11.06.2014;10:10:00;4924;7.2;45
11.06.2014;10:20:00;5080;8.0;46
11.06.2014;10:30:00;5211;8.9;47
11.06.2014;10:40:00;5341;9.7;48
11.06.2014;10:50:00;5472;10.6;44
11.06.2014;11:00:00;5610;11.6;47
11.06.2014;11:10:00;5705;12.5;48
11.06.2014;11:20:00;5795;13.5;45
11.06.2014;11:30:00;5908;14.4;48
11.06.2014;11:40:00;5946;15.4;44
11.06.2014;11:50:00;6007;16.4;48
11.06.2014;12:00:00;6019;17.4;44
11.06.2014;12:10:00;6002;18.4;48
11.06.2014;12:20:00;5943;19.4;45
11.06.2014;12:30:00;5925;20.3;48
11.06.2014;12:40:00;5935;21.3;44
11.06.2014;12:50:00;6061;22.3;48
11.06.2014;13:00:00;5984;23.3;45
11.06.2014;13:10:00;5967;24.3;47
11.06.2014;13:20:00;6043;25.3;45
11.06.2014;13:30:00;6083;26.3;45
11.06.2014;13:40:00;6078;27.3;46
11.06.2014;13:50:00;6021;28.3;44
11.06.2014;14:00:00;6011;29.3;47
11.06.2014;14:10:00;6062;30.3;44
11.06.2014;14:20:00;6020;31.3;47
11.06.2014;14:30:00;5948;32.3;46
11.06.2014;14:40:00;5808;33.2;44
11.06.2014;14:50:00;5783;34.2;47
11.06.2014;15:00:00;5802;35.1;44
11.06.2014;15:10:00;5703;36.1;48
11.06.2014;15:20:00;5614;37.0;44
11.06.2014;15:30:00;5566;37.9;47
11.06.2014;15:40:00;5455;38.8;45
11.06.2014;15:50:00;5313;39.7;47
11.06.2014;16:00:00;5134;40.6;45
11.06.2014;16:10:00;4994;41.4;48
11.06.2014;16:20:00;4843;42.2;44
11.06.2014;16:30:00;4726;43.0;46
11.06.2014;16:40:00;4632;43.8;48
11.06.2014;16:50:00;4453;44.5;44
11.06.2014;17:00:00;3715;45.2;46
11.06.2014;17:10:00;2885;45.7;46
11.06.2014;17:20:00;3432;46.3;47
11.06.2014;17:30:00;2932;46.7;46
11.06.2014;17:40:00;1988;47.1;45
11.06.2014;17:50:00;2458;47.5;45
11.06.2014;18:00:00;2260;47.9;45
11.06.2014;18:10:00;2467;48.3;44
11.06.2014;18:20:00;2437;48.7;44
11.06.2014;18:30:00;2384;49.1;44
11.06.2014;18:40:00;2338;49.5;44
11.06.2014;18:50:00;2158;49.8;43
11.06.2014;19:00:00;1649;50.1;43
11.06.2014;19:10:00;1469;50.4;42
11.06.2014;19:20:00;1135;50.6;41
11.06.2014;19:30:00;898;50.7;40
11.06.2014;19:40:00;858;50.9;40
11.06.2014;19:50:00;897;51.0;39
11.06.2014;20:00:00;1048;51.2;39
11.06.2014;20:10:00;923;51.4;39
11.06.2014;20:20:00;773;51.5;38
11.06.2014;20:30:00;611;51.6;38
11.06.2014;20:40:00;425;51.7;38
11.06.2014;20:50:00;328;51.7;38
11.06.2014;21:00:00;243;51.8;37
11.06.2014;21:10:00;172;51.8;37
11.06.2014;21:20:00;203;51.8;37
11.06.2014;21:30:00;159;51.9;37
11.06.2014;21:35:00;72;51.9;25
12.06.2014;05:45:00;116;0;29
12.06.2014;05:55:00;148;0;30
12.06.2014;06:05:00;211;0;30
12.06.2014;06:15:00;250;0.1;31
12.06.2014;06:25:00;289;0.1;31
12.06.2014;06:35:00;330;0.1;31
12.06.2014;06:45:00;367;0.2;32
12.06.2014;07:05:00;473;0.3;32
12.06.2014;07:15:00;534;0.4;32
12.06.2014;07:25:00;589;0.5;33
12.06.2014;07:35:00;643;0.6;33
12.06.2014;07:45:00;731;0.8;33
12.06.2014;07:55:00;800;0.9;33
12.06.2014;08:05:00;837;1.0;33
12.06.2014;08:15:00;896;1.2;33
12.06.2014;08:25:00;956;1.3;34
12.06.2014;08:35:00;1408;1.5;34
12.06.2014;08:45:00;2433;1.9;34
12.06.2014;08:55:00;2727;2.3;35
12.06.2014;09:05:00;1979;2.7;37
12.06.2014;09:15:00;1955;3.1;37
12.06.2014;09:25:00;2201;3.4;37
12.06.2014;09:35:00;2982;3.8;37
12.06.2014;09:45:00;4510;4.5;39
12.06.2014;09:55:00;4439;5.2;41
12.06.2014;10:05:00;4753;6.0;43
12.06.2014;10:15:00;4320;6.7;44
12.06.2014;10:25:00;2342;7.1;43
12.06.2014;10:35:00;4362;7.8;44
12.06.2014;10:45:00;5440;8.6;46
12.06.2014;10:55:00;4984;9.5;47
12.06.2014;11:05:00;5093;10.4;47
12.06.2014;11:15:00;5935;11.1;44
12.06.2014;11:25:00;5684;12.0;47
12.06.2014;11:35:00;5773;12.9;45
12.06.2014;11:45:00;5885;13.9;46
12.06.2014;11:55:00;5710;14.8;46
12.06.2014;12:05:00;5771;15.8;46
12.06.2014;12:15:00;5750;16.7;47
12.06.2014;12:25:00;5753;17.7;46
12.06.2014;12:35:00;5876;18.7;46
12.06.2014;12:45:00;5872;19.6;46
12.06.2014;12:55:00;5948;20.6;45
12.06.2014;13:05:00;5219;21.5;46
12.06.2014;13:15:00;6257;22.6;45
12.06.2014;13:25:00;6121;23.6;47
12.06.2014;13:35:00;6522;24.7;44
12.06.2014;13:45:00;6132;25.7;48
12.06.2014;13:55:00;6308;26.7;45
12.06.2014;14:05:00;3352;27.2;45
12.06.2014;14:15:00;6145;28.3;45
12.06.2014;14:25:00;6258;29.2;46
12.06.2014;14:35:00;6128;30.2;44
12.06.2014;14:45:00;6036;31.2;47
12.06.2014;14:55:00;5971;32.2;44
12.06.2014;15:05:00;5723;33.1;48
12.06.2014;15:15:00;5830;34.1;44
12.06.2014;15:25:00;5510;35.0;47
12.06.2014;15:35:00;5491;35.9;45
12.06.2014;15:45:00;4853;36.8;46
12.06.2014;15:55:00;5401;37.6;46
12.06.2014;16:05:00;4959;38.3;47
12.06.2014;16:15:00;5024;39.0;47
12.06.2014;16:25:00;3849;39.6;43
12.06.2014;16:35:00;3289;40.2;45
12.06.2014;16:45:00;4489;40.8;46
12.06.2014;16:55:00;4230;41.5;48
12.06.2014;17:05:00;4214;42.2;48
12.06.2014;17:15:00;3393;42.8;44
12.06.2014;17:25:00;709;43.0;42
12.06.2014;17:35:00;591;43.1;41
12.06.2014;17:45:00;656;43.2;41
12.06.2014;17:55:00;576;43.3;40
12.06.2014;18:05:00;434;43.4;40
12.06.2014;18:15:00;310;43.5;39
12.06.2014;18:25:00;225;43.5;39
12.06.2014;18:35:00;209;43.5;39
12.06.2014;18:45:00;317;43.6;38
12.06.2014;18:55:00;459;43.7;38
12.06.2014;19:05:00;573;43.8;38
12.06.2014;19:15:00;503;43.8;38
12.06.2014;19:25:00;302;43.9;38
12.06.2014;19:35:00;251;43.9;37
12.06.2014;19:45:00;338;44.0;37
12.06.2014;19:55:00;318;44.0;37
12.06.2014;20:05:00;269;44.1;37
12.06.2014;20:15:00;210;44.1;37
12.06.2014;20:25:00;190;44.2;37
12.06.2014;20:35:00;189;44.2;37
12.06.2014;20:45:00;135;44.2;36
12.06.2014;20:55:00;116;44.2;36
12.06.2014;21:05:00;178;44.3;36
12.06.2014;21:15:00;185;44.3;36
12.06.2014;21:25:00;130;44.3;36
12.06.2014;21:30:00;18;44.3;7
13.06.2014;05:45:00;153;0;30
13.06.2014;05:55:00;181;0;30
13.06.2014;06:10:00;213;00;31
13.06.2014;06:20:00;248;0.1;31
13.06.2014;06:30:00;322;0.1;31
13.06.2014;06:50:00;488;0.3;32
13.06.2014;07:00:00;476;0.4;32
13.06.2014;07:10:00;533;0.4;32
13.06.2014;07:20:00;578;0.5;33
13.06.2014;07:35:00;682;0.7;33
13.06.2014;07:45:00;745;0.8;33
13.06.2014;08:00:00;883;1.0;33
13.06.2014;08:10:00;983;1.2;33
13.06.2014;08:30:00;1595;1.6;34
13.06.2014;08:40:00;1737;1.9;34
13.06.2014;09:00:00;2090;2.5;36
13.06.2014;09:10:00;3437;3.1;37
13.06.2014;09:30:00;4372;4.3;41
13.06.2014;09:40:00;4193;5.0;41
13.06.2014;09:50:00;3020;5.5;42
13.06.2014;10:00:00;2042;5.8;41
13.06.2014;10:10:00;2053;6.1;40
13.06.2014;10:20:00;3875;6.6;40
13.06.2014;10:30:00;2785;7.3;42
13.06.2014;10:40:00;5283;8.1;44
13.06.2014;10:50:00;3675;8.7;45
13.06.2014;11:00:00;3652;9.4;45
13.06.2014;11:10:00;5789;10.3;47
13.06.2014;11:20:00;5826;11.3;44
13.06.2014;11:30:00;5731;12.2;46
13.06.2014;11:40:00;5566;13.1;46
13.06.2014;11:50:00;5876;14.1;46
13.06.2014;12:00:00;5124;14.9;47
13.06.2014;12:10:00;4373;15.7;43
13.06.2014;12:20:00;5965;16.7;47
13.06.2014;12:30:00;5942;17.7;44
13.06.2014;12:40:00;6072;18.7;48
13.06.2014;12:50:00;6020;19.7;44
13.06.2014;13:00:00;6192;20.7;47
13.06.2014;13:10:00;5963;21.7;45
13.06.2014;13:20:00;6671;22.6;47
13.06.2014;13:30:00;5669;23.6;44
13.06.2014;13:40:00;3393;24.2;45
13.06.2014;13:50:00;7550;25.3;45
13.06.2014;14:00:00;4738;26.3;45
13.06.2014;14:10:00;2240;26.7;45
13.06.2014;14:20:00;1335;27.0;44
13.06.2014;14:30:00;854;27.1;43
13.06.2014;14:40:00;478;27.2;41
13.06.2014;14:50:00;381;27.3;40
13.06.2014;15:00:00;462;27.3;40
13.06.2014;15:10:00;803;27.5;40
13.06.2014;15:20:00;1336;27.7;39
13.06.2014;15:30:00;1841;27.9;40
13.06.2014;15:40:00;6191;28.7;43
13.06.2014;15:50:00;5502;29.7;47
13.06.2014;16:00:00;5231;30.6;49
13.06.2014;16:10:00;4977;31.4;44
13.06.2014;16:20:00;4722;32.2;46
13.06.2014;16:30:00;4465;32.9;48
13.06.2014;16:40:00;4254;33.7;48
13.06.2014;16:50:00;4033;34.3;49
13.06.2014;17:00:00;3787;35.0;49
13.06.2014;17:10:00;3555;35.6;48
13.06.2014;17:20:00;3285;36.1;48
13.06.2014;17:30:00;3125;36.6;47
13.06.2014;17:40:00;1120;36.9;45
13.06.2014;17:50:00;1989;37.2;44
13.06.2014;18:00:00;2192;37.5;44
13.06.2014;18:10:00;1477;37.8;43
13.06.2014;18:20:00;1131;38.0;42
13.06.2014;18:30:00;1860;38.3;42
13.06.2014;18:40:00;1496;38.6;42
13.06.2014;18:50:00;1379;38.8;41
13.06.2014;19:00:00;1386;39.0;41
13.06.2014;19:10:00;1525;39.3;41
13.06.2014;19:20:00;1209;39.5;40
13.06.2014;19:30:00;952;39.7;40
13.06.2014;19:40:00;799;39.8;39
13.06.2014;19:50:00;627;39.9;39
13.06.2014;20:00:00;519;40.0;38
13.06.2014;20:10:00;377;40.1;38
13.06.2014;20:20:00;323;40.1;38
13.06.2014;20:30:00;302;40.2;38
13.06.2014;20:40:00;182;40.2;37
13.06.2014;20:50:00;107;40.2;37
13.06.2014;21:30:00;13;40.2;24
14.06.2014;05:40:00;127;0;29
14.06.2014;05:50:00;159;0;30
14.06.2014;06:00:00;196;0;30
14.06.2014;06:10:00;236;00;31
14.06.2014;06:30:00;324;0.1;32
14.06.2014;06:40:00;371;0.2;32
14.06.2014;06:50:00;441;0.3;32
14.06.2014;07:00:00;487;0.4;32
14.06.2014;07:10:00;512;0.4;32
14.06.2014;07:20:00;531;0.5;33
14.06.2014;07:30:00;565;0.6;33
14.06.2014;07:40:00;606;0.7;33
14.06.2014;07:50:00;644;0.8;33
14.06.2014;08:00:00;687;0.9;33
14.06.2014;08:10:00;718;1.0;33
14.06.2014;08:20:00;1258;1.2;34
14.06.2014;08:30:00;1554;1.5;34
14.06.2014;08:40:00;2003;1.8;34
14.06.2014;08:50:00;2733;2.2;35
14.06.2014;09:00:00;3080;2.7;37
14.06.2014;09:10:00;3389;3.2;38
14.06.2014;09:20:00;3541;3.8;39
14.06.2014;09:30:00;4051;4.5;41
14.06.2014;09:40:00;4227;5.2;42
14.06.2014;09:50:00;4621;5.9;43
14.06.2014;10:00:00;4621;6.6;44
14.06.2014;10:10:00;4511;7.4;46
14.06.2014;10:20:00;5012;8.2;47
14.06.2014;10:30:00;5111;9.1;48
14.06.2014;10:40:00;5297;9.9;47
14.06.2014;10:50:00;4914;10.8;45
14.06.2014;11:00:00;5927;11.7;47
14.06.2014;11:10:00;5540;12.6;44
14.06.2014;11:20:00;4933;13.4;44
14.06.2014;11:30:00;6148;14.4;48
14.06.2014;11:40:00;5677;15.3;45
14.06.2014;11:50:00;5603;16.3;48
14.06.2014;12:00:00;4552;17.2;44
14.06.2014;12:10:00;2807;17.6;44
14.06.2014;12:20:00;5599;18.5;47
14.06.2014;12:30:00;3264;19.2;45
14.06.2014;12:40:00;4277;19.8;43
14.06.2014;12:50:00;5857;20.8;48
14.06.2014;13:00:00;5468;21.7;44
14.06.2014;13:10:00;5490;22.6;46
14.06.2014;13:20:00;5468;23.4;48
14.06.2014;13:30:00;5642;24.4;45
14.06.2014;13:40:00;5583;25.3;46
14.06.2014;13:50:00;6265;26.3;47
14.06.2014;14:00:00;6835;27.4;44
14.06.2014;14:10:00;6567;28.5;47
14.06.2014;14:20:00;2042;29.0;42
14.06.2014;14:30:00;2066;29.4;42
14.06.2014;14:40:00;6727;30.3;46
14.06.2014;14:50:00;5974;31.3;44
14.06.2014;15:00:00;5468;32.2;47
14.06.2014;15:10:00;6156;33.2;44
14.06.2014;15:20:00;6060;34.2;47
14.06.2014;15:30:00;3575;35.1;43
14.06.2014;15:40:00;5453;35.9;46
14.06.2014;15:50:00;4852;36.8;46
14.06.2014;16:00:00;3504;37.2;42
14.06.2014;16:10:00;5720;38.0;46
14.06.2014;16:20:00;1993;38.5;46
14.06.2014;16:30:00;2424;38.8;45
14.06.2014;16:40:00;3178;39.5;46
14.06.2014;16:50:00;2792;39.9;45
14.06.2014;17:00:00;3603;40.4;45
14.06.2014;17:10:00;2775;41.0;46
14.06.2014;17:20:00;2329;41.4;45
14.06.2014;17:30:00;2214;41.8;45
14.06.2014;17:40:00;2217;42.2;44
14.06.2014;17:50:00;1951;42.6;43
14.06.2014;18:00:00;1354;42.8;42
14.06.2014;18:10:00;1106;43.0;41
14.06.2014;18:20:00;842;43.2;40
14.06.2014;18:30:00;676;43.3;40
14.06.2014;18:40:00;804;43.4;39
14.06.2014;18:50:00;884;43.5;39
14.06.2014;19:00:00;981;43.7;39
14.06.2014;19:10:00;949;43.9;38
14.06.2014;19:20:00;846;44.0;38
14.06.2014;19:30:00;678;44.1;38
14.06.2014;19:40:00;536;44.2;38
14.06.2014;19:50:00;416;44.3;37
14.06.2014;20:00:00;407;44.4;37
14.06.2014;20:10:00;356;44.4;37
14.06.2014;20:20:00;284;44.5;37
14.06.2014;20:30:00;232;44.5;37
14.06.2014;20:40:00;222;44.5;37
14.06.2014;20:50:00;182;44.6;36
14.06.2014;21:00:00;155;44.6;36
14.06.2014;21:10:00;122;44.6;36
14.06.2014;21:20:00;69;44.6;36
15.06.2014;05:40:00;127;0;29
15.06.2014;05:50:00;160;0;30
15.06.2014;06:00:00;188;0;30
15.06.2014;06:10:00;221;0.1;31
15.06.2014;06:20:00;255;0.1;31
15.06.2014;06:30:00;290;0.1;31
15.06.2014;06:40:00;323;0.2;32
15.06.2014;06:55:00;384;0.3;32
15.06.2014;07:05:00;415;0.3;32
15.06.2014;07:15:00;461;0.4;32
15.06.2014;07:25:00;502;0.5;33
15.06.2014;07:35:00;542;0.6;33
15.06.2014;07:45:00;587;0.7;33
15.06.2014;07:55:00;638;0.8;33
15.06.2014;08:05:00;684;0.9;33
15.06.2014;08:15:00;817;1.0;33
15.06.2014;08:25:00;1421;1.2;33
15.06.2014;08:35:00;1718;1.5;34
15.06.2014;08:45:00;2562;1.9;35
15.06.2014;08:55:00;2979;2.4;36
15.06.2014;09:05:00;3357;2.9;37
15.06.2014;09:15:00;3609;3.5;39
15.06.2014;09:25:00;3947;4.1;40
15.06.2014;09:35:00;4302;4.8;42
15.06.2014;09:45:00;4565;5.6;43
15.06.2014;09:55:00;4833;6.4;44
15.06.2014;10:05:00;5030;7.2;46
15.06.2014;10:15:00;5222;8.0;47
15.06.2014;10:25:00;5377;8.9;48
15.06.2014;10:35:00;5478;9.8;44
15.06.2014;10:45:00;5538;10.7;46
15.06.2014;10:55:00;5750;11.7;48
15.06.2014;11:05:00;5858;12.7;45
15.06.2014;11:15:00;5891;13.6;48
15.06.2014;11:25:00;6126;14.6;44
15.06.2014;11:35:00;6201;15.6;48
15.06.2014;11:45:00;6279;16.7;45
15.06.2014;11:55:00;6330;17.7;46
15.06.2014;12:05:00;6348;18.8;46
15.06.2014;12:15:00;6398;19.8;44
15.06.2014;12:25:00;6382;20.9;47
15.06.2014;12:35:00;6416;21.9;44
15.06.2014;12:45:00;6419;23.0;47
15.06.2014;12:55:00;6592;24.1;46
15.06.2014;13:05:00;6545;25.1;45
15.06.2014;13:15:00;6539;26.2;47
15.06.2014;13:25:00;6712;27.3;44
15.06.2014;13:35:00;6660;28.4;47
15.06.2014;13:45:00;5707;29.4;46
15.06.2014;13:55:00;6827;30.4;47
15.06.2014;14:05:00;4271;31.2;45
15.06.2014;14:15:00;4818;31.9;47
15.06.2014;14:25:00;7091;32.9;45
15.06.2014;14:35:00;6342;33.9;46
15.06.2014;14:45:00;7057;35.1;44
15.06.2014;14:55:00;4468;36.0;46
15.06.2014;15:05:00;5554;36.6;44
15.06.2014;15:15:00;4818;37.3;45
15.06.2014;15:25:00;3697;38.0;43
15.06.2014;15:35:00;6452;39.1;47
15.06.2014;15:45:00;4780;40.1;46
15.06.2014;15:55:00;2306;40.5;45
15.06.2014;16:05:00;5719;41.2;47
15.06.2014;16:15:00;3331;42.0;44
15.06.2014;16:25:00;2322;42.4;44
15.06.2014;16:35:00;3388;43.1;46
15.06.2014;16:45:00;3240;43.6;45
15.06.2014;16:55:00;3800;44.2;46
15.06.2014;17:05:00;1608;44.5;45
15.06.2014;17:15:00;3544;44.9;44
15.06.2014;17:25:00;1420;45.4;45
15.06.2014;17:35:00;1841;45.7;43
15.06.2014;17:45:00;1805;46.0;43
15.06.2014;17:55:00;1545;46.2;42
15.06.2014;18:05:00;2726;46.6;42
15.06.2014;18:15:00;2763;47.0;43
15.06.2014;18:25:00;2562;47.5;43
15.06.2014;18:35:00;1951;47.8;43
15.06.2014;18:45:00;1017;48.0;41
15.06.2014;18:55:00;1086;48.2;40
15.06.2014;19:05:00;1331;48.4;40
15.06.2014;19:15:00;958;48.6;40
15.06.2014;19:25:00;710;48.7;39
15.06.2014;19:35:00;703;48.8;39
15.06.2014;19:45:00;641;48.9;38
15.06.2014;19:55:00;635;49.1;38
15.06.2014;20:05:00;695;49.2;38
15.06.2014;20:15:00;581;49.3;38
15.06.2014;20:25:00;565;49.4;37
15.06.2014;20:35:00;438;49.4;37
15.06.2014;20:45:00;325;49.5;37
15.06.2014;20:55:00;253;49.5;37
15.06.2014;21:05:00;178;49.6;37
15.06.2014;21:15:00;129;49.6;37
15.06.2014;21:25:00;94;49.6;37
15.06.2014;21:35:00;0;49.6;0
16.06.2014;05:45:00;132;0;29
16.06.2014;05:55:00;165;0;30
16.06.2014;06:05:00;195;0;31
16.06.2014;06:15:00;230;0.1;31
16.06.2014;06:25:00;261;0.1;31
16.06.2014;06:45:00;322;0.2;32
16.06.2014;06:55:00;357;0.3;32
16.06.2014;07:05:00;394;0.3;32
16.06.2014;07:15:00;435;0.4;33
16.06.2014;07:25:00;474;0.5;33
16.06.2014;07:35:00;509;0.6;33
16.06.2014;07:45:00;552;0.6;33
16.06.2014;07:55:00;589;0.7;33
16.06.2014;08:05:00;618;0.8;33
16.06.2014;08:15:00;754;1.0;33
16.06.2014;08:25:00;1383;1.2;34
16.06.2014;08:35:00;1681;1.4;34
16.06.2014;08:45:00;2561;1.8;35
16.06.2014;08:55:00;2979;2.3;36
16.06.2014;09:05:00;3348;2.8;38
16.06.2014;09:15:00;3621;3.4;39
16.06.2014;09:25:00;3942;4.1;40
16.06.2014;09:35:00;4212;4.7;42
16.06.2014;09:45:00;4402;5.5;43
16.06.2014;09:55:00;4629;6.2;44
16.06.2014;10:05:00;4803;7.0;45
16.06.2014;10:15:00;5093;7.8;47
16.06.2014;10:25:00;5259;8.7;48
16.06.2014;10:35:00;5411;9.6;48
16.06.2014;10:45:00;5674;10.5;45
16.06.2014;10:55:00;5912;11.5;48
16.06.2014;11:05:00;6249;12.5;44
16.06.2014;11:15:00;6632;13.5;47
16.06.2014;11:25:00;6484;14.5;44
16.06.2014;11:35:00;2942;15.1;45
16.06.2014;11:45:00;1921;15.9;43
16.06.2014;11:55:00;2086;16.3;43
16.06.2014;12:05:00;7335;17.3;47
16.06.2014;12:15:00;3598;18.1;43
16.06.2014;12:25:00;2925;18.9;47
16.06.2014;12:35:00;7364;20.0;45
16.06.2014;12:45:00;4844;21.0;46
16.06.2014;12:55:00;3703;21.9;43
16.06.2014;13:05:00;3910;22.8;46
16.06.2014;13:15:00;2612;23.4;47
16.06.2014;13:25:00;4830;24.0;47
16.06.2014;13:35:00;3718;24.7;47
16.06.2014;13:45:00;7386;25.8;44
16.06.2014;13:55:00;3330;26.7;44
16.06.2014;14:05:00;6832;27.9;47
16.06.2014;14:15:00;1998;28.3;43
16.06.2014;14:25:00;3356;28.7;43
16.06.2014;14:35:00;7184;29.9;46
16.06.2014;14:45:00;6419;31.0;47
16.06.2014;14:55:00;6278;32.1;44
16.06.2014;15:05:00;6635;33.2;48
16.06.2014;15:15:00;6091;34.2;45
16.06.2014;15:25:00;5534;35.2;45
16.06.2014;15:35:00;5954;36.1;46
16.06.2014;15:45:00;5754;37.0;44
16.06.2014;15:55:00;5459;38.0;47
16.06.2014;16:05:00;4073;38.8;43
16.06.2014;16:15:00;2153;39.4;44
16.06.2014;16:25:00;4837;39.9;45
16.06.2014;16:35:00;4816;40.8;48
16.06.2014;16:45:00;4750;41.6;44
16.06.2014;16:55:00;4996;42.4;46
16.06.2014;17:05:00;4447;43.2;48
16.06.2014;17:15:00;3791;43.8;48
16.06.2014;17:25:00;1163;44.1;46
16.06.2014;17:35:00;1292;44.3;44
16.06.2014;17:45:00;1861;44.6;43
16.06.2014;17:55:00;2035;44.9;43
16.06.2014;18:05:00;2490;45.1;42
16.06.2014;18:15:00;2236;45.5;42
16.06.2014;18:25:00;2247;45.8;42
16.06.2014;18:35:00;1947;46.2;42
16.06.2014;18:45:00;1444;46.4;42
16.06.2014;18:55:00;1111;46.6;41
16.06.2014;19:05:00;1155;46.8;40
16.06.2014;19:15:00;1263;47.0;40
16.06.2014;19:25:00;1132;47.2;39
16.06.2014;19:35:00;888;47.3;39
16.06.2014;19:45:00;523;47.4;38
16.06.2014;19:55:00;403;47.5;38
16.06.2014;20:05:00;448;47.6;38
16.06.2014;20:15:00;419;47.6;38
16.06.2014;20:25:00;342;47.7;37
16.06.2014;20:35:00;264;47.7;37
16.06.2014;20:45:00;224;47.8;37
16.06.2014;20:55:00;192;47.8;37
16.06.2014;21:05:00;149;47.8;37
16.06.2014;21:15:00;111;47.9;37
16.06.2014;21:25:00;0;47.9;0
16.06.2014;21:35:00;0;47.9;0
16.06.2014;21:40:00;0;47.9;0
