Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.06.2014;05:40:00;158;0;29
17.06.2014;05:50:00;221;0;30
17.06.2014;06:00:00;339;0.1;30
17.06.2014;06:10:00;411;0.1;31
17.06.2014;06:20:00;508;0.2;31
17.06.2014;06:30:00;633;0.3;32
17.06.2014;06:40:00;721;0.4;32
17.06.2014;06:50:00;814;0.5;32
17.06.2014;07:00:00;965;0.7;32
17.06.2014;07:10:00;1053;0.9;33
17.06.2014;07:25:00;1070;1.1;33
17.06.2014;07:35:00;1046;1.3;33
17.06.2014;07:45:00;1082;1.5;33
17.06.2014;07:55:00;1145;1.7;34
17.06.2014;08:05:00;1349;1.9;34
17.06.2014;08:15:00;1478;2.1;34
17.06.2014;08:25:00;1236;2.3;34
17.06.2014;08:35:00;1719;2.6;35
17.06.2014;08:45:00;1955;2.9;35
17.06.2014;08:55:00;2424;3.3;36
17.06.2014;09:05:00;2059;3.7;37
17.06.2014;09:15:00;3875;4.2;37
17.06.2014;09:25:00;2258;4.5;38
17.06.2014;09:35:00;4463;5.3;40
17.06.2014;09:45:00;3800;5.8;40
17.06.2014;09:55:00;5316;6.5;42
17.06.2014;10:05:00;5082;7.4;44
17.06.2014;10:25:00;5435;9.1;47
17.06.2014;10:35:00;5492;10.1;48
17.06.2014;10:55:00;5894;12.0;48
17.06.2014;11:05:00;5910;12.9;44
17.06.2014;11:15:00;5502;13.8;47
17.06.2014;11:25:00;3973;14.5;47
17.06.2014;11:35:00;4864;15.3;47
17.06.2014;11:45:00;5904;16.2;44
17.06.2014;11:55:00;4972;16.9;46
17.06.2014;12:05:00;5254;17.7;47
17.06.2014;12:15:00;4526;18.6;44
17.06.2014;12:25:00;4229;19.2;45
17.06.2014;12:35:00;5623;20.2;48
17.06.2014;12:45:00;5595;21.1;44
17.06.2014;12:55:00;6749;22.2;45
17.06.2014;13:05:00;6592;23.3;46
17.06.2014;13:15:00;6612;24.3;44
17.06.2014;13:25:00;6063;25.4;48
17.06.2014;13:35:00;5401;26.3;44
17.06.2014;13:45:00;5861;27.2;48
17.06.2014;13:55:00;3583;28.0;43
17.06.2014;14:05:00;3246;28.7;46
17.06.2014;14:15:00;4800;29.6;46
17.06.2014;14:25:00;6709;30.7;47
17.06.2014;14:35:00;4563;31.5;44
17.06.2014;14:45:00;6560;32.3;47
17.06.2014;14:55:00;6093;33.4;44
17.06.2014;15:05:00;5620;34.3;48
17.06.2014;15:15:00;6408;35.3;44
17.06.2014;15:25:00;6358;36.4;47
17.06.2014;15:35:00;5507;37.3;45
17.06.2014;15:45:00;6036;38.3;45
17.06.2014;15:55:00;6025;39.3;47
17.06.2014;16:05:00;5079;40.2;44
17.06.2014;16:15:00;1169;40.5;42
17.06.2014;16:25:00;4850;41.0;43
17.06.2014;16:35:00;2809;41.6;46
17.06.2014;16:45:00;1602;42.1;45
17.06.2014;16:55:00;1683;42.3;44
17.06.2014;17:05:00;3027;43.0;45
17.06.2014;17:15:00;3580;43.5;45
17.06.2014;17:25:00;3479;44.1;46
17.06.2014;17:35:00;3073;44.5;45
17.06.2014;17:45:00;3101;45.1;46
17.06.2014;17:55:00;2872;45.5;46
17.06.2014;18:05:00;1170;45.8;44
17.06.2014;18:15:00;2030;46.1;44
17.06.2014;18:25:00;1727;46.4;43
17.06.2014;18:35:00;1617;46.6;42
17.06.2014;18:45:00;1479;46.9;42
17.06.2014;18:55:00;1313;47.1;41
17.06.2014;19:05:00;1297;47.3;41
17.06.2014;19:15:00;1236;47.5;40
17.06.2014;19:25:00;1151;47.7;40
17.06.2014;19:35:00;912;47.9;39
17.06.2014;19:45:00;840;48.0;39
17.06.2014;19:55:00;715;48.1;38
17.06.2014;20:05:00;528;48.2;38
17.06.2014;20:15:00;444;48.3;38
17.06.2014;20:25:00;425;48.4;38
17.06.2014;20:35:00;350;48.4;38
17.06.2014;20:45:00;267;48.5;37
17.06.2014;20:55:00;202;48.5;37
17.06.2014;21:05:00;130;48.6;37
17.06.2014;21:15:00;104;48.6;37
17.06.2014;21:20:00;30;48.6;37
18.06.2014;05:35:00;0;0;5
18.06.2014;05:45:00;133;0;29
18.06.2014;05:55:00;172;0;30
18.06.2014;06:05:00;208;0;30
18.06.2014;06:15:00;250;0.1;31
18.06.2014;06:25:00;291;0.1;31
18.06.2014;06:35:00;334;0.2;32
18.06.2014;06:45:00;377;0.2;32
18.06.2014;06:55:00;428;0.3;32
18.06.2014;07:05:00;495;0.4;32
18.06.2014;07:15:00;571;0.5;32
18.06.2014;07:25:00;744;0.6;33
18.06.2014;07:35:00;763;0.7;33
18.06.2014;07:45:00;707;0.8;33
18.06.2014;07:55:00;757;1.0;33
18.06.2014;08:05:00;821;1.1;33
18.06.2014;08:15:00;902;1.2;33
18.06.2014;08:25:00;1463;1.5;34
18.06.2014;08:35:00;1410;1.7;34
18.06.2014;08:45:00;2527;2.1;35
18.06.2014;08:55:00;2511;2.5;36
18.06.2014;09:05:00;3304;3.0;37
18.06.2014;09:15:00;3503;3.6;39
18.06.2014;09:25:00;3536;4.2;40
18.06.2014;09:35:00;4210;4.9;41
18.06.2014;09:45:00;4370;5.6;42
18.06.2014;09:55:00;4692;6.3;44
18.06.2014;10:05:00;4701;7.1;45
18.06.2014;10:15:00;4836;7.9;46
18.06.2014;10:25:00;5066;8.7;47
18.06.2014;10:35:00;5209;9.6;48
18.06.2014;10:45:00;5346;10.5;46
18.06.2014;10:55:00;5398;11.4;45
18.06.2014;11:05:00;5612;12.3;47
18.06.2014;11:15:00;5703;13.2;44
18.06.2014;11:25:00;5825;14.2;47
18.06.2014;11:35:00;5935;15.2;44
18.06.2014;11:45:00;5977;16.1;47
18.06.2014;11:55:00;6001;17.1;44
18.06.2014;12:05:00;6080;18.1;47
18.06.2014;12:15:00;5651;19.1;44
18.06.2014;12:25:00;6076;20.1;48
18.06.2014;12:35:00;6057;21.1;44
18.06.2014;12:45:00;6233;22.0;48
18.06.2014;12:55:00;6287;23.1;45
18.06.2014;13:05:00;5063;24.0;46
18.06.2014;13:15:00;3527;24.7;44
18.06.2014;13:25:00;7144;25.7;47
18.06.2014;13:35:00;6770;26.8;46
18.06.2014;13:45:00;6860;27.9;44
18.06.2014;13:55:00;6569;29.0;47
18.06.2014;14:05:00;6503;30.1;44
18.06.2014;14:15:00;6553;31.2;45
18.06.2014;14:25:00;6452;32.1;46
18.06.2014;14:35:00;6847;33.2;44
18.06.2014;14:45:00;6380;34.1;47
18.06.2014;14:55:00;6344;35.2;44
18.06.2014;15:05:00;3694;35.9;46
18.06.2014;15:15:00;5584;36.9;44
18.06.2014;15:25:00;3037;37.3;42
18.06.2014;15:35:00;4009;38.0;44
18.06.2014;15:45:00;5977;38.9;48
18.06.2014;15:55:00;4781;39.7;43
18.06.2014;16:05:00;2062;40.3;46
18.06.2014;16:15:00;1184;40.6;44
18.06.2014;16:25:00;5703;41.4;47
18.06.2014;16:35:00;2083;42.0;43
18.06.2014;16:45:00;4503;42.5;43
18.06.2014;16:55:00;4360;43.3;47
18.06.2014;17:05:00;1067;43.6;45
18.06.2014;17:15:00;2418;43.9;44
18.06.2014;17:25:00;3695;44.5;45
18.06.2014;17:35:00;2522;45.0;46
18.06.2014;17:45:00;1767;45.3;44
18.06.2014;17:55:00;2233;45.6;44
18.06.2014;18:05:00;2682;46.1;44
18.06.2014;18:15:00;1040;46.3;42
18.06.2014;18:25:00;1008;46.5;41
18.06.2014;18:35:00;1118;46.6;41
18.06.2014;18:45:00;1789;46.9;41
18.06.2014;18:55:00;1815;47.2;41
18.06.2014;19:05:00;1027;47.4;40
18.06.2014;19:15:00;971;47.6;40
18.06.2014;19:25:00;647;47.7;39
18.06.2014;19:35:00;553;47.8;38
18.06.2014;19:45:00;530;47.9;38
18.06.2014;19:55:00;486;48.0;38
18.06.2014;20:05:00;539;48.0;38
18.06.2014;20:15:00;651;48.1;38
18.06.2014;20:25:00;773;48.3;37
18.06.2014;20:35:00;468;48.4;37
18.06.2014;20:45:00;315;48.4;37
18.06.2014;20:55:00;271;48.5;37
18.06.2014;21:05:00;185;48.5;37
18.06.2014;21:15:00;119;48.5;37
18.06.2014;21:25:00;0;48.5;21
19.06.2014;05:35:00;0;0;9
19.06.2014;05:45:00;137;0;29
19.06.2014;05:55:00;172;0;30
19.06.2014;06:05:00;210;0;31
19.06.2014;06:15:00;251;0.1;31
19.06.2014;06:25:00;296;0.1;31
19.06.2014;06:35:00;342;0.2;32
19.06.2014;06:45:00;383;0.2;32
19.06.2014;06:55:00;436;0.3;32
19.06.2014;07:05:00;453;0.4;32
19.06.2014;07:15:00;584;0.5;33
19.06.2014;07:25:00;693;0.6;33
19.06.2014;07:35:00;749;0.7;33
19.06.2014;07:45:00;880;0.8;33
19.06.2014;07:55:00;1014;1.0;33
19.06.2014;08:05:00;1281;1.2;33
19.06.2014;08:15:00;1481;1.4;34
19.06.2014;08:25:00;1561;1.7;34
19.06.2014;08:35:00;1655;2.0;34
19.06.2014;08:45:00;1714;2.2;35
19.06.2014;08:55:00;2034;2.6;35
19.06.2014;09:05:00;2283;2.9;36
19.06.2014;09:15:00;2552;3.3;37
19.06.2014;09:25:00;2499;3.7;37
19.06.2014;09:35:00;2640;4.2;38
19.06.2014;09:45:00;3525;4.7;39
19.06.2014;09:55:00;5196;5.5;41
19.06.2014;10:05:00;4747;6.3;43
19.06.2014;10:15:00;3861;6.8;43
19.06.2014;10:25:00;4173;7.6;45
19.06.2014;10:35:00;4204;8.3;45
19.06.2014;10:45:00;4797;9.2;47
19.06.2014;10:55:00;5340;10.1;48
19.06.2014;11:05:00;5249;11.0;44
19.06.2014;11:15:00;5550;11.9;47
19.06.2014;11:25:00;5628;12.8;47
19.06.2014;11:35:00;5670;13.7;45
19.06.2014;11:45:00;5717;14.7;48
19.06.2014;11:55:00;5762;15.6;44
19.06.2014;12:05:00;5662;16.6;48
19.06.2014;12:15:00;5718;17.5;44
19.06.2014;12:25:00;5707;18.4;47
19.06.2014;12:35:00;5668;19.4;45
19.06.2014;12:45:00;5714;20.3;46
19.06.2014;12:55:00;5733;21.3;46
19.06.2014;13:05:00;5757;22.2;46
19.06.2014;13:15:00;5788;23.2;46
19.06.2014;13:25:00;5899;24.1;46
19.06.2014;13:35:00;6014;25.1;45
19.06.2014;13:45:00;6310;26.1;47
19.06.2014;13:55:00;6397;27.1;44
19.06.2014;14:05:00;5311;28.1;47
19.06.2014;14:15:00;5462;28.7;44
19.06.2014;14:25:00;2002;29.1;44
19.06.2014;14:35:00;6017;29.8;46
19.06.2014;14:45:00;4779;30.6;44
19.06.2014;14:55:00;2577;31.2;45
19.06.2014;15:05:00;2526;31.6;45
19.06.2014;15:15:00;2300;32.0;44
19.06.2014;15:25:00;1960;32.3;44
19.06.2014;15:35:00;1585;32.6;43
19.06.2014;15:45:00;1506;32.8;42
19.06.2014;15:55:00;1454;33.1;42
19.06.2014;16:05:00;1897;33.4;42
19.06.2014;16:15:00;2917;33.9;43
19.06.2014;16:25:00;3691;34.4;43
19.06.2014;16:35:00;3400;35.0;44
19.06.2014;16:45:00;4158;35.6;45
19.06.2014;16:55:00;3322;36.2;46
19.06.2014;17:05:00;2725;36.8;46
19.06.2014;17:15:00;2494;37.3;45
20.06.2014;08:55:00;1390;2.8;36
20.06.2014;09:05:00;1510;3.1;36
20.06.2014;09:15:00;1376;3.3;36
20.06.2014;09:25:00;2859;3.7;37
20.06.2014;09:35:00;2637;4.1;37
20.06.2014;09:45:00;3052;4.6;38
20.06.2014;09:55:00;2842;5.0;39
20.06.2014;10:05:00;3600;5.6;40
20.06.2014;10:15:00;3046;6.1;41
20.06.2014;10:25:00;2362;6.6;41
20.06.2014;10:35:00;4183;7.2;42
20.06.2014;10:45:00;3679;7.7;42
20.06.2014;10:55:00;2214;8.2;42
20.06.2014;11:05:00;3467;8.7;42
20.06.2014;11:15:00;5103;9.3;43
20.06.2014;11:25:00;2866;9.9;44
20.06.2014;11:35:00;2287;10.3;43
20.06.2014;11:45:00;2941;10.8;43
20.06.2014;11:55:00;2278;11.2;42
20.06.2014;12:05:00;4404;11.8;43
20.06.2014;12:15:00;5131;12.6;46
20.06.2014;12:25:00;4964;13.3;46
20.06.2014;12:35:00;5406;14.2;47
20.06.2014;12:45:00;3770;15.2;43
20.06.2014;12:55:00;5146;16.0;45
20.06.2014;13:05:00;6419;16.9;47
20.06.2014;13:15:00;1376;17.2;42
20.06.2014;13:25:00;682;17.4;41
20.06.2014;13:35:00;691;17.5;40
20.06.2014;13:45:00;1141;17.6;40
20.06.2014;13:55:00;868;17.8;39
20.06.2014;14:05:00;1518;18.0;39
20.06.2014;14:15:00;1399;18.3;40
20.06.2014;14:25:00;673;18.5;39
20.06.2014;14:35:00;670;18.6;38
20.06.2014;14:45:00;2097;18.8;38
20.06.2014;14:55:00;2229;19.3;40
20.06.2014;15:05:00;2330;19.6;40
20.06.2014;15:15:00;1005;19.8;39
20.06.2014;15:25:00;1282;20.0;39
20.06.2014;15:35:00;755;20.2;38
20.06.2014;15:45:00;877;20.3;38
20.06.2014;15:55:00;2301;20.6;38
20.06.2014;16:05:00;5731;21.6;43
20.06.2014;16:15:00;4943;22.4;45
20.06.2014;16:25:00;1745;23.0;44
20.06.2014;16:35:00;1628;23.3;42
20.06.2014;16:45:00;5597;24.0;44
20.06.2014;16:55:00;2036;24.5;45
20.06.2014;17:05:00;2134;24.8;43
20.06.2014;17:15:00;2557;25.2;43
20.06.2014;17:25:00;1834;25.6;42
20.06.2014;17:35:00;2544;25.9;42
20.06.2014;17:45:00;2351;26.3;41
20.06.2014;17:55:00;1672;26.6;41
20.06.2014;18:05:00;1312;26.9;41
20.06.2014;18:15:00;848;27.0;40
20.06.2014;18:25:00;1213;27.2;39
20.06.2014;18:35:00;961;27.3;39
20.06.2014;18:45:00;1367;27.6;39
20.06.2014;18:55:00;913;27.7;38
20.06.2014;19:05:00;1150;27.9;38
20.06.2014;19:15:00;542;28.1;38
20.06.2014;19:25:00;520;28.2;37
20.06.2014;19:35:00;800;28.3;37
20.06.2014;19:45:00;547;28.4;37
20.06.2014;19:55:00;457;28.5;37
20.06.2014;20:05:00;479;28.5;37
20.06.2014;20:15:00;526;28.6;37
20.06.2014;20:25:00;265;28.7;37
20.06.2014;20:35:00;183;28.7;36
20.06.2014;20:45:00;147;28.7;36
20.06.2014;20:55:00;119;28.8;36
20.06.2014;21:05:00;118;28.8;36
20.06.2014;21:15:00;106;28.8;36
20.06.2014;21:25:00;53;28.8;20
20.06.2014;21:30:00;0;28.8;0
21.06.2014;05:40:00;0;0;16
21.06.2014;05:50:00;144;0;29
21.06.2014;06:00:00;190;0;30
21.06.2014;06:10:00;290;00;30
21.06.2014;06:20:00;296;0.1;31
21.06.2014;06:30:00;308;0.1;31
21.06.2014;06:40:00;352;0.2;31
21.06.2014;06:50:00;422;0.3;32
21.06.2014;07:00:00;486;0.3;32
21.06.2014;07:10:00;541;0.4;32
21.06.2014;07:20:00;569;0.5;32
21.06.2014;07:30:00;637;0.6;33
21.06.2014;07:40:00;693;0.7;33
21.06.2014;07:50:00;773;0.9;33
21.06.2014;08:00:00;834;1.0;33
21.06.2014;08:10:00;886;1.1;33
21.06.2014;08:20:00;1014;1.3;33
21.06.2014;08:30:00;1588;1.5;33
21.06.2014;08:40:00;2025;1.9;34
21.06.2014;08:50:00;2678;2.3;35
21.06.2014;09:00:00;2954;2.7;36
21.06.2014;09:10:00;3219;3.3;38
21.06.2014;09:20:00;3544;3.8;39
21.06.2014;09:30:00;3847;4.5;40
21.06.2014;09:40:00;4079;5.1;41
21.06.2014;09:50:00;4340;5.8;43
21.06.2014;10:00:00;4499;6.6;44
21.06.2014;10:10:00;4666;7.3;45
21.06.2014;10:20:00;4830;8.1;46
21.06.2014;10:30:00;5009;9.0;47
21.06.2014;10:40:00;5105;9.8;48
21.06.2014;10:50:00;5278;10.6;47
21.06.2014;11:00:00;5378;11.5;45
21.06.2014;11:10:00;5430;12.4;47
21.06.2014;11:20:00;5561;13.3;45
21.06.2014;11:30:00;5671;14.3;46
21.06.2014;11:40:00;5627;15.2;48
21.06.2014;11:50:00;5747;16.1;45
21.06.2014;12:00:00;5783;17.1;48
21.06.2014;12:10:00;5726;18.0;44
21.06.2014;12:20:00;5660;19.0;48
21.06.2014;12:30:00;5705;19.9;44
21.06.2014;12:40:00;5930;20.9;47
21.06.2014;12:50:00;6057;21.9;44
21.06.2014;13:00:00;6105;22.9;47
21.06.2014;13:10:00;6149;23.9;44
21.06.2014;13:20:00;6253;24.8;48
21.06.2014;13:30:00;6288;25.9;45
21.06.2014;13:40:00;6145;26.9;46
21.06.2014;13:50:00;6199;27.9;46
21.06.2014;14:00:00;6124;28.9;44
21.06.2014;14:10:00;6100;29.9;48
21.06.2014;14:20:00;6034;30.9;45
21.06.2014;14:30:00;5986;31.9;46
21.06.2014;14:40:00;5975;32.9;46
21.06.2014;14:50:00;5765;33.9;44
21.06.2014;15:00:00;5683;34.8;47
21.06.2014;15:10:00;5528;35.7;44
21.06.2014;15:20:00;5579;36.7;48
21.06.2014;15:30:00;5447;37.6;44
21.06.2014;15:40:00;5392;38.4;48
21.06.2014;15:50:00;5264;39.3;44
21.06.2014;16:00:00;5079;40.2;47
21.06.2014;16:10:00;4954;41.0;44
21.06.2014;16:20:00;4805;41.8;46
21.06.2014;16:30:00;4621;42.6;48
21.06.2014;16:40:00;4468;43.3;44
21.06.2014;16:50:00;4258;44.0;46
21.06.2014;17:00:00;4028;44.7;47
21.06.2014;17:10:00;3753;45.3;48
21.06.2014;17:20:00;3437;45.9;48
21.06.2014;17:30:00;3205;46.4;48
21.06.2014;17:40:00;2945;46.9;47
21.06.2014;17:50:00;2678;47.4;47
21.06.2014;18:00:00;2467;47.8;46
21.06.2014;18:10:00;2292;48.2;46
21.06.2014;18:20:00;1547;48.4;44
21.06.2014;18:30:00;1453;48.7;43
21.06.2014;18:40:00;1348;48.9;42
21.06.2014;18:50:00;1425;49.1;42
21.06.2014;19:00:00;1303;49.4;42
21.06.2014;19:10:00;1179;49.6;41
21.06.2014;19:20:00;1073;49.7;41
21.06.2014;19:30:00;954;49.9;40
21.06.2014;19:40:00;836;50.0;40
21.06.2014;19:50:00;727;50.2;39
21.06.2014;20:00:00;624;50.3;39
21.06.2014;20:10:00;517;50.4;39
21.06.2014;20:20:00;425;50.4;38
21.06.2014;20:30:00;332;50.5;38
21.06.2014;20:40:00;246;50.5;38
21.06.2014;20:50:00;197;50.6;38
21.06.2014;21:00:00;163;50.6;38
21.06.2014;21:10:00;135;50.6;37
21.06.2014;21:20:00;111;50.7;37
21.06.2014;21:30:00;92;50.7;37
22.06.2014;05:35:00;0;0;10
22.06.2014;05:45:00;131;0;29
22.06.2014;05:55:00;164;0;30
22.06.2014;06:05:00;198;0;31
22.06.2014;06:15:00;239;0.1;31
22.06.2014;06:25:00;279;0.1;31
22.06.2014;06:35:00;328;0.2;32
22.06.2014;06:45:00;368;0.2;32
22.06.2014;06:55:00;453;0.3;32
22.06.2014;07:05:00;546;0.4;32
22.06.2014;07:15:00;572;0.5;33
22.06.2014;07:25:00;693;0.6;33
22.06.2014;07:35:00;722;0.7;33
22.06.2014;07:45:00;526;0.8;33
22.06.2014;07:55:00;455;0.9;33
22.06.2014;08:05:00;633;1.0;33
22.06.2014;08:15:00;656;1.1;34
22.06.2014;08:25:00;1318;1.3;34
22.06.2014;08:35:00;1571;1.5;34
22.06.2014;08:45:00;2409;1.9;35
22.06.2014;08:55:00;2875;2.3;36
22.06.2014;09:05:00;3222;2.9;37
22.06.2014;09:15:00;3499;3.4;39
22.06.2014;09:25:00;3802;4.0;40
22.06.2014;09:35:00;4050;4.7;41
22.06.2014;09:55:00;4378;6.1;44
22.06.2014;10:05:00;4497;6.8;45
22.06.2014;10:15:00;4644;7.6;46
22.06.2014;10:25:00;4774;8.4;46
22.06.2014;10:35:00;4923;9.2;47
22.06.2014;10:45:00;5048;10.0;48
22.06.2014;10:55:00;5167;10.9;45
22.06.2014;11:05:00;5239;11.7;45
22.06.2014;11:15:00;5374;12.6;47
22.06.2014;11:25:00;5469;13.5;45
22.06.2014;11:35:00;5544;14.4;46
22.06.2014;11:45:00;5612;15.3;48
22.06.2014;11:55:00;5701;16.3;45
22.06.2014;12:05:00;5729;17.2;48
22.06.2014;12:15:00;5823;18.2;44
22.06.2014;12:25:00;5834;19.1;48
22.06.2014;12:35:00;5881;20.1;44
22.06.2014;12:45:00;5984;21.1;47
22.06.2014;12:55:00;6044;22.1;45
22.06.2014;13:05:00;6080;23.1;46
22.06.2014;13:15:00;6067;24.1;46
22.06.2014;13:25:00;6191;25.1;45
22.06.2014;13:35:00;6477;26.2;47
22.06.2014;13:45:00;2897;26.8;47
22.06.2014;13:55:00;5093;27.7;44
22.06.2014;14:05:00;5032;28.7;48
22.06.2014;14:15:00;6637;29.7;45
22.06.2014;14:25:00;5669;30.7;47
22.06.2014;14:35:00;5840;31.7;46
22.06.2014;14:45:00;5320;32.6;45
22.06.2014;14:55:00;3659;33.2;45
22.06.2014;15:05:00;5233;34.1;47
22.06.2014;15:15:00;3798;34.8;43
22.06.2014;15:25:00;5160;35.8;47
22.06.2014;15:35:00;4934;36.5;48
22.06.2014;15:45:00;3881;37.2;44
22.06.2014;15:55:00;2575;37.7;44
22.06.2014;16:05:00;3491;38.2;44
22.06.2014;16:15:00;3252;38.7;45
22.06.2014;16:25:00;4505;39.4;47
22.06.2014;16:35:00;2866;40.0;46
22.06.2014;16:45:00;3285;40.5;46
22.06.2014;16:55:00;2998;41.0;46
22.06.2014;17:05:00;3774;41.6;47
22.06.2014;17:15:00;3798;42.2;48
22.06.2014;17:25:00;3020;42.7;47
22.06.2014;17:35:00;2871;43.2;47
22.06.2014;17:45:00;2414;43.6;46
22.06.2014;17:55:00;2376;44.0;45
22.06.2014;18:05:00;2073;44.4;45
22.06.2014;18:15:00;2222;44.8;44
22.06.2014;18:25:00;2001;45.1;44
22.06.2014;18:35:00;1797;45.4;43
22.06.2014;18:45:00;1622;45.7;43
22.06.2014;18:55:00;1461;45.9;42
22.06.2014;19:05:00;1582;46.2;42
22.06.2014;19:15:00;1452;46.4;42
22.06.2014;19:25:00;723;46.6;41
22.06.2014;19:35:00;877;46.7;40
22.06.2014;19:45:00;914;46.9;40
22.06.2014;19:55:00;820;47.0;39
22.06.2014;20:05:00;660;47.1;39
22.06.2014;20:15:00;711;47.2;39
22.06.2014;20:25:00;650;47.3;38
22.06.2014;20:35:00;500;47.4;38
22.06.2014;20:45:00;372;47.5;38
22.06.2014;20:55:00;267;47.6;38
22.06.2014;21:05:00;143;47.6;38
22.06.2014;21:15:00;0;47.6;26
22.06.2014;21:25:00;0;47.6;0
23.06.2014;07:35:00;553;0.6;33
23.06.2014;07:50:00;626;0.7;33
23.06.2014;08:00:00;684;0.9;34
23.06.2014;08:10:00;723;1.0;34
23.06.2014;08:20:00;1111;1.1;34
23.06.2014;08:30:00;1471;1.4;34
23.06.2014;08:40:00;1923;1.6;34
23.06.2014;08:50:00;2616;2.1;35
23.06.2014;09:00:00;2845;2.5;37
23.06.2014;09:10:00;3231;3.0;38
23.06.2014;09:20:00;3498;3.6;39
23.06.2014;09:30:00;3797;4.2;40
23.06.2014;09:40:00;3862;4.9;42
23.06.2014;09:50:00;4115;5.5;43
23.06.2014;10:00:00;4252;6.2;44
23.06.2014;10:10:00;4434;6.9;45
23.06.2014;10:20:00;4576;7.7;46
23.06.2014;10:40:00;4851;9.3;47
23.06.2014;10:50:00;4991;10.1;48
23.06.2014;11:00:00;5031;10.9;47
23.06.2014;11:10:00;5175;11.7;45
23.06.2014;11:20:00;5306;12.6;47
23.06.2014;11:30:00;5362;13.5;47
23.06.2014;11:40:00;5430;14.4;45
23.06.2014;11:50:00;5460;15.3;48
23.06.2014;12:00:00;5477;16.2;44
23.06.2014;12:10:00;5480;17.1;46
23.06.2014;12:20:00;5497;18.0;48
23.06.2014;12:30:00;5573;18.9;44
23.06.2014;12:40:00;5591;19.8;47
23.06.2014;12:50:00;5613;20.7;44
23.06.2014;13:00:00;5725;21.7;47
23.06.2014;13:10:00;5896;22.7;44
23.06.2014;13:20:00;5885;23.6;47
23.06.2014;13:30:00;5744;24.6;44
23.06.2014;13:40:00;5856;25.6;48
23.06.2014;13:50:00;5705;26.5;44
23.06.2014;14:00:00;5683;27.4;47
23.06.2014;14:10:00;5558;28.4;45
23.06.2014;14:20:00;6019;29.4;46
23.06.2014;14:30:00;5225;30.2;46
23.06.2014;14:40:00;4077;31.0;48
23.06.2014;14:50:00;3198;31.6;48
23.06.2014;15:00:00;2001;31.9;46
23.06.2014;15:10:00;1285;32.2;45
23.06.2014;15:20:00;855;32.3;43
23.06.2014;15:30:00;594;32.4;42
23.06.2014;15:40:00;388;32.5;41
23.06.2014;15:50:00;229;32.5;40
23.06.2014;16:00:00;363;32.6;40
23.06.2014;16:10:00;304;32.7;40
23.06.2014;16:20:00;202;32.7;39
23.06.2014;16:30:00;202;32.7;39
23.06.2014;16:40:00;201;32.8;39
23.06.2014;16:50:00;230;32.8;38
23.06.2014;17:00:00;292;32.8;38
23.06.2014;17:10:00;332;32.9;38
23.06.2014;17:20:00;411;33.0;38
23.06.2014;17:30:00;673;33.1;37
23.06.2014;17:40:00;1143;33.2;37
23.06.2014;17:50:00;1406;33.4;37
23.06.2014;18:00:00;1316;33.7;37
23.06.2014;18:10:00;1200;33.9;37
23.06.2014;18:20:00;1217;34.1;37
23.06.2014;18:30:00;1214;34.3;37
23.06.2014;18:40:00;1083;34.5;37
23.06.2014;18:50:00;922;34.6;37
23.06.2014;19:00:00;1013;34.8;37
23.06.2014;19:10:00;1033;34.9;37
23.06.2014;19:20:00;926;35.1;37
23.06.2014;19:30:00;520;35.2;37
23.06.2014;19:40:00;373;35.3;37
23.06.2014;19:50:00;249;35.3;37
23.06.2014;20:00:00;289;35.4;37
23.06.2014;20:10:00;250;35.4;36
23.06.2014;20:20:00;244;35.4;36
23.06.2014;20:30:00;183;35.5;36
23.06.2014;20:40:00;137;35.5;36
23.06.2014;20:50:00;136;35.5;36
23.06.2014;21:00:00;139;35.5;36
23.06.2014;21:10:00;165;35.6;36
23.06.2014;21:20:00;23;35.6;9
23.06.2014;21:30:00;0;35.6;0
23.06.2014;21:35:00;0;35.6;0
24.06.2014;06:20:00;52;0;29
24.06.2014;06:30:00;181;0;30
24.06.2014;06:40:00;207;0;30
24.06.2014;06:50:00;151;0;31
24.06.2014;07:00:00;136;0.1;31
24.06.2014;07:10:00;240;0.1;32
24.06.2014;07:20:00;233;0.1;32
24.06.2014;07:30:00;233;0.2;32
24.06.2014;07:40:00;261;0.2;32
24.06.2014;07:50:00;339;0.3;33
24.06.2014;08:00:00;583;0.4;33
24.06.2014;08:10:00;491;0.4;33
24.06.2014;08:20:00;278;0.5;33
24.06.2014;08:30:00;355;0.6;33
24.06.2014;08:40:00;527;0.6;33
24.06.2014;08:50:00;473;0.7;33
24.06.2014;09:00:00;606;0.8;34
24.06.2014;09:10:00;800;0.9;34
24.06.2014;09:20:00;831;1.1;34
24.06.2014;09:30:00;906;1.2;34
24.06.2014;09:40:00;967;1.4;34
24.06.2014;09:50:00;1087;1.6;34
24.06.2014;10:00:00;1283;1.8;34
24.06.2014;10:10:00;947;1.9;34
24.06.2014;10:20:00;1512;2.1;35
24.06.2014;10:30:00;1421;2.4;35
24.06.2014;10:40:00;2161;2.7;36
24.06.2014;10:50:00;1665;3.0;36
24.06.2014;11:00:00;1490;3.3;36
24.06.2014;11:10:00;1282;3.5;36
24.06.2014;11:20:00;1370;3.7;36
24.06.2014;11:30:00;1318;3.9;36
24.06.2014;11:40:00;1816;4.2;36
24.06.2014;11:50:00;2084;4.6;37
24.06.2014;12:00:00;1875;4.9;37
24.06.2014;12:10:00;2077;5.2;37
24.06.2014;12:20:00;2664;5.6;38
24.06.2014;12:30:00;2407;6.0;39
24.06.2014;12:40:00;4444;6.7;40
24.06.2014;12:50:00;5805;7.6;43
24.06.2014;13:00:00;2585;8.3;44
24.06.2014;13:10:00;3505;8.9;45
24.06.2014;13:20:00;3964;9.5;44
24.06.2014;13:30:00;7170;10.6;47
24.06.2014;13:40:00;6415;11.7;45
24.06.2014;13:50:00;7011;12.6;47
24.06.2014;14:00:00;6174;13.5;45
24.06.2014;14:10:00;6377;14.6;46
24.06.2014;14:20:00;6253;15.6;47
24.06.2014;14:30:00;6435;16.7;44
24.06.2014;14:40:00;6362;17.5;46
24.06.2014;14:50:00;5988;18.5;45
24.06.2014;15:00:00;5905;19.4;47
24.06.2014;15:10:00;5700;20.4;45
24.06.2014;15:20:00;5802;21.3;47
24.06.2014;15:30:00;6029;22.3;44
24.06.2014;15:40:00;1699;22.9;44
24.06.2014;15:50:00;2542;23.3;44
24.06.2014;16:00:00;4851;24.2;47
24.06.2014;16:10:00;4579;24.8;47
24.06.2014;16:20:00;5057;25.7;44
24.06.2014;16:30:00;4678;26.4;46
24.06.2014;16:40:00;4487;27.2;48
24.06.2014;16:50:00;4288;27.9;48
24.06.2014;17:00:00;4117;28.6;44
24.06.2014;17:10:00;3630;29.2;46
24.06.2014;17:20:00;3359;29.8;46
24.06.2014;17:30:00;3112;30.3;46
24.06.2014;17:40:00;2915;30.8;46
24.06.2014;17:50:00;2695;31.3;46
24.06.2014;18:00:00;2420;31.7;45
24.06.2014;18:10:00;2238;32.0;45
24.06.2014;18:20:00;2121;32.4;44
24.06.2014;18:30:00;2014;32.7;44
24.06.2014;18:40:00;1953;33.1;43
24.06.2014;18:50:00;1804;33.4;43
24.06.2014;19:00:00;1668;33.7;43
24.06.2014;19:10:00;1537;33.9;42
24.06.2014;19:20:00;1276;34.1;42
24.06.2014;19:30:00;1034;34.3;41
24.06.2014;19:40:00;834;34.5;40
24.06.2014;19:50:00;707;34.6;40
24.06.2014;20:00:00;599;34.7;39
24.06.2014;20:10:00;515;34.8;39
24.06.2014;20:20:00;439;34.9;38
24.06.2014;20:30:00;352;34.9;38
24.06.2014;20:40:00;280;35.0;38
24.06.2014;20:50:00;222;35.0;38
24.06.2014;21:00:00;177;35.0;38
24.06.2014;21:10:00;140;35.1;37
24.06.2014;21:20:00;107;35.1;37
24.06.2014;21:30:00;71;35.1;31
25.06.2014;05:40:00;0;0;18
25.06.2014;05:50:00;137;0;29
25.06.2014;06:00:00;177;0;30
25.06.2014;06:10:00;216;0;31
25.06.2014;06:20:00;273;0.1;31
25.06.2014;06:30:00;330;0.1;31
25.06.2014;06:40:00;389;0.2;32
25.06.2014;06:50:00;432;0.3;32
25.06.2014;07:00:00;503;0.3;32
25.06.2014;07:10:00;573;0.4;32
25.06.2014;07:20:00;636;0.5;33
25.06.2014;07:30:00;714;0.6;33
25.06.2014;07:40:00;836;0.8;33
25.06.2014;07:50:00;933;0.9;33
25.06.2014;08:00:00;1033;1.1;33
25.06.2014;08:10:00;1522;1.3;34
25.06.2014;08:20:00;1695;1.6;34
25.06.2014;08:30:00;2453;1.9;35
25.06.2014;08:40:00;2384;2.3;36
25.06.2014;08:50:00;2992;2.8;37
25.06.2014;09:00:00;3937;3.4;38
25.06.2014;09:10:00;2066;3.8;39
25.06.2014;09:20:00;2798;4.2;38
25.06.2014;09:30:00;3667;4.7;39
25.06.2014;09:40:00;1739;5.1;40
25.06.2014;09:50:00;2557;5.4;39
25.06.2014;10:00:00;3477;6.0;40
25.06.2014;10:10:00;3938;6.7;42
25.06.2014;10:20:00;4866;7.5;44
25.06.2014;10:30:00;4651;8.3;46
25.06.2014;10:40:00;3422;8.9;45
25.06.2014;10:50:00;4868;9.8;47
25.06.2014;11:00:00;4329;10.4;46
25.06.2014;11:10:00;5525;11.3;44
25.06.2014;11:20:00;3811;11.9;44
25.06.2014;11:30:00;6341;12.7;47
25.06.2014;11:40:00;6551;13.8;44
25.06.2014;11:50:00;5486;14.7;46
25.06.2014;12:00:00;6353;15.7;46
25.06.2014;12:10:00;1991;16.2;43
25.06.2014;12:20:00;6764;17.1;46
25.06.2014;12:30:00;6761;18.2;44
25.06.2014;12:40:00;5137;19.1;48
25.06.2014;12:50:00;3250;19.6;47
25.06.2014;13:00:00;6571;20.7;44
25.06.2014;13:10:00;6971;21.9;48
25.06.2014;13:20:00;3516;22.8;43
25.06.2014;13:30:00;2468;23.2;43
25.06.2014;13:40:00;1532;23.5;43
25.06.2014;13:50:00;1971;23.8;42
25.06.2014;14:00:00;2480;24.2;43
25.06.2014;14:10:00;3215;24.7;43
25.06.2014;14:20:00;5339;25.5;46
25.06.2014;14:30:00;2849;26.1;46
25.06.2014;14:40:00;2214;26.5;45
25.06.2014;14:50:00;3580;27.0;45
25.06.2014;15:00:00;2581;27.4;45
25.06.2014;15:10:00;4232;28.0;45
25.06.2014;15:20:00;6387;28.8;47
25.06.2014;15:30:00;4785;29.7;44
25.06.2014;15:40:00;2271;30.1;43
25.06.2014;15:50:00;2713;30.5;44
25.06.2014;16:00:00;2997;31.0;44
25.06.2014;16:10:00;3039;31.5;44
25.06.2014;16:20:00;2941;32.0;44
25.06.2014;16:30:00;2630;32.5;44
25.06.2014;16:40:00;2883;33.1;45
25.06.2014;16:50:00;1879;33.4;44
25.06.2014;17:00:00;4302;34.1;46
25.06.2014;17:10:00;3568;34.8;46
25.06.2014;17:20:00;2899;35.2;46
25.06.2014;17:30:00;3327;35.7;45
25.06.2014;17:40:00;892;35.9;43
25.06.2014;17:50:00;902;36.1;42
25.06.2014;18:00:00;1117;36.2;41
25.06.2014;18:10:00;874;36.4;40
25.06.2014;18:20:00;779;36.5;40
25.06.2014;18:30:00;1662;36.7;39
25.06.2014;18:40:00;1670;37.0;40
25.06.2014;18:50:00;1152;37.2;39
25.06.2014;19:00:00;775;37.4;39
25.06.2014;19:10:00;641;37.5;38
25.06.2014;19:20:00;747;37.6;38
25.06.2014;19:30:00;747;37.7;38
25.06.2014;19:40:00;583;37.8;38
25.06.2014;19:50:00;385;37.9;37
25.06.2014;20:00:00;837;38.0;37
25.06.2014;20:10:00;708;38.1;37
25.06.2014;20:20:00;368;38.2;37
25.06.2014;20:30:00;264;38.2;37
25.06.2014;20:40:00;206;38.3;37
25.06.2014;20:50:00;182;38.3;37
25.06.2014;21:00:00;157;38.3;36
25.06.2014;21:10:00;120;38.3;36
25.06.2014;21:20:00;114;38.4;36
25.06.2014;21:30:00;22;38.4;9
25.06.2014;21:35:00;0;38.4;0
26.06.2014;05:35:00;0;0;7
26.06.2014;05:45:00;125;0;29
26.06.2014;05:55:00;161;0;30
26.06.2014;06:05:00;193;0;31
26.06.2014;06:15:00;232;0.1;31
26.06.2014;06:25:00;267;0.1;31
26.06.2014;06:35:00;297;0.1;32
26.06.2014;06:45:00;335;0.2;32
26.06.2014;06:55:00;377;0.3;32
26.06.2014;07:05:00;419;0.3;32
26.06.2014;07:15:00;465;0.4;33
26.06.2014;07:25:00;510;0.5;33
26.06.2014;07:35:00;558;0.6;33
26.06.2014;07:45:00;602;0.7;33
26.06.2014;07:55:00;647;0.8;33
26.06.2014;08:05:00;681;0.9;33
26.06.2014;08:15:00;732;1.0;33
26.06.2014;08:25:00;1336;1.2;34
26.06.2014;08:35:00;1580;1.5;34
26.06.2014;08:45:00;2331;1.8;34
26.06.2014;08:55:00;2838;2.3;36
26.06.2014;09:05:00;3151;2.8;37
26.06.2014;09:15:00;3451;3.3;38
26.06.2014;09:25:00;3796;3.9;40
26.06.2014;09:35:00;4052;4.6;41
26.06.2014;09:45:00;4250;5.3;42
26.06.2014;09:55:00;4410;6.0;43
26.06.2014;10:05:00;4361;6.7;44
26.06.2014;10:15:00;4562;7.5;45
26.06.2014;10:25:00;4795;8.3;46
26.06.2014;10:35:00;4926;9.1;47
26.06.2014;10:45:00;5208;9.9;48
26.06.2014;10:55:00;5320;10.8;44
26.06.2014;11:05:00;5431;11.7;46
26.06.2014;11:15:00;5613;12.6;48
26.06.2014;11:25:00;5707;13.5;44
26.06.2014;11:35:00;5779;14.5;47
26.06.2014;11:45:00;5822;15.4;44
26.06.2014;11:55:00;5851;16.4;47
26.06.2014;12:05:00;5166;17.3;44
26.06.2014;12:15:00;6102;18.2;46
26.06.2014;12:25:00;4770;19.0;44
26.06.2014;12:35:00;6136;19.8;45
26.06.2014;12:45:00;6748;20.9;45
26.06.2014;12:55:00;3944;21.8;46
26.06.2014;13:05:00;2539;22.3;45
26.06.2014;13:15:00;4533;23.1;48
26.06.2014;13:25:00;6878;24.2;45
26.06.2014;13:35:00;6214;25.1;46
26.06.2014;13:45:00;6188;26.1;46
26.06.2014;13:55:00;5948;27.1;44
26.06.2014;14:05:00;5925;28.1;47
26.06.2014;14:15:00;5933;29.1;44
26.06.2014;14:25:00;4777;29.9;47
26.06.2014;14:35:00;6158;30.9;44
26.06.2014;14:45:00;5822;31.9;48
26.06.2014;14:55:00;5427;32.8;44
26.06.2014;15:05:00;4801;33.6;47
26.06.2014;15:15:00;3678;34.2;48
26.06.2014;15:25:00;2728;34.6;47
26.06.2014;15:35:00;2481;35.1;46
26.06.2014;15:45:00;5647;36.0;46
26.06.2014;15:55:00;5579;36.8;45
26.06.2014;16:05:00;5694;37.7;48
26.06.2014;16:15:00;2331;38.3;43
26.06.2014;16:25:00;3350;38.8;44
26.06.2014;16:35:00;1859;39.4;45
26.06.2014;16:45:00;3323;39.8;45
26.06.2014;16:55:00;5365;40.7;47
26.06.2014;17:05:00;2466;41.3;48
26.06.2014;17:15:00;1519;41.6;45
26.06.2014;17:25:00;1362;41.8;44
26.06.2014;17:35:00;1725;42.1;43
26.06.2014;17:45:00;1810;42.4;43
26.06.2014;17:55:00;1740;42.7;43
26.06.2014;18:05:00;2045;43.1;43
26.06.2014;18:15:00;948;43.3;41
26.06.2014;18:25:00;1148;43.4;41
26.06.2014;18:35:00;1136;43.6;40
26.06.2014;18:45:00;1391;43.8;40
26.06.2014;18:55:00;1323;44.1;40
26.06.2014;19:05:00;1282;44.3;40
26.06.2014;19:15:00;611;44.4;39
26.06.2014;19:25:00;1083;44.6;39
26.06.2014;19:35:00;976;44.8;39
26.06.2014;19:45:00;984;44.9;38
26.06.2014;19:55:00;743;45.1;38
26.06.2014;20:05:00;628;45.2;38
26.06.2014;20:15:00;519;45.3;38
26.06.2014;20:25:00;412;45.3;37
26.06.2014;20:35:00;291;45.4;37
26.06.2014;20:45:00;265;45.4;37
26.06.2014;20:55:00;212;45.5;37
26.06.2014;21:05:00;160;45.5;37
26.06.2014;21:15:00;127;45.5;37
26.06.2014;21:25:00;92;45.5;37
26.06.2014;21:35:00;0;45.5;0
27.06.2014;05:40:00;0;0;13
27.06.2014;05:50:00;148;0;30
27.06.2014;06:00:00;195;0;30
27.06.2014;06:10:00;201;0;31
27.06.2014;06:20:00;232;0.1;31
27.06.2014;06:30:00;289;0.1;31
27.06.2014;06:40:00;358;0.2;32
27.06.2014;06:50:00;468;0.2;32
27.06.2014;07:00:00;551;0.3;32
27.06.2014;07:10:00;553;0.4;32
27.06.2014;07:20:00;469;0.5;33
27.06.2014;07:30:00;530;0.6;33
27.06.2014;07:40:00;625;0.7;33
27.06.2014;07:50:00;734;0.8;33
27.06.2014;08:00:00;751;0.9;33
27.06.2014;08:10:00;811;1.1;33
27.06.2014;08:20:00;1048;1.2;34
27.06.2014;08:30:00;1439;1.4;34
27.06.2014;08:40:00;2007;1.7;34
27.06.2014;08:50:00;2731;2.2;35
27.06.2014;09:00:00;3204;2.7;37
27.06.2014;09:10:00;3496;3.2;38
27.06.2014;09:20:00;3665;3.9;40
27.06.2014;09:30:00;3753;4.4;40
27.06.2014;09:40:00;3831;5.1;42
27.06.2014;09:50:00;4322;5.8;43
27.06.2014;10:00:00;4481;6.5;44
27.06.2014;10:10:00;4548;7.3;45
27.06.2014;10:20:00;4696;8.0;46
27.06.2014;10:30:00;4986;8.8;47
27.06.2014;10:40:00;5002;9.7;48
27.06.2014;10:50:00;5151;10.5;46
27.06.2014;11:00:00;5241;11.4;45
27.06.2014;11:10:00;5353;12.2;47
27.06.2014;11:20:00;5516;13.1;45
27.06.2014;11:30:00;5536;14.1;46
27.06.2014;11:40:00;5646;15.0;48
27.06.2014;11:50:00;5715;15.9;45
27.06.2014;12:00:00;5712;16.9;48
27.06.2014;12:10:00;5763;17.8;45
27.06.2014;12:20:00;5802;18.8;47
27.06.2014;12:30:00;5902;19.7;45
27.06.2014;12:40:00;5845;20.7;46
27.06.2014;12:50:00;5844;21.7;46
27.06.2014;13:00:00;5919;22.6;44
27.06.2014;13:10:00;5874;23.6;47
27.06.2014;13:20:00;5915;24.6;44
27.06.2014;13:30:00;5816;25.6;47
27.06.2014;13:40:00;5580;26.5;44
27.06.2014;13:50:00;5991;27.5;47
27.06.2014;14:00:00;5860;28.4;46
27.06.2014;14:10:00;5757;29.4;45
27.06.2014;14:20:00;5245;30.3;46
27.06.2014;14:30:00;5421;31.1;48
27.06.2014;14:40:00;5696;32.1;45
27.06.2014;14:50:00;5410;33.1;48
27.06.2014;15:00:00;5738;34.0;45
27.06.2014;15:10:00;5440;34.9;47
27.06.2014;15:20:00;5623;35.8;46
27.06.2014;15:30:00;5511;36.7;46
27.06.2014;15:40:00;4902;37.5;45
27.06.2014;15:50:00;4337;38.2;47
27.06.2014;16:00:00;4507;39.0;48
27.06.2014;16:10:00;4410;39.7;44
27.06.2014;16:20:00;3449;40.3;46
27.06.2014;16:30:00;3379;40.9;46
27.06.2014;16:40:00;3414;41.5;47
27.06.2014;16:50:00;2924;41.9;47
27.06.2014;17:00:00;3233;42.5;47
27.06.2014;17:10:00;2698;43.0;47
27.06.2014;17:20:00;2653;43.4;46
27.06.2014;17:30:00;2863;43.9;46
27.06.2014;17:40:00;2130;44.3;45
27.06.2014;17:50:00;2691;44.7;45
27.06.2014;18:00:00;2317;45.1;45
27.06.2014;18:10:00;2082;45.5;44
27.06.2014;18:20:00;1784;45.7;43
27.06.2014;18:30:00;2094;46.1;43
27.06.2014;18:40:00;1905;46.4;43
27.06.2014;18:50:00;814;46.6;41
27.06.2014;19:00:00;1030;46.7;41
27.06.2014;19:10:00;1185;46.9;40
27.06.2014;19:20:00;1677;47.2;40
27.06.2014;19:30:00;912;47.3;40
27.06.2014;19:40:00;645;47.5;39
27.06.2014;19:50:00;611;47.6;39
27.06.2014;20:00:00;746;47.7;39
27.06.2014;20:10:00;740;47.8;38
27.06.2014;20:20:00;275;47.9;38
27.06.2014;20:30:00;212;47.9;38
27.06.2014;20:40:00;313;47.9;38
27.06.2014;20:50:00;185;48.0;38
27.06.2014;21:00:00;149;48.0;37
27.06.2014;21:10:00;114;48.0;37
27.06.2014;21:20:00;23;48.0;37
27.06.2014;21:30:00;0;48.0;0
28.06.2014;05:45:00;0;0;16
28.06.2014;05:55:00;136;0;29
28.06.2014;06:05:00;172;0;30
28.06.2014;06:15:00;237;0;31
28.06.2014;06:25:00;326;0.1;31
28.06.2014;06:35:00;400;0.1;32
28.06.2014;06:45:00;570;0.2;32
28.06.2014;06:55:00;530;0.3;32
28.06.2014;07:05:00;502;0.4;33
28.06.2014;07:15:00;604;0.5;33
28.06.2014;07:25:00;715;0.6;33
28.06.2014;07:35:00;654;0.7;33
28.06.2014;07:45:00;930;0.9;33
28.06.2014;07:55:00;951;1.0;34
28.06.2014;08:05:00;1123;1.2;34
28.06.2014;08:15:00;997;1.4;34
28.06.2014;08:25:00;1318;1.6;34
28.06.2014;08:35:00;1634;1.8;35
28.06.2014;08:45:00;2192;2.2;35
28.06.2014;08:55:00;3042;2.6;36
28.06.2014;09:05:00;1933;3.0;37
28.06.2014;09:15:00;3262;3.4;38
28.06.2014;09:25:00;3476;4.0;39
28.06.2014;09:35:00;3815;4.7;41
28.06.2014;09:45:00;3964;5.3;42
28.06.2014;09:55:00;4143;6.0;43
28.06.2014;10:05:00;4271;6.7;44
28.06.2014;10:15:00;4616;7.4;45
28.06.2014;10:25:00;4473;8.2;46
28.06.2014;10:35:00;4572;8.9;47
28.06.2014;10:45:00;5022;9.7;48
28.06.2014;10:55:00;2704;10.3;47
28.06.2014;11:05:00;4821;11.0;48
28.06.2014;11:15:00;2531;11.4;46
28.06.2014;11:25:00;2547;11.8;45
28.06.2014;11:35:00;2675;12.3;45
28.06.2014;11:45:00;3722;12.9;45
28.06.2014;11:55:00;3487;13.5;46
28.06.2014;12:05:00;4183;14.2;47
28.06.2014;12:15:00;6039;15.0;47
28.06.2014;12:25:00;7016;16.1;46
28.06.2014;12:35:00;5509;16.9;47
28.06.2014;12:45:00;3355;17.6;43
28.06.2014;12:55:00;6792;18.7;47
28.06.2014;13:05:00;6237;19.7;44
28.06.2014;13:15:00;3048;20.4;47
28.06.2014;13:25:00;6795;21.3;46
28.06.2014;13:35:00;3233;22.2;45
28.06.2014;13:45:00;6222;22.9;47
28.06.2014;13:55:00;3871;23.6;43
28.06.2014;14:05:00;3913;24.2;44
28.06.2014;14:15:00;3384;24.7;45
28.06.2014;14:25:00;2893;25.2;45
28.06.2014;14:35:00;3192;25.7;45
28.06.2014;14:45:00;2079;26.1;45
28.06.2014;14:55:00;1127;26.3;43
28.06.2014;15:05:00;1213;26.5;42
28.06.2014;15:15:00;3643;27.0;44
28.06.2014;15:25:00;4589;27.8;46
28.06.2014;15:35:00;5219;28.6;47
28.06.2014;15:45:00;2742;29.2;43
28.06.2014;15:55:00;930;29.4;42
28.06.2014;16:05:00;1533;29.6;41
28.06.2014;16:15:00;3852;30.1;42
28.06.2014;16:25:00;2331;30.7;44
28.06.2014;16:35:00;3819;31.3;45
28.06.2014;16:45:00;2444;31.8;45
28.06.2014;16:55:00;2309;32.1;44
28.06.2014;17:05:00;1317;32.4;43
28.06.2014;17:15:00;2420;32.7;43
28.06.2014;17:25:00;2006;33.1;43
28.06.2014;17:35:00;1576;33.4;42
28.06.2014;17:45:00;2045;33.7;42
28.06.2014;17:55:00;2039;34.0;42
28.06.2014;18:05:00;1952;34.4;42
28.06.2014;18:15:00;1521;34.8;42
28.06.2014;18:25:00;1459;35.0;41
28.06.2014;18:35:00;1360;35.2;41
28.06.2014;18:45:00;1536;35.5;41
28.06.2014;18:55:00;778;35.6;40
28.06.2014;19:05:00;713;35.7;39
28.06.2014;19:15:00;656;35.9;39
28.06.2014;19:25:00;701;36.0;38
28.06.2014;19:35:00;565;36.1;38
28.06.2014;19:45:00;531;36.2;38
28.06.2014;19:55:00;374;36.2;38
28.06.2014;20:05:00;424;36.3;38
28.06.2014;20:15:00;247;36.3;38
28.06.2014;20:25:00;287;36.4;37
28.06.2014;20:35:00;243;36.4;37
28.06.2014;20:45:00;213;36.5;37
28.06.2014;20:55:00;146;36.5;37
28.06.2014;21:05:00;106;36.5;37
28.06.2014;21:15:00;0;36.5;0
29.06.2014;06:00:00;35;0;25
29.06.2014;06:10:00;218;0;30
29.06.2014;06:20:00;224;0;31
29.06.2014;06:30:00;234;0.1;31
29.06.2014;06:40:00;242;0.1;32
29.06.2014;06:50:00;331;0.1;32
29.06.2014;07:00:00;414;0.2;32
29.06.2014;07:10:00;377;0.3;32
29.06.2014;07:20:00;522;0.4;33
29.06.2014;07:30:00;390;0.4;33
29.06.2014;07:40:00;330;0.5;33
29.06.2014;07:50:00;257;0.5;33
29.06.2014;08:00:00;277;0.6;33
29.06.2014;08:10:00;355;0.6;34
29.06.2014;08:20:00;487;0.7;34
29.06.2014;08:30:00;597;0.8;34
29.06.2014;08:40:00;1013;0.9;34
29.06.2014;08:50:00;1069;1.1;34
29.06.2014;09:00:00;1256;1.3;34
29.06.2014;09:10:00;1259;1.5;34
29.06.2014;09:20:00;1191;1.7;35
29.06.2014;09:30:00;1119;1.9;35
29.06.2014;09:40:00;1611;2.1;35
29.06.2014;09:50:00;1660;2.4;35
29.06.2014;10:00:00;1861;2.7;36
29.06.2014;10:10:00;1160;2.9;36
29.06.2014;10:20:00;608;3.0;36
29.06.2014;10:30:00;817;3.2;36
29.06.2014;10:40:00;749;3.3;36
29.06.2014;10:50:00;347;3.4;36
29.06.2014;11:00:00;767;3.5;36
29.06.2014;11:10:00;1042;3.6;36
29.06.2014;11:20:00;1010;3.8;35
29.06.2014;11:30:00;751;3.9;36
29.06.2014;11:40:00;813;4.1;36
29.06.2014;11:50:00;1604;4.3;36
29.06.2014;12:00:00;2370;4.6;36
29.06.2014;12:10:00;1785;5.0;37
29.06.2014;12:20:00;744;5.2;36
29.06.2014;12:30:00;501;5.3;36
29.06.2014;12:40:00;466;5.3;36
29.06.2014;12:50:00;426;5.4;36
29.06.2014;13:00:00;364;5.5;36
29.06.2014;13:10:00;587;5.6;36
29.06.2014;13:20:00;883;5.7;36
29.06.2014;13:30:00;735;5.8;36
29.06.2014;13:40:00;1387;6.0;36
29.06.2014;13:50:00;1655;6.3;36
29.06.2014;14:00:00;1178;6.5;36
29.06.2014;14:10:00;648;6.6;36
29.06.2014;14:20:00;567;6.7;36
29.06.2014;14:30:00;1192;6.9;36
29.06.2014;14:40:00;1514;7.1;36
29.06.2014;14:50:00;1460;7.4;36
29.06.2014;15:00:00;2117;7.7;37
29.06.2014;15:10:00;1359;8.0;37
29.06.2014;15:20:00;950;8.1;37
29.06.2014;15:30:00;362;8.2;36
29.06.2014;15:40:00;230;8.3;36
29.06.2014;15:50:00;570;8.3;36
29.06.2014;16:00:00;546;8.4;36
29.06.2014;16:10:00;742;8.5;36
29.06.2014;16:20:00;936;8.7;36
29.06.2014;16:30:00;874;8.8;36
29.06.2014;16:40:00;1395;9.0;36
29.06.2014;16:50:00;1212;9.2;36
29.06.2014;17:00:00;783;9.4;36
29.06.2014;17:10:00;586;9.5;36
29.06.2014;17:20:00;539;9.6;36
29.06.2014;17:30:00;467;9.7;36
29.06.2014;17:40:00;408;9.7;36
29.06.2014;17:50:00;520;9.8;36
29.06.2014;18:00:00;1347;10.0;36
29.06.2014;18:10:00;1467;10.2;36
29.06.2014;18:20:00;1649;10.5;36
29.06.2014;18:30:00;962;10.7;36
29.06.2014;18:40:00;1347;10.9;36
29.06.2014;18:50:00;1715;11.2;37
29.06.2014;19:00:00;1275;11.4;37
29.06.2014;19:10:00;331;11.5;36
29.06.2014;19:20:00;424;11.6;36
29.06.2014;19:30:00;421;11.7;36
29.06.2014;19:40:00;192;11.7;36
29.06.2014;19:50:00;129;11.7;36
29.06.2014;20:00:00;100;11.7;36
29.06.2014;20:10:00;99;11.8;36
29.06.2014;20:20:00;195;11.8;36
29.06.2014;20:30:00;560;11.9;36
29.06.2014;20:40:00;664;12.0;35
29.06.2014;20:50:00;341;12.0;35
29.06.2014;21:00:00;121;12.1;35
29.06.2014;21:10:00;109;12.1;35
29.06.2014;21:20:00;0;12.1;0
30.06.2014;06:00:00;64;0;29
30.06.2014;06:10:00;126;0;30
30.06.2014;06:20:00;182;0;30
30.06.2014;06:30:00;322;00;31
30.06.2014;06:40:00;500;0.1;31
30.06.2014;06:50:00;546;0.2;31
30.06.2014;07:00:00;332;0.3;32
30.06.2014;07:10:00;442;0.3;32
30.06.2014;07:20:00;736;0.4;32
30.06.2014;07:30:00;791;0.6;32
30.06.2014;07:40:00;657;0.7;33
30.06.2014;07:50:00;707;0.8;33
30.06.2014;08:00:00;1142;1.0;33
30.06.2014;08:10:00;903;1.1;33
30.06.2014;08:20:00;1145;1.3;33
30.06.2014;08:30:00;1115;1.5;34
30.06.2014;08:40:00;1236;1.7;34
30.06.2014;08:50:00;1306;1.9;34
30.06.2014;09:00:00;1449;2.1;34
30.06.2014;09:10:00;1531;2.4;35
30.06.2014;09:20:00;1764;2.7;35
30.06.2014;09:30:00;1809;3.0;36
30.06.2014;09:40:00;1444;3.2;36
30.06.2014;09:50:00;1381;3.4;36
30.06.2014;10:00:00;1725;3.7;36
30.06.2014;10:10:00;2637;4.1;37
30.06.2014;10:20:00;2417;4.5;37
30.06.2014;10:30:00;3533;5.1;39
30.06.2014;10:40:00;2235;5.6;39
30.06.2014;10:50:00;2623;6.0;40
30.06.2014;11:00:00;1377;6.3;39
30.06.2014;11:10:00;847;6.4;38
30.06.2014;11:20:00;1607;6.7;38
30.06.2014;11:30:00;6629;7.5;40
30.06.2014;11:40:00;1971;8.2;43
30.06.2014;11:50:00;1136;8.4;40
30.06.2014;12:00:00;1977;8.7;40
30.06.2014;12:10:00;1518;8.9;39
30.06.2014;12:20:00;1907;9.2;39
30.06.2014;12:30:00;966;9.4;39
30.06.2014;12:40:00;400;9.5;37
30.06.2014;12:50:00;323;9.6;37
30.06.2014;13:00:00;782;9.7;37
30.06.2014;13:10:00;1588;9.9;37
30.06.2014;13:20:00;806;10.1;37
30.06.2014;13:30:00;1137;10.3;37
30.06.2014;13:40:00;903;10.4;36
30.06.2014;13:50:00;604;10.5;36
30.06.2014;14:00:00;440;10.6;36
30.06.2014;14:10:00;832;10.7;36
30.06.2014;14:20:00;1788;11.0;36
30.06.2014;14:30:00;2258;11.3;37
30.06.2014;14:40:00;1948;11.7;37
30.06.2014;14:50:00;3298;12.2;38
30.06.2014;15:00:00;4763;12.8;40
30.06.2014;15:10:00;3612;13.5;42
30.06.2014;15:20:00;4241;14.2;43
30.06.2014;15:30:00;2902;14.7;43
30.06.2014;15:40:00;6048;15.6;45
30.06.2014;15:50:00;5879;16.5;48
30.06.2014;16:00:00;6590;17.4;47
30.06.2014;16:10:00;5233;18.3;44
30.06.2014;16:20:00;3401;18.9;46
30.06.2014;16:30:00;4647;19.8;47
30.06.2014;16:40:00;4832;20.6;48
30.06.2014;16:50:00;3397;21.3;43
30.06.2014;17:00:00;4629;21.8;43
30.06.2014;17:10:00;3702;22.4;45
30.06.2014;17:20:00;3880;22.9;44
30.06.2014;17:30:00;3649;23.5;46
30.06.2014;17:40:00;3368;24.0;45
30.06.2014;17:50:00;3045;24.5;45
30.06.2014;18:00:00;1559;24.8;44
30.06.2014;18:10:00;1672;25.1;43
30.06.2014;18:20:00;1680;25.4;42
30.06.2014;18:30:00;1087;25.6;41
30.06.2014;18:40:00;1818;25.9;41
30.06.2014;18:50:00;1753;26.2;41
30.06.2014;19:00:00;1634;26.4;41
30.06.2014;19:10:00;1284;26.7;40
30.06.2014;19:20:00;1171;26.8;40
30.06.2014;19:30:00;815;27.0;39
30.06.2014;19:40:00;582;27.1;39
30.06.2014;19:50:00;777;27.2;38
30.06.2014;20:00:00;656;27.4;38
30.06.2014;20:10:00;545;27.4;38
30.06.2014;20:20:00;457;27.5;37
30.06.2014;20:30:00;348;27.6;37
30.06.2014;20:40:00;277;27.6;37
30.06.2014;20:50:00;226;27.7;37
30.06.2014;21:00:00;172;27.7;37
30.06.2014;21:10:00;137;27.7;37
30.06.2014;21:20:00;107;27.8;36
30.06.2014;21:25:00;94;27.8;36
01.07.2014;05:40:00;0;0;14
01.07.2014;05:50:00;130;0;29
01.07.2014;06:00:00;159;0;30
01.07.2014;06:10:00;189;0;30
01.07.2014;06:20:00;221;0.1;30
01.07.2014;06:30:00;254;0.1;31
01.07.2014;06:40:00;283;0.1;31
01.07.2014;06:50:00;311;0.2;31
01.07.2014;07:00:00;342;0.2;32
01.07.2014;07:10:00;377;0.3;32
01.07.2014;07:20:00;415;0.4;32
01.07.2014;07:30:00;448;0.4;32
01.07.2014;07:40:00;480;0.5;32
01.07.2014;07:50:00;521;0.6;33
01.07.2014;08:00:00;560;0.7;33
01.07.2014;08:10:00;590;0.8;33
01.07.2014;08:20:00;810;0.9;33
01.07.2014;08:30:00;1374;1.1;33
01.07.2014;08:40:00;1873;1.4;33
01.07.2014;08:50:00;2597;1.8;34
01.07.2014;09:00:00;2947;2.3;36
01.07.2014;09:10:00;3304;2.8;37
01.07.2014;09:20:00;3562;3.4;38
01.07.2014;09:30:00;3910;4.0;40
01.07.2014;09:40:00;4194;4.7;41
01.07.2014;09:50:00;4409;5.4;42
01.07.2014;10:00:00;4571;6.2;44
01.07.2014;10:10:00;4709;6.9;45
01.07.2014;10:20:00;4850;7.7;46
01.07.2014;10:30:00;5023;8.6;47
01.07.2014;10:40:00;5142;9.4;48
01.07.2014;10:50:00;5170;10.2;48
01.07.2014;11:00:00;5309;11.1;44
01.07.2014;11:10:00;5535;12.0;46
01.07.2014;11:20:00;5653;13.0;47
01.07.2014;11:30:00;5754;13.9;45
01.07.2014;11:40:00;5795;14.9;48
01.07.2014;11:50:00;5848;15.8;44
01.07.2014;12:00:00;5811;16.8;48
01.07.2014;12:10:00;5937;17.8;44
01.07.2014;12:20:00;5893;18.7;48
01.07.2014;12:30:00;5924;19.7;44
01.07.2014;12:40:00;5957;20.7;48
01.07.2014;12:50:00;5939;21.7;44
01.07.2014;13:00:00;5952;22.7;48
01.07.2014;13:10:00;5804;23.6;44
01.07.2014;13:20:00;5876;24.6;48
01.07.2014;13:30:00;6045;25.6;44
01.07.2014;13:40:00;6040;26.6;48
01.07.2014;13:50:00;6196;27.6;45
01.07.2014;14:00:00;5644;28.6;47
01.07.2014;14:10:00;6187;29.5;45
01.07.2014;14:20:00;5493;30.5;45
01.07.2014;14:30:00;5710;31.4;46
01.07.2014;14:40:00;5519;32.4;45
01.07.2014;14:50:00;5023;33.2;46
01.07.2014;15:00:00;4587;34.0;48
01.07.2014;15:10:00;5674;34.9;45
01.07.2014;15:20:00;5406;35.7;46
01.07.2014;15:30:00;5581;36.6;47
01.07.2014;15:40:00;5301;37.4;45
01.07.2014;15:50:00;4616;38.2;47
01.07.2014;16:00:00;3460;38.9;48
01.07.2014;16:10:00;3976;39.6;46
01.07.2014;16:20:00;3573;40.3;44
01.07.2014;16:30:00;4255;40.9;46
01.07.2014;16:40:00;2864;41.4;46
01.07.2014;16:50:00;2248;41.8;45
01.07.2014;17:00:00;1827;42.0;43
01.07.2014;17:10:00;1784;42.4;43
01.07.2014;17:20:00;1557;42.6;42
01.07.2014;17:30:00;1427;42.9;42
01.07.2014;17:40:00;1493;43.1;41
01.07.2014;17:50:00;1530;43.3;41
01.07.2014;18:00:00;1831;43.6;41
01.07.2014;18:10:00;2444;44.0;41
01.07.2014;18:20:00;1578;44.3;41
01.07.2014;18:30:00;1756;44.6;41
01.07.2014;18:40:00;1589;44.8;40
01.07.2014;18:50:00;1123;45.0;40
01.07.2014;19:00:00;1150;45.2;39
01.07.2014;19:10:00;886;45.4;39
01.07.2014;19:20:00;965;45.5;38
01.07.2014;19:30:00;765;45.7;38
01.07.2014;19:40:00;802;45.8;38
01.07.2014;19:50:00;618;45.9;38
01.07.2014;20:00:00;493;46.0;37
01.07.2014;20:10:00;336;46.1;37
01.07.2014;20:20:00;368;46.1;37
01.07.2014;20:30:00;272;46.2;37
01.07.2014;20:40:00;353;46.2;37
01.07.2014;20:50:00;191;46.3;37
01.07.2014;21:00:00;139;46.3;36
01.07.2014;21:10:00;120;46.3;36
01.07.2014;21:20:00;102;46.3;36
01.07.2014;21:30:00;0;46.3;9
01.07.2014;21:35:00;0;46.3;0
02.07.2014;06:00:00;30;0;21
02.07.2014;06:10:00;175;0;30
02.07.2014;06:20:00;228;0;30
02.07.2014;06:30:00;256;0.1;31
02.07.2014;06:40:00;373;0.1;31
02.07.2014;06:50:00;335;0.2;31
02.07.2014;07:00:00;438;0.2;32
02.07.2014;07:10:00;496;0.3;32
02.07.2014;07:20:00;467;0.4;32
02.07.2014;07:30:00;365;0.5;32
02.07.2014;07:40:00;325;0.5;32
02.07.2014;07:50:00;385;0.6;33
02.07.2014;08:00:00;453;0.6;33
02.07.2014;08:10:00;508;0.7;33
02.07.2014;08:20:00;565;0.8;33
02.07.2014;08:30:00;692;0.9;33
02.07.2014;08:40:00;733;1.0;33
02.07.2014;08:50:00;726;1.2;33
02.07.2014;09:00:00;605;1.3;33
02.07.2014;09:10:00;686;1.4;34
02.07.2014;09:20:00;836;1.5;34
02.07.2014;09:30:00;932;1.7;34
02.07.2014;09:40:00;779;1.8;34
02.07.2014;09:50:00;726;1.9;34
02.07.2014;10:00:00;731;2.0;34
02.07.2014;10:10:00;539;2.1;34
02.07.2014;10:20:00;468;2.2;34
02.07.2014;10:30:00;733;2.3;34
02.07.2014;10:40:00;671;2.4;34
02.07.2014;10:50:00;836;2.6;34
02.07.2014;11:00:00;935;2.7;34
02.07.2014;11:10:00;1345;2.9;34
02.07.2014;11:20:00;1307;3.1;34
02.07.2014;11:30:00;1188;3.3;34
02.07.2014;11:40:00;906;3.5;35
02.07.2014;11:50:00;1077;3.7;35
02.07.2014;12:00:00;1241;3.9;35
02.07.2014;12:10:00;649;4.0;35
02.07.2014;12:20:00;802;4.1;35
02.07.2014;12:30:00;707;4.2;35
02.07.2014;12:40:00;861;4.4;35
02.07.2014;12:50:00;974;4.5;35
02.07.2014;13:00:00;1081;4.7;35
02.07.2014;13:10:00;1036;4.9;35
02.07.2014;13:20:00;1047;5.1;35
02.07.2014;13:30:00;989;5.2;35
02.07.2014;13:40:00;1029;5.4;35
02.07.2014;13:50:00;811;5.5;35
02.07.2014;14:00:00;883;5.7;35
02.07.2014;14:10:00;900;5.8;35
02.07.2014;14:20:00;768;6.0;35
02.07.2014;14:30:00;699;6.1;35
02.07.2014;14:40:00;673;6.2;35
02.07.2014;14:50:00;868;6.3;35
02.07.2014;15:00:00;1092;6.5;35
02.07.2014;15:10:00;1267;6.7;35
02.07.2014;15:20:00;1368;6.9;35
02.07.2014;15:30:00;1007;7.1;35
02.07.2014;15:40:00;1185;7.3;35
02.07.2014;15:50:00;1081;7.5;35
02.07.2014;16:00:00;929;7.6;35
02.07.2014;16:10:00;754;7.8;35
02.07.2014;16:20:00;436;7.8;35
02.07.2014;16:30:00;872;8.0;35
02.07.2014;16:40:00;2001;8.2;35
02.07.2014;16:50:00;2053;8.6;36
02.07.2014;17:00:00;1645;8.9;36
02.07.2014;17:10:00;1668;9.1;36
02.07.2014;17:20:00;1655;9.4;37
02.07.2014;17:30:00;1860;9.7;37
02.07.2014;17:40:00;2512;10.1;37
02.07.2014;17:50:00;1429;10.4;37
02.07.2014;18:00:00;1596;10.6;37
02.07.2014;18:10:00;1983;10.9;38
02.07.2014;18:20:00;2279;11.3;38
02.07.2014;18:30:00;1833;11.6;38
02.07.2014;18:40:00;1622;11.9;38
