Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.07.2014;18:50:00;1857;12.2;38
02.07.2014;19:00:00;1492;12.5;38
02.07.2014;19:10:00;1707;12.7;38
02.07.2014;19:20:00;1838;13.0;38
02.07.2014;19:30:00;1464;13.3;38
02.07.2014;19:40:00;917;13.4;37
02.07.2014;19:50:00;809;13.6;37
02.07.2014;20:00:00;738;13.7;36
02.07.2014;20:10:00;601;13.8;36
02.07.2014;20:20:00;454;13.9;36
02.07.2014;20:30:00;336;13.9;36
02.07.2014;20:40:00;252;14.0;36
02.07.2014;20:50:00;199;14.0;36
02.07.2014;21:00:00;164;14.0;36
02.07.2014;21:10:00;133;14.1;36
02.07.2014;21:20:00;102;14.1;35
02.07.2014;21:25:00;43;14.1;21
03.07.2014;05:40:00;0;0;0
03.07.2014;05:50:00;134;0;29
03.07.2014;06:00:00;185;0;29
03.07.2014;06:10:00;271;0;30
03.07.2014;06:20:00;270;0.1;30
03.07.2014;06:30:00;305;0.1;31
03.07.2014;06:40:00;368;0.2;31
03.07.2014;06:50:00;524;0.3;31
03.07.2014;07:00:00;525;0.3;31
03.07.2014;07:10:00;613;0.4;32
03.07.2014;07:20:00;688;0.5;32
03.07.2014;07:30:00;701;0.7;32
03.07.2014;07:40:00;697;0.8;32
03.07.2014;07:50:00;703;0.9;32
03.07.2014;08:00:00;975;1.0;33
03.07.2014;08:10:00;1733;1.3;33
03.07.2014;08:20:00;1224;1.5;33
03.07.2014;08:30:00;1364;1.8;33
03.07.2014;08:40:00;2049;2.1;34
03.07.2014;08:50:00;2370;2.4;35
03.07.2014;09:00:00;2699;2.9;36
03.07.2014;09:10:00;2883;3.4;37
03.07.2014;09:20:00;3505;4.0;38
03.07.2014;09:30:00;3318;4.5;39
03.07.2014;09:40:00;4082;5.2;40
03.07.2014;09:50:00;4199;5.8;42
03.07.2014;10:00:00;4220;6.5;43
03.07.2014;10:10:00;4491;7.3;43
03.07.2014;10:20:00;4763;8.0;45
03.07.2014;10:30:00;4891;8.8;46
03.07.2014;10:40:00;5076;9.7;47
03.07.2014;10:50:00;5186;10.5;48
03.07.2014;11:00:00;5188;11.4;48
03.07.2014;11:10:00;5352;12.3;44
03.07.2014;11:20:00;5514;13.2;46
03.07.2014;11:30:00;5616;14.1;47
03.07.2014;11:40:00;5653;15.0;45
03.07.2014;11:50:00;5727;16.0;48
03.07.2014;12:00:00;5577;16.9;44
03.07.2014;12:10:00;5619;17.8;47
03.07.2014;12:20:00;5728;18.8;44
03.07.2014;12:30:00;5629;19.7;46
03.07.2014;12:40:00;5673;20.6;47
03.07.2014;12:50:00;5693;21.6;45
03.07.2014;13:00:00;5652;22.5;48
03.07.2014;13:10:00;5847;23.5;44
03.07.2014;13:20:00;5865;24.4;48
03.07.2014;13:30:00;5896;25.4;44
03.07.2014;13:40:00;5918;26.4;47
03.07.2014;13:50:00;5880;27.3;44
03.07.2014;14:00:00;5824;28.3;47
03.07.2014;14:10:00;5774;29.3;44
03.07.2014;14:20:00;5738;30.2;48
03.07.2014;14:30:00;5650;31.1;44
03.07.2014;14:40:00;5515;32.1;48
03.07.2014;14:50:00;5422;33.0;44
03.07.2014;15:00:00;5381;33.9;47
03.07.2014;15:10:00;5341;34.7;44
03.07.2014;15:20:00;5235;35.6;47
03.07.2014;15:30:00;5133;36.5;46
03.07.2014;15:40:00;5053;37.3;45
03.07.2014;15:50:00;5052;38.1;47
03.07.2014;16:00:00;4964;38.9;44
03.07.2014;16:10:00;4861;39.8;46
03.07.2014;16:20:00;4688;40.5;47
03.07.2014;16:30:00;4501;41.3;46
03.07.2014;16:40:00;4352;42.0;45
03.07.2014;16:50:00;4063;42.7;46
03.07.2014;17:00:00;3816;43.3;47
03.07.2014;17:10:00;3448;43.9;47
03.07.2014;17:20:00;3170;44.4;47
03.07.2014;17:30:00;2947;44.9;47
03.07.2014;17:40:00;2736;45.4;46
03.07.2014;17:50:00;2527;45.8;46
03.07.2014;18:00:00;2287;46.2;45
03.07.2014;18:10:00;2126;46.6;45
03.07.2014;18:20:00;1986;46.9;44
03.07.2014;18:30:00;1844;47.2;43
03.07.2014;18:40:00;1772;47.5;43
03.07.2014;18:50:00;1629;47.8;42
03.07.2014;19:00:00;1652;48.1;42
03.07.2014;19:10:00;1581;48.3;42
03.07.2014;19:20:00;1346;48.6;41
03.07.2014;19:30:00;1068;48.8;41
03.07.2014;19:40:00;863;48.9;40
03.07.2014;19:50:00;727;49.0;39
03.07.2014;20:00:00;608;49.1;39
03.07.2014;20:10:00;526;49.2;38
03.07.2014;20:20:00;429;49.3;38
03.07.2014;20:30:00;315;49.4;38
03.07.2014;20:40:00;241;49.4;38
03.07.2014;20:50:00;195;49.4;38
03.07.2014;21:00:00;163;49.5;37
03.07.2014;21:10:00;133;49.5;37
03.07.2014;21:20:00;110;49.5;37
03.07.2014;21:30:00;26;49.5;21
04.07.2014;05:25:00;0;0;19
04.07.2014;05:35:00;174;0;28
04.07.2014;05:45:00;166;0;30
04.07.2014;05:55:00;179;0;30
04.07.2014;06:05:00;215;0.1;31
04.07.2014;06:15:00;214;0.1;31
04.07.2014;06:25:00;207;0.1;31
04.07.2014;06:35:00;284;0.2;32
04.07.2014;06:45:00;414;0.2;32
04.07.2014;06:55:00;589;0.3;32
04.07.2014;07:05:00;923;0.5;32
04.07.2014;07:15:00;1367;0.7;33
04.07.2014;07:25:00;1200;0.9;33
04.07.2014;07:35:00;881;1.0;33
04.07.2014;07:45:00;1177;1.2;33
04.07.2014;07:55:00;1496;1.5;33
04.07.2014;08:05:00;1322;1.7;34
04.07.2014;08:15:00;1116;1.9;34
04.07.2014;08:25:00;1943;2.2;34
04.07.2014;08:35:00;1643;2.5;35
04.07.2014;08:45:00;2094;2.8;36
04.07.2014;08:55:00;1830;3.1;36
04.07.2014;09:05:00;2284;3.5;36
04.07.2014;09:15:00;3002;4.0;38
04.07.2014;09:25:00;3797;4.6;39
04.07.2014;09:35:00;4091;5.2;41
04.07.2014;09:45:00;3370;5.9;42
04.07.2014;09:55:00;3151;6.4;42
04.07.2014;10:05:00;2775;6.9;42
04.07.2014;10:15:00;2796;7.4;42
04.07.2014;10:25:00;4780;8.1;43
04.07.2014;10:35:00;3877;8.8;44
04.07.2014;10:45:00;4080;9.6;45
04.07.2014;10:55:00;3400;10.2;46
04.07.2014;11:05:00;5317;11.0;46
04.07.2014;11:15:00;4426;11.7;47
04.07.2014;11:25:00;3688;12.3;47
04.07.2014;11:35:00;4262;12.9;47
04.07.2014;11:45:00;4350;13.6;47
04.07.2014;11:55:00;5027;14.4;48
04.07.2014;12:05:00;3714;15.1;43
04.07.2014;12:15:00;3290;15.7;44
04.07.2014;12:25:00;2767;16.2;44
04.07.2014;12:35:00;2900;16.7;44
04.07.2014;12:45:00;3329;17.2;44
04.07.2014;12:55:00;3354;17.7;44
04.07.2014;13:05:00;2789;18.2;44
04.07.2014;13:15:00;2416;18.6;44
04.07.2014;13:25:00;1889;18.9;43
04.07.2014;13:35:00;2292;19.3;43
04.07.2014;13:45:00;3001;19.8;43
04.07.2014;13:55:00;4558;20.5;45
04.07.2014;14:05:00;3706;21.2;46
04.07.2014;14:15:00;2815;21.8;46
04.07.2014;14:25:00;2783;22.2;45
04.07.2014;14:35:00;2851;22.7;45
04.07.2014;14:45:00;2415;23.1;44
04.07.2014;14:55:00;2275;23.5;44
04.07.2014;15:05:00;1943;23.8;43
04.07.2014;15:15:00;1801;24.1;42
04.07.2014;15:25:00;2053;24.4;42
04.07.2014;15:35:00;2102;24.8;42
04.07.2014;15:45:00;2304;25.2;42
04.07.2014;15:55:00;2016;25.5;42
04.07.2014;16:05:00;1982;25.8;41
04.07.2014;16:15:00;1693;26.1;41
04.07.2014;16:25:00;1758;26.4;41
04.07.2014;16:35:00;1477;26.7;40
04.07.2014;16:45:00;1171;26.9;40
04.07.2014;16:55:00;964;27.0;39
04.07.2014;17:05:00;1024;27.2;39
04.07.2014;17:15:00;1146;27.4;39
04.07.2014;17:25:00;1021;27.6;38
04.07.2014;17:35:00;1050;27.7;38
04.07.2014;17:45:00;1016;27.9;38
04.07.2014;17:55:00;1053;28.1;38
04.07.2014;18:05:00;1187;28.3;38
04.07.2014;18:15:00;1207;28.5;38
04.07.2014;18:25:00;1020;28.6;38
04.07.2014;18:35:00;1031;28.8;37
04.07.2014;19:05:00;634;29.2;37
04.07.2014;19:45:00;675;29.6;37
04.07.2014;19:55:00;657;29.7;36
04.07.2014;20:15:00;662;30.0;36
04.07.2014;20:25:00;600;30.1;36
04.07.2014;20:35:00;532;30.1;36
04.07.2014;20:45:00;409;30.2;36
04.07.2014;20:55:00;248;30.3;36
04.07.2014;21:05:00;155;30.3;36
04.07.2014;21:15:00;105;30.3;36
05.07.2014;05:45:00;0;0;0
05.07.2014;06:30:00;251;0.1;31
05.07.2014;06:45:00;244;0.1;31
05.07.2014;06:55:00;262;0.2;32
05.07.2014;07:05:00;516;0.3;32
05.07.2014;07:15:00;290;0.3;32
05.07.2014;07:30:00;460;0.4;33
05.07.2014;07:50:00;400;0.5;33
05.07.2014;08:05:00;214;0.6;33
05.07.2014;08:20:00;435;0.7;33
05.07.2014;08:35:00;1352;0.9;33
05.07.2014;10:00:00;1184;2.6;35
05.07.2014;10:20:00;640;3.0;35
05.07.2014;10:45:00;1201;3.3;35
05.07.2014;10:55:00;1235;3.5;35
05.07.2014;11:30:00;2282;4.4;36
05.07.2014;11:40:00;2803;4.9;38
05.07.2014;11:50:00;4372;5.6;40
05.07.2014;12:20:00;3334;7.7;44
05.07.2014;12:40:00;3584;8.9;44
05.07.2014;13:15:00;5225;11.8;45
05.07.2014;13:30:00;5104;12.9;46
05.07.2014;13:40:00;4700;13.7;49
05.07.2014;14:00:00;4425;14.9;47
05.07.2014;14:10:00;4579;15.7;48
05.07.2014;14:20:00;2546;16.1;47
05.07.2014;14:50:00;3022;17.8;46
05.07.2014;15:00:00;2705;18.3;46
05.07.2014;15:20:00;2590;19.1;44
05.07.2014;15:50:00;2607;20.3;43
05.07.2014;16:00:00;2580;20.8;44
05.07.2014;16:10:00;1135;21.0;42
05.07.2014;16:20:00;706;21.2;41
05.07.2014;16:35:00;3072;21.7;41
05.07.2014;17:45:00;1280;24.5;41
05.07.2014;17:55:00;1227;24.7;40
05.07.2014;18:05:00;1265;24.9;40
05.07.2014;18:20:00;974;25.1;39
05.07.2014;18:30:00;923;25.3;39
05.07.2014;18:40:00;995;25.4;38
05.07.2014;18:50:00;1067;25.6;38
05.07.2014;19:00:00;1176;25.8;38
05.07.2014;19:10:00;895;26.0;38
05.07.2014;19:20:00;899;26.1;37
05.07.2014;19:30:00;932;26.3;37
05.07.2014;19:55:00;470;26.6;37
05.07.2014;20:30:00;331;26.8;37
05.07.2014;21:05:00;130;26.9;36
05.07.2014;21:25:00;24;27.0;12
06.07.2014;05:45:00;0;0;18
06.07.2014;06:05:00;163;0;30
06.07.2014;06:35:00;257;0.1;31
06.07.2014;06:50:00;304;0.2;32
06.07.2014;07:15:00;387;0.3;32
06.07.2014;07:30:00;444;0.4;33
06.07.2014;07:45:00;502;0.5;33
06.07.2014;08:05:00;590;0.7;33
06.07.2014;08:35:00;1368;1.2;34
06.07.2014;09:10:00;2954;2.6;37
06.07.2014;09:40:00;3874;4.3;40
06.07.2014;10:05:00;4218;6.0;43
06.07.2014;10:35:00;4845;8.2;46
06.07.2014;10:55:00;4922;9.6;47
06.07.2014;11:20:00;5271;11.7;44
06.07.2014;11:45:00;5099;13.9;44
06.07.2014;12:40:00;5519;18.6;44
06.07.2014;12:55:00;5540;20.0;48
06.07.2014;13:10:00;5297;21.4;46
06.07.2014;13:30:00;5741;23.3;47
06.07.2014;13:45:00;5580;24.6;45
06.07.2014;14:00:00;5435;26.0;45
06.07.2014;14:55:00;5064;30.7;44
06.07.2014;15:35:00;4744;33.9;47
06.07.2014;15:45:00;4703;34.7;44
06.07.2014;16:05:00;4530;36.2;48
06.07.2014;16:25:00;4263;37.7;45
06.07.2014;16:35:00;4128;38.4;47
06.07.2014;17:10:00;3514;40.5;48
06.07.2014;17:45:00;2632;42.2;47
06.07.2014;18:20:00;2213;43.6;45
06.07.2014;19:50:00;450;45.7;40
06.07.2014;20:05:00;246;45.8;39
06.07.2014;20:20:00;190;45.8;39
06.07.2014;20:55:00;122;45.9;38
06.07.2014;21:25:00;0;45.9;0
07.07.2014;06:00:00;61;0;25
07.07.2014;06:20:00;443;0.1;30
07.07.2014;06:50:00;622;0.3;32
07.07.2014;07:20:00;392;0.6;33
07.07.2014;07:55:00;381;0.8;33
07.07.2014;08:15:00;574;1.0;33
07.07.2014;08:30:00;487;1.2;34
07.07.2014;08:45:00;755;1.3;34
07.07.2014;09:00:00;1212;1.6;34
07.07.2014;09:15:00;1839;2.0;34
07.07.2014;09:30:00;2680;2.5;36
07.07.2014;09:45:00;2464;3.3;38
07.07.2014;10:10:00;5276;4.6;41
07.07.2014;10:40:00;2231;6.9;44
07.07.2014;10:50:00;5308;7.5;44
07.07.2014;11:05:00;2030;8.5;45
07.07.2014;11:25:00;5273;10.1;48
07.07.2014;11:40:00;3137;10.9;47
07.07.2014;12:00:00;3583;12.0;46
07.07.2014;12:15:00;3427;12.9;46
07.07.2014;12:25:00;3233;13.4;46
07.07.2014;12:50:00;2571;14.7;45
07.07.2014;13:20:00;2363;15.9;43
07.07.2014;14:25:00;5372;21.6;47
07.07.2014;14:45:00;5580;23.3;46
07.07.2014;15:15:00;3555;25.3;48
07.07.2014;15:25:00;4198;26.0;44
07.07.2014;15:35:00;3939;26.6;45
07.07.2014;15:45:00;3896;27.3;47
07.07.2014;15:55:00;4123;27.8;47
07.07.2014;16:05:00;4523;28.5;47
07.07.2014;16:15:00;2999;29.1;47
07.07.2014;16:25:00;3089;29.6;47
07.07.2014;16:35:00;2728;30.1;46
07.07.2014;16:45:00;3213;30.6;47
07.07.2014;16:55:00;2689;31.1;46
07.07.2014;17:05:00;2231;31.4;45
07.07.2014;17:15:00;1802;31.8;44
07.07.2014;17:25:00;1551;32.0;43
07.07.2014;17:35:00;1663;32.3;43
07.07.2014;17:45:00;1247;32.5;42
07.07.2014;17:55:00;827;32.7;41
07.07.2014;18:05:00;582;32.8;40
07.07.2014;18:15:00;575;32.9;39
07.07.2014;18:25:00;730;33.0;39
07.07.2014;18:35:00;533;33.1;39
07.07.2014;18:45:00;558;33.2;38
07.07.2014;18:55:00;277;33.2;38
07.07.2014;19:05:00;287;33.3;38
07.07.2014;19:15:00;699;33.4;38
07.07.2014;19:25:00;804;33.5;38
07.07.2014;19:35:00;816;33.7;38
07.07.2014;19:45:00;698;33.8;37
07.07.2014;19:55:00;588;33.9;37
07.07.2014;20:05:00;501;34.0;37
07.07.2014;20:15:00;297;34.0;37
07.07.2014;20:25:00;239;34.1;37
07.07.2014;20:35:00;209;34.1;37
07.07.2014;20:45:00;192;34.1;37
07.07.2014;20:55:00;135;34.2;37
07.07.2014;21:05:00;95;34.2;36
08.07.2014;05:50:00;0;0;9
08.07.2014;06:00:00;137;0;29
08.07.2014;06:10:00;129;0;30
08.07.2014;06:20:00;147;0;31
08.07.2014;06:30:00;163;0;31
08.07.2014;06:40:00;205;0.1;31
08.07.2014;06:50:00;164;0.1;32
08.07.2014;07:00:00;226;0.1;32
08.07.2014;07:10:00;312;0.2;32
08.07.2014;07:20:00;357;0.2;33
08.07.2014;07:30:00;344;0.3;33
08.07.2014;07:40:00;301;0.3;33
08.07.2014;07:50:00;328;0.4;33
08.07.2014;08:00:00;391;0.5;33
08.07.2014;08:10:00;443;0.5;33
08.07.2014;08:20:00;554;0.6;33
08.07.2014;08:30:00;634;0.7;34
08.07.2014;08:50:00;1118;1.0;34
08.07.2014;09:00:00;932;1.1;34
08.07.2014;09:10:00;733;1.3;34
08.07.2014;09:20:00;651;1.4;34
08.07.2014;09:30:00;492;1.5;34
08.07.2014;09:40:00;505;1.5;34
08.07.2014;09:50:00;563;1.6;34
08.07.2014;10:00:00;1427;1.8;34
08.07.2014;10:10:00;1919;2.1;35
08.07.2014;10:20:00;1715;2.4;35
08.07.2014;10:30:00;2346;2.7;36
08.07.2014;10:40:00;2505;3.2;37
08.07.2014;10:50:00;2442;3.6;37
08.07.2014;11:00:00;2677;4.0;38
08.07.2014;11:10:00;2368;4.4;39
08.07.2014;11:20:00;2405;4.8;39
08.07.2014;11:30:00;2044;5.2;39
08.07.2014;11:40:00;1753;5.5;39
08.07.2014;11:50:00;1105;5.7;38
08.07.2014;12:00:00;2193;6.0;38
08.07.2014;12:10:00;1468;6.3;38
08.07.2014;12:20:00;1306;6.6;38
08.07.2014;12:30:00;1793;6.8;38
08.07.2014;12:40:00;1058;7.0;37
08.07.2014;12:50:00;1125;7.2;37
08.07.2014;13:00:00;1195;7.4;37
08.07.2014;13:10:00;1310;7.6;37
08.07.2014;13:20:00;1163;7.8;37
08.07.2014;13:30:00;1360;8.1;37
08.07.2014;13:40:00;1500;8.3;37
08.07.2014;13:50:00;1615;8.6;37
08.07.2014;14:00:00;939;8.8;37
08.07.2014;14:10:00;1280;9.0;37
08.07.2014;14:20:00;1532;9.2;37
08.07.2014;14:30:00;1847;9.4;37
08.07.2014;14:40:00;1553;9.8;38
08.07.2014;14:50:00;1689;10.1;38
08.07.2014;15:00:00;1112;10.3;37
08.07.2014;15:10:00;1062;10.5;37
08.07.2014;15:20:00;1465;10.7;37
08.07.2014;15:30:00;1158;10.9;37
08.07.2014;15:40:00;2215;11.2;37
08.07.2014;15:50:00;2261;11.6;38
08.07.2014;16:00:00;2950;12.0;39
08.07.2014;16:10:00;4291;12.7;41
08.07.2014;16:20:00;3249;13.3;42
08.07.2014;16:30:00;1689;13.6;40
08.07.2014;16:40:00;2517;13.9;40
08.07.2014;16:50:00;3057;14.4;41
08.07.2014;17:00:00;2465;14.9;41
08.07.2014;17:10:00;2093;15.3;41
08.07.2014;17:20:00;2117;15.6;41
08.07.2014;17:30:00;1592;15.9;40
08.07.2014;17:40:00;1035;16.1;39
08.07.2014;17:50:00;1345;16.3;39
08.07.2014;18:00:00;1026;16.5;38
08.07.2014;18:10:00;584;16.6;38
08.07.2014;18:20:00;707;16.8;37
08.07.2014;18:30:00;1002;16.9;37
08.07.2014;18:40:00;725;17.0;37
08.07.2014;18:50:00;380;17.1;37
08.07.2014;19:00:00;506;17.2;37
08.07.2014;19:10:00;287;17.2;36
08.07.2014;19:20:00;273;17.3;36
08.07.2014;19:30:00;218;17.3;36
08.07.2014;19:40:00;187;17.4;36
08.07.2014;19:50:00;156;17.4;36
08.07.2014;20:00:00;232;17.4;36
08.07.2014;20:10:00;222;17.4;36
08.07.2014;20:20:00;285;17.5;36
08.07.2014;20:30:00;56;17.5;27
08.07.2014;20:40:00;44;17.5;25
08.07.2014;20:50:00;132;17.5;35
08.07.2014;21:00:00;54;17.5;20
09.07.2014;06:20:00;0;0;4
09.07.2014;06:30:00;0;0;29
09.07.2014;06:40:00;0;0;30
09.07.2014;06:50:00;88;0;30
09.07.2014;07:00:00;181;0;30
09.07.2014;07:10:00;281;0;31
09.07.2014;07:20:00;309;0.1;31
09.07.2014;07:30:00;207;0.1;31
09.07.2014;07:40:00;211;0.2;31
09.07.2014;07:50:00;399;0.2;32
09.07.2014;08:00:00;316;0.3;32
09.07.2014;08:10:00;496;0.3;32
09.07.2014;08:20:00;501;0.4;32
09.07.2014;08:30:00;497;0.5;33
09.07.2014;08:40:00;613;0.6;33
09.07.2014;08:50:00;831;0.7;33
09.07.2014;09:00:00;813;0.9;33
09.07.2014;09:10:00;1037;1.0;33
09.07.2014;09:20:00;986;1.2;33
09.07.2014;09:30:00;850;1.3;33
09.07.2014;09:40:00;726;1.4;34
09.07.2014;09:50:00;714;1.6;34
09.07.2014;10:00:00;1039;1.7;34
09.07.2014;10:10:00;1052;1.9;34
09.07.2014;10:20:00;1181;2.1;34
09.07.2014;10:30:00;1543;2.3;34
09.07.2014;10:40:00;1546;2.6;35
09.07.2014;10:50:00;1634;2.8;35
09.07.2014;11:10:00;1346;3.3;35
09.07.2014;11:30:00;2940;4.0;36
09.07.2014;11:40:00;1912;4.4;37
09.07.2014;11:50:00;2887;4.8;38
09.07.2014;12:00:00;2703;5.3;39
09.07.2014;12:10:00;3313;5.8;39
09.07.2014;12:20:00;3073;6.3;40
09.07.2014;12:30:00;2055;6.7;40
09.07.2014;12:40:00;2177;7.0;39
09.07.2014;12:50:00;1064;7.3;38
09.07.2014;13:00:00;694;7.4;37
09.07.2014;13:10:00;1318;7.5;37
09.07.2014;13:20:00;2408;8.0;38
09.07.2014;13:30:00;1977;8.3;38
09.07.2014;13:40:00;1364;8.5;38
09.07.2014;13:50:00;1221;8.8;37
09.07.2014;14:00:00;1499;9.0;37
09.07.2014;14:10:00;2473;9.3;38
09.07.2014;14:20:00;2763;9.8;39
09.07.2014;14:30:00;2808;10.3;39
09.07.2014;14:40:00;2098;10.6;39
09.07.2014;14:50:00;2517;11.0;39
09.07.2014;15:00:00;1961;11.3;39
09.07.2014;15:10:00;2552;11.7;39
09.07.2014;15:20:00;2745;12.2;40
09.07.2014;15:30:00;2841;12.6;40
09.07.2014;17:05:00;1060;15.1;3
09.07.2014;17:15:00;846;15.2;3
09.07.2014;17:25:00;938;15.4;3
09.07.2014;17:35:00;1209;15.6;3
09.07.2014;17:45:00;1225;15.8;3
09.07.2014;17:55:00;1069;16.0;3
09.07.2014;18:05:00;923;16.1;3
09.07.2014;18:15:00;614;16.3;3
09.07.2014;18:25:00;474;16.3;3
09.07.2014;18:35:00;616;16.4;3
09.07.2014;18:45:00;706;16.5;3
09.07.2014;18:55:00;613;16.6;3
09.07.2014;19:05:00;621;16.7;3
09.07.2014;19:15:00;624;16.9;3
09.07.2014;19:25:00;641;17.0;3
09.07.2014;19:35:00;583;17.1;3
09.07.2014;19:45:00;407;17.1;3
09.07.2014;19:55:00;335;17.2;3
09.07.2014;20:05:00;354;17.2;3
09.07.2014;20:15:00;301;17.3;3
09.07.2014;20:25:00;243;17.3;3
09.07.2014;20:35:00;175;17.4;3
09.07.2014;20:45:00;136;17.4;3
09.07.2014;20:55:00;100;17.4;3
09.07.2014;21:05:00;0;17.4;2
10.07.2014;06:00:00;35;0;2
10.07.2014;06:10:00;145;0;2
10.07.2014;06:20:00;193;0;3
10.07.2014;06:30:00;212;0;3
10.07.2014;06:40:00;260;0.1;3
10.07.2014;06:50:00;299;0.1;3
10.07.2014;07:00:00;379;0.2;3
10.07.2014;07:10:00;416;0.3;3
10.07.2014;07:20:00;481;0.3;3
10.07.2014;07:30:00;584;0.4;3
10.07.2014;07:40:00;576;0.5;3
10.07.2014;07:50:00;711;0.6;3
10.07.2014;08:00:00;668;0.7;3
10.07.2014;08:10:00;903;0.9;3
10.07.2014;08:20:00;833;1.0;3
10.07.2014;08:30:00;1117;1.2;3
10.07.2014;08:40:00;974;1.4;3
10.07.2014;08:50:00;829;1.5;3
10.07.2014;09:00:00;1021;1.7;3
10.07.2014;09:10:00;1208;1.8;3
10.07.2014;09:20:00;1323;2.1;3
10.07.2014;09:30:00;1339;2.3;3
10.07.2014;09:40:00;1472;2.5;3
10.07.2014;09:50:00;1611;2.8;3
10.07.2014;10:00:00;1508;3.0;3
10.07.2014;10:10:00;1617;3.3;3
10.07.2014;10:20:00;1913;3.6;3
10.07.2014;10:30:00;2105;3.9;3
10.07.2014;10:40:00;2058;4.2;3
10.07.2014;10:50:00;2215;4.6;3
10.07.2014;11:00:00;1927;4.9;3
10.07.2014;11:10:00;1990;5.2;3
10.07.2014;11:20:00;2466;5.6;3
10.07.2014;11:30:00;2300;6.0;3
10.07.2014;11:50:00;2460;6.7;3
10.07.2014;12:00:00;2722;7.2;3
10.07.2014;12:10:00;2236;7.6;3
10.07.2014;12:20:00;1992;7.9;3
10.07.2014;12:30:00;1639;8.2;3
10.07.2014;12:40:00;1667;8.5;3
10.07.2014;12:50:00;1769;8.7;3
10.07.2014;13:00:00;1902;9.1;3
10.07.2014;13:10:00;1820;9.4;3
10.07.2014;13:20:00;2213;9.7;3
10.07.2014;13:30:00;2557;10.1;3
10.07.2014;13:40:00;2135;10.5;3
10.07.2014;13:50:00;1361;10.7;3
10.07.2014;14:00:00;1201;10.9;3
10.07.2014;14:10:00;1507;11.2;3
10.07.2014;14:20:00;1633;11.4;3
10.07.2014;14:30:00;1752;11.7;3
10.07.2014;14:40:00;1913;12.0;3
10.07.2014;14:50:00;1511;12.3;3
10.07.2014;15:00:00;1740;12.5;3
10.07.2014;15:10:00;1487;12.8;3
10.07.2014;15:20:00;1106;13.0;3
10.07.2014;15:30:00;1140;13.2;3
10.07.2014;15:40:00;1090;13.4;3
10.07.2014;15:50:00;1532;13.6;3
10.07.2014;16:00:00;1368;13.8;3
10.07.2014;16:10:00;1454;14.1;3
10.07.2014;16:20:00;1561;14.3;3
10.07.2014;16:30:00;1341;14.6;3
10.07.2014;16:40:00;1151;14.8;3
10.07.2014;16:50:00;1276;15.0;3
10.07.2014;17:00:00;1678;15.2;3
10.07.2014;17:10:00;1831;15.5;3
10.07.2014;17:20:00;1387;15.8;3
10.07.2014;17:30:00;1157;16.0;3
10.07.2014;17:40:00;1492;16.2;3
10.07.2014;17:50:00;1721;16.5;3
10.07.2014;18:00:00;1239;16.7;3
10.07.2014;18:10:00;1130;16.9;3
10.07.2014;18:20:00;1046;17.1;3
10.07.2014;18:30:00;897;17.2;3
10.07.2014;18:40:00;1093;17.4;3
10.07.2014;18:50:00;963;17.6;3
10.07.2014;19:00:00;857;17.7;3
10.07.2014;19:10:00;503;17.8;3
10.07.2014;19:20:00;343;17.9;3
10.07.2014;19:30:00;384;18.0;3
10.07.2014;19:40:00;401;18.0;3
10.07.2014;19:50:00;234;18.1;3
10.07.2014;20:00:00;206;18.1;3
10.07.2014;20:10:00;179;18.1;3
10.07.2014;20:20:00;142;18.2;3
10.07.2014;20:30:00;130;18.2;3
10.07.2014;20:40:00;115;18.2;3
10.07.2014;20:50:00;118;18.2;3
10.07.2014;21:00:00;108;18.2;3
11.07.2014;06:20:00;24;0;1
11.07.2014;06:30:00;172;0;2
11.07.2014;06:40:00;187;0;3
11.07.2014;06:50:00;170;0;3
11.07.2014;07:00:00;329;0.1;3
11.07.2014;07:10:00;229;0.1;3
11.07.2014;07:20:00;349;0.2;3
11.07.2014;07:30:00;690;0.3;3
11.07.2014;07:40:00;731;0.4;3
11.07.2014;07:50:00;395;0.5;3
11.07.2014;08:00:00;670;0.6;3
11.07.2014;08:10:00;937;0.7;3
11.07.2014;08:20:00;953;0.9;3
11.07.2014;08:30:00;868;1.0;3
11.07.2014;08:40:00;1409;1.2;3
11.07.2014;08:50:00;1015;1.4;3
11.07.2014;09:00:00;1025;1.6;3
11.07.2014;09:10:00;1071;1.8;3
11.07.2014;09:20:00;1350;1.9;3
11.07.2014;09:30:00;1348;2.2;3
11.07.2014;09:40:00;1145;2.4;3
11.07.2014;09:50:00;891;2.6;3
11.07.2014;10:00:00;1058;2.7;3
11.07.2014;10:10:00;1385;2.9;3
11.07.2014;10:20:00;1519;3.2;3
11.07.2014;10:30:00;1873;3.4;3
11.07.2014;10:40:00;2197;3.8;3
11.07.2014;10:50:00;1948;4.1;3
11.07.2014;11:00:00;2235;4.5;3
11.07.2014;11:10:00;2614;4.9;3
11.07.2014;11:20:00;2684;5.3;3
11.07.2014;11:30:00;1563;5.6;3
11.07.2014;11:40:00;1655;5.9;3
11.07.2014;11:50:00;1141;6.1;3
11.07.2014;12:00:00;2273;6.4;3
11.07.2014;12:10:00;1458;6.6;3
11.07.2014;12:20:00;2826;7.0;3
11.07.2014;12:30:00;2138;7.5;3
11.07.2014;12:40:00;2190;7.8;3
11.07.2014;12:50:00;4449;8.4;3
11.07.2014;13:00:00;2936;9.1;4
11.07.2014;13:10:00;3410;9.6;4
11.07.2014;13:20:00;4956;10.5;4
11.07.2014;13:30:00;4583;11.4;4
11.07.2014;13:40:00;4008;12.1;4
11.07.2014;13:50:00;4048;12.7;4
11.07.2014;14:00:00;5367;13.5;4
11.07.2014;14:10:00;3107;14.0;4
11.07.2014;14:20:00;6920;15.0;4
11.07.2014;14:30:00;3207;15.8;4
11.07.2014;14:40:00;5727;16.7;4
11.07.2014;14:50:00;6713;17.6;4
11.07.2014;15:00:00;6528;18.7;4
11.07.2014;15:10:00;5882;19.7;4
11.07.2014;15:20:00;6200;20.8;4
11.07.2014;15:30:00;3718;21.6;4
11.07.2014;15:40:00;5194;22.4;4
11.07.2014;15:50:00;4945;23.2;4
11.07.2014;16:00:00;5961;24.2;4
11.07.2014;16:20:00;4020;26.0;4
11.07.2014;16:30:00;3071;26.8;4
11.07.2014;16:40:00;3666;27.3;4
11.07.2014;16:50:00;3698;28.0;4
11.07.2014;17:00:00;4825;28.8;4
11.07.2014;17:10:00;5114;29.6;4
11.07.2014;17:20:00;2436;30.1;4
11.07.2014;17:30:00;1789;30.4;4
11.07.2014;17:40:00;1761;30.7;4
11.07.2014;17:50:00;2076;31.1;4
11.07.2014;18:00:00;1995;31.4;4
11.07.2014;18:10:00;2690;31.8;4
11.07.2014;18:20:00;1675;32.1;4
11.07.2014;18:30:00;1549;32.4;4
11.07.2014;18:40:00;1125;32.6;4
11.07.2014;18:50:00;1148;32.7;3
11.07.2014;19:00:00;997;32.9;3
11.07.2014;19:10:00;1227;33.1;3
11.07.2014;19:20:00;1268;33.3;3
11.07.2014;19:30:00;1055;33.5;3
11.07.2014;19:40:00;730;33.6;3
11.07.2014;19:50:00;712;33.8;3
11.07.2014;20:00:00;409;33.8;3
11.07.2014;20:10:00;450;33.9;3
11.07.2014;20:20:00;363;34.0;3
11.07.2014;20:30:00;206;34.0;3
11.07.2014;20:40:00;231;34.1;3
11.07.2014;20:50:00;162;34.1;3
11.07.2014;21:00:00;114;34.1;3
11.07.2014;21:10:00;0;34.1;3
11.07.2014;21:20:00;0;34.1;
11.07.2014;22:00:00;0;34.1;
12.07.2014;06:00:00;0;0;
12.07.2014;06:10:00;79;0;2
12.07.2014;06:20:00;124;0;2
12.07.2014;06:30:00;131;0;3
12.07.2014;06:40:00;162;0;3
12.07.2014;06:50:00;214;0.1;3
12.07.2014;07:00:00;225;0.1;3
12.07.2014;07:10:00;239;0.1;3
12.07.2014;07:20:00;367;0.2;3
12.07.2014;07:30:00;339;0.2;3
12.07.2014;07:40:00;401;0.3;3
12.07.2014;07:50:00;449;0.4;3
12.07.2014;08:00:00;632;0.5;3
12.07.2014;08:10:00;826;0.6;3
12.07.2014;08:20:00;923;0.7;3
12.07.2014;08:30:00;842;0.9;3
12.07.2014;08:40:00;712;1.0;3
12.07.2014;08:50:00;1137;1.2;3
12.07.2014;09:00:00;1157;1.4;3
12.07.2014;09:10:00;1065;1.6;3
12.07.2014;09:20:00;1196;1.8;3
12.07.2014;09:30:00;1088;2.0;3
12.07.2014;09:40:00;919;2.1;3
12.07.2014;09:50:00;714;2.2;3
12.07.2014;10:00:00;965;2.4;3
12.07.2014;10:10:00;1117;2.6;3
12.07.2014;10:20:00;1241;2.8;3
12.07.2014;10:30:00;1442;3.0;3
12.07.2014;10:40:00;1977;3.3;3
12.07.2014;10:50:00;2026;3.6;3
12.07.2014;11:00:00;1950;4.0;3
12.07.2014;11:10:00;1824;4.3;3
12.07.2014;11:20:00;2133;4.6;3
12.07.2014;11:30:00;2437;5.0;3
12.07.2014;11:40:00;3058;5.5;3
12.07.2014;11:50:00;4996;6.2;4
12.07.2014;12:00:00;6564;7.2;4
12.07.2014;12:10:00;3189;7.7;4
12.07.2014;12:20:00;3448;8.3;4
12.07.2014;12:30:00;2240;8.8;4
12.07.2014;12:40:00;1764;9.1;4
12.07.2014;12:50:00;984;9.3;4
12.07.2014;13:00:00;990;9.4;3
12.07.2014;13:10:00;1616;9.7;3
12.07.2014;13:20:00;1908;10.0;3
12.07.2014;13:30:00;2331;10.3;3
12.07.2014;13:40:00;2761;10.8;4
12.07.2014;13:50:00;3474;11.3;4
12.07.2014;14:00:00;3957;11.9;4
12.07.2014;14:10:00;6369;12.8;4
12.07.2014;14:20:00;7341;14.0;4
12.07.2014;14:30:00;4170;15.0;4
12.07.2014;14:40:00;3320;15.6;4
12.07.2014;14:50:00;3396;16.1;4
12.07.2014;15:00:00;2846;16.6;4
12.07.2014;15:10:00;2641;17.0;4
12.07.2014;15:20:00;2621;17.5;4
12.07.2014;15:30:00;2837;17.9;4
12.07.2014;15:40:00;2556;18.4;4
12.07.2014;15:50:00;1515;18.7;4
12.07.2014;16:00:00;1204;18.9;4
12.07.2014;16:10:00;933;19.1;4
12.07.2014;16:20:00;876;19.2;3
12.07.2014;16:30:00;848;19.4;3
12.07.2014;16:40:00;842;19.5;3
12.07.2014;16:50:00;839;19.7;3
12.07.2014;17:00:00;850;19.8;3
12.07.2014;17:10:00;854;19.9;3
12.07.2014;17:20:00;877;20.1;3
12.07.2014;17:30:00;1096;20.2;3
12.07.2014;17:40:00;1149;20.4;3
12.07.2014;17:50:00;1423;20.7;3
12.07.2014;18:00:00;1691;20.9;3
12.07.2014;18:10:00;1684;21.2;3
12.07.2014;18:20:00;1537;21.5;3
12.07.2014;18:30:00;1272;21.7;3
12.07.2014;18:40:00;933;21.8;3
12.07.2014;18:50:00;786;22.0;3
12.07.2014;19:00:00;746;22.1;3
12.07.2014;19:10:00;1020;22.3;3
12.07.2014;19:20:00;1095;22.5;3
12.07.2014;19:30:00;989;22.6;3
12.07.2014;19:40:00;866;22.8;3
12.07.2014;19:50:00;736;22.9;3
12.07.2014;20:00:00;739;23.0;3
12.07.2014;20:10:00;330;23.1;3
12.07.2014;20:20:00;214;23.1;3
12.07.2014;20:30:00;196;23.2;3
12.07.2014;20:40:00;141;23.2;3
12.07.2014;20:50:00;94;23.2;3
12.07.2014;21:00:00;95;23.2;3
12.07.2014;22:00:00;0;23.2;
13.07.2014;06:10:00;0;0;
13.07.2014;06:20:00;138;0;2
13.07.2014;06:30:00;225;0;2
13.07.2014;06:40:00;181;0;3
13.07.2014;06:50:00;329;0.1;3
13.07.2014;07:00:00;431;0.1;3
13.07.2014;07:10:00;463;0.2;3
13.07.2014;07:20:00;705;0.3;3
13.07.2014;07:30:00;425;0.4;3
13.07.2014;07:40:00;398;0.5;3
13.07.2014;07:50:00;360;0.5;3
13.07.2014;08:00:00;654;0.6;3
13.07.2014;08:10:00;761;0.8;3
13.07.2014;08:20:00;969;0.9;3
13.07.2014;08:30:00;1068;1.1;3
13.07.2014;08:40:00;901;1.3;3
13.07.2014;08:50:00;942;1.4;3
13.07.2014;09:00:00;1126;1.6;3
13.07.2014;09:10:00;1360;1.8;3
13.07.2014;09:20:00;1698;2.1;3
13.07.2014;09:30:00;1521;2.3;3
13.07.2014;09:40:00;2318;2.7;3
13.07.2014;09:50:00;1431;3.0;3
13.07.2014;10:00:00;2165;3.3;3
13.07.2014;10:10:00;1196;3.5;3
13.07.2014;10:20:00;1030;3.7;3
13.07.2014;10:30:00;1792;3.9;3
13.07.2014;10:40:00;2152;4.3;3
13.07.2014;10:50:00;3046;4.7;3
13.07.2014;11:00:00;5067;5.6;4
13.07.2014;11:10:00;3990;6.3;4
13.07.2014;11:20:00;4860;7.0;4
13.07.2014;11:30:00;3638;7.6;4
13.07.2014;11:40:00;2069;8.1;4
13.07.2014;11:50:00;2963;8.5;4
13.07.2014;12:00:00;3312;9.1;4
13.07.2014;12:10:00;3762;9.7;4
13.07.2014;12:20:00;3346;10.3;4
13.07.2014;12:30:00;2963;10.8;4
13.07.2014;12:40:00;3690;11.4;4
13.07.2014;12:50:00;2978;11.9;4
13.07.2014;13:00:00;3171;12.4;4
13.07.2014;13:10:00;4474;13.0;4
13.07.2014;13:20:00;4272;13.8;4
13.07.2014;13:30:00;4201;14.5;4
13.07.2014;13:40:00;2219;14.9;4
13.07.2014;13:50:00;4295;15.4;4
13.07.2014;14:00:00;4649;16.4;4
13.07.2014;14:10:00;6070;17.2;4
13.07.2014;14:20:00;5063;18.0;4
13.07.2014;14:30:00;2019;18.4;4
13.07.2014;14:40:00;1117;18.7;4
13.07.2014;14:50:00;572;18.8;4
13.07.2014;15:00:00;359;18.9;4
13.07.2014;15:10:00;606;18.9;3
13.07.2014;15:20:00;1223;19.1;3
13.07.2014;15:30:00;2015;19.4;3
13.07.2014;15:40:00;6933;20.4;4
13.07.2014;15:50:00;5395;21.3;4
13.07.2014;16:00:00;5125;22.1;4
13.07.2014;16:10:00;5241;23.0;4
13.07.2014;16:20:00;4921;23.8;4
13.07.2014;16:30:00;4314;24.5;4
13.07.2014;16:40:00;2112;24.9;4
13.07.2014;16:50:00;2676;25.3;4
13.07.2014;17:00:00;2376;25.7;4
13.07.2014;17:10:00;3189;26.2;4
13.07.2014;17:20:00;2918;26.7;4
13.07.2014;17:30:00;2702;27.1;4
13.07.2014;17:40:00;3174;27.7;4
13.07.2014;17:50:00;2491;28.1;4
13.07.2014;18:00:00;858;28.4;4
13.07.2014;18:10:00;394;28.4;4
13.07.2014;18:20:00;329;28.5;3
13.07.2014;18:30:00;387;28.6;3
13.07.2014;18:40:00;806;28.7;3
13.07.2014;18:50:00;2087;29.0;3
13.07.2014;19:00:00;1495;29.3;3
13.07.2014;19:10:00;1648;29.5;3
13.07.2014;19:20:00;1423;29.7;3
13.07.2014;19:30:00;1130;29.9;3
13.07.2014;19:40:00;729;30.1;3
13.07.2014;19:50:00;590;30.2;3
13.07.2014;20:00:00;463;30.3;3
13.07.2014;20:10:00;374;30.3;3
13.07.2014;20:20:00;301;30.4;3
13.07.2014;20:30:00;266;30.4;3
13.07.2014;20:40:00;271;30.5;3
13.07.2014;20:50:00;259;30.5;3
13.07.2014;21:00:00;163;30.5;3
13.07.2014;21:10:00;119;30.6;3
13.07.2014;21:20:00;0;30.6;
14.07.2014;06:00:00;7;0;1
14.07.2014;06:10:00;128;0;2
14.07.2014;06:20:00;167;0;3
14.07.2014;06:30:00;222;0;3
14.07.2014;06:40:00;245;0.1;3
14.07.2014;06:50:00;249;0.1;3
14.07.2014;07:00:00;290;0.2;3
14.07.2014;07:10:00;312;0.2;3
14.07.2014;07:20:00;411;0.3;3
14.07.2014;07:30:00;456;0.3;3
14.07.2014;07:40:00;519;0.4;3
14.07.2014;07:50:00;533;0.5;3
14.07.2014;08:00:00;964;0.7;3
14.07.2014;08:10:00;1756;0.9;3
14.07.2014;08:20:00;1570;1.2;3
14.07.2014;08:30:00;1213;1.4;3
14.07.2014;08:40:00;1160;1.6;3
14.07.2014;08:50:00;1178;1.8;3
14.07.2014;09:00:00;2347;2.1;3
14.07.2014;09:10:00;3066;2.6;3
14.07.2014;09:20:00;1690;2.9;3
14.07.2014;09:30:00;1099;3.2;3
14.07.2014;09:40:00;3231;3.6;3
14.07.2014;09:50:00;1343;3.9;3
14.07.2014;10:00:00;1732;4.2;3
14.07.2014;10:10:00;2036;4.5;3
14.07.2014;10:20:00;3026;4.9;3
14.07.2014;10:30:00;3564;5.5;3
14.07.2014;10:40:00;2425;6.1;4
14.07.2014;10:50:00;2548;6.6;4
14.07.2014;11:00:00;4174;7.2;4
14.07.2014;11:10:00;2702;7.9;4
14.07.2014;11:20:00;5594;8.7;4
14.07.2014;11:30:00;3566;9.3;4
14.07.2014;11:40:00;3910;10.0;4
14.07.2014;11:50:00;6291;11.1;4
14.07.2014;12:00:00;5352;11.9;4
14.07.2014;12:10:00;5880;12.8;4
14.07.2014;12:20:00;5919;13.8;4
14.07.2014;12:30:00;6377;14.8;4
14.07.2014;12:40:00;1552;15.4;4
14.07.2014;12:50:00;4677;16.0;4
14.07.2014;13:00:00;6169;17.0;4
14.07.2014;13:10:00;6213;18.0;4
14.07.2014;13:20:00;6698;19.1;4
14.07.2014;13:30:00;6993;20.2;4
14.07.2014;13:40:00;2009;20.7;4
14.07.2014;13:50:00;3033;21.2;4
14.07.2014;14:00:00;1101;21.6;4
14.07.2014;14:10:00;4347;22.0;4
14.07.2014;14:20:00;1947;22.5;4
14.07.2014;14:30:00;1173;22.6;4
14.07.2014;14:40:00;1540;22.9;4
14.07.2014;14:50:00;4591;23.4;4
14.07.2014;15:00:00;4487;24.2;4
14.07.2014;15:10:00;2033;24.6;4
14.07.2014;15:20:00;2399;25.0;4
14.07.2014;15:30:00;3129;25.5;4
14.07.2014;15:40:00;2660;25.9;4
14.07.2014;15:50:00;3988;26.5;4
14.07.2014;16:00:00;5986;27.3;4
14.07.2014;16:10:00;5213;28.1;4
14.07.2014;16:20:00;4638;29.0;4
14.07.2014;16:30:00;4616;29.8;4
14.07.2014;16:40:00;4772;30.6;4
14.07.2014;16:50:00;4329;31.3;4
14.07.2014;17:00:00;3989;32.0;4
14.07.2014;17:10:00;3673;32.6;4
14.07.2014;17:20:00;3464;33.1;4
14.07.2014;17:30:00;2581;33.6;4
14.07.2014;17:40:00;1559;33.8;4
14.07.2014;17:50:00;1257;34.0;4
14.07.2014;18:00:00;1497;34.3;4
14.07.2014;18:10:00;1300;34.5;4
14.07.2014;18:20:00;1037;34.7;4
14.07.2014;18:30:00;1093;34.9;4
14.07.2014;18:40:00;1099;35.0;3
14.07.2014;18:50:00;944;35.2;3
14.07.2014;19:00:00;1434;35.4;3
14.07.2014;19:10:00;1968;35.7;3
14.07.2014;19:20:00;1491;36.0;3
14.07.2014;19:30:00;1502;36.2;3
14.07.2014;19:40:00;1224;36.4;3
14.07.2014;19:50:00;1328;36.6;3
14.07.2014;20:00:00;1114;36.8;3
14.07.2014;20:10:00;811;37.0;3
14.07.2014;20:20:00;489;37.1;3
14.07.2014;20:30:00;305;37.1;3
14.07.2014;20:40:00;240;37.2;3
14.07.2014;20:50:00;206;37.2;3
14.07.2014;21:00:00;142;37.2;3
14.07.2014;21:10:00;107;37.2;3
14.07.2014;21:20:00;0;37.2;
14.07.2014;22:00:00;0;37.2;
15.07.2014;05:55:00;0;0;
15.07.2014;06:05:00;122;0;2
15.07.2014;06:15:00;142;0;2
15.07.2014;06:25:00;174;0;3
15.07.2014;06:35:00;207;0;3
15.07.2014;06:45:00;205;0.1;3
15.07.2014;06:55:00;219;0.1;3
15.07.2014;07:05:00;315;0.2;3
15.07.2014;07:15:00;514;0.2;3
15.07.2014;07:25:00;679;0.3;3
15.07.2014;07:35:00;658;0.5;3
15.07.2014;07:45:00;724;0.6;3
15.07.2014;07:55:00;762;0.7;3
15.07.2014;08:05:00;888;0.8;3
15.07.2014;08:15:00;1263;1.0;3
15.07.2014;08:25:00;1395;1.3;3
15.07.2014;08:35:00;1426;1.5;3
15.07.2014;08:45:00;1475;1.7;3
15.07.2014;08:55:00;3023;2.1;3
15.07.2014;09:05:00;2471;2.6;3
15.07.2014;09:15:00;2973;3.1;3
15.07.2014;09:25:00;2805;3.5;3
15.07.2014;09:35:00;3421;4.1;3
15.07.2014;09:45:00;4072;4.8;4
15.07.2014;09:55:00;4087;5.4;4
15.07.2014;10:05:00;3943;6.1;4
15.07.2014;10:15:00;3518;6.8;4
15.07.2014;10:25:00;1537;7.0;4
15.07.2014;10:35:00;5549;7.6;4
15.07.2014;10:45:00;4331;8.4;4
15.07.2014;10:55:00;4844;9.3;4
15.07.2014;11:05:00;4616;10.1;4
15.07.2014;11:15:00;5415;11.1;4
15.07.2014;11:25:00;2921;11.5;4
15.07.2014;11:35:00;4234;12.3;4
15.07.2014;11:45:00;3339;12.8;4
15.07.2014;11:55:00;3009;13.3;4
15.07.2014;12:05:00;3323;13.9;4
15.07.2014;12:15:00;3115;14.4;4
15.07.2014;12:25:00;2925;14.9;4
15.07.2014;12:35:00;2876;15.4;4
15.07.2014;12:45:00;2683;15.9;4
15.07.2014;12:55:00;2691;16.3;4
15.07.2014;13:05:00;3193;16.8;4
15.07.2014;13:15:00;4781;17.5;4
15.07.2014;13:25:00;5079;18.3;4
15.07.2014;13:35:00;4812;19.0;4
15.07.2014;13:45:00;5717;19.9;4
15.07.2014;13:55:00;4621;20.8;4
15.07.2014;14:05:00;3031;21.4;4
15.07.2014;14:15:00;6209;22.3;4
15.07.2014;14:25:00;6618;23.3;4
15.07.2014;14:35:00;4144;24.1;4
15.07.2014;14:45:00;3188;24.8;4
15.07.2014;14:55:00;2316;25.2;4
15.07.2014;15:05:00;2451;25.6;4
15.07.2014;15:15:00;6330;26.7;4
15.07.2014;15:25:00;6133;27.8;4
15.07.2014;15:35:00;2973;28.3;4
15.07.2014;15:45:00;4859;29.1;4
15.07.2014;15:55:00;4005;30.0;4
15.07.2014;16:05:00;5277;30.8;4
15.07.2014;16:15:00;5073;31.7;4
15.07.2014;16:25:00;1447;32.3;4
15.07.2014;16:35:00;2466;32.6;4
15.07.2014;16:45:00;1505;32.9;4
15.07.2014;16:55:00;3370;33.3;4
15.07.2014;17:05:00;1133;33.5;4
15.07.2014;17:15:00;1713;33.8;4
15.07.2014;17:25:00;3122;34.2;4
15.07.2014;17:35:00;2679;34.7;4
15.07.2014;17:45:00;2997;35.1;4
15.07.2014;17:55:00;2107;35.5;4
15.07.2014;18:05:00;2639;35.9;4
15.07.2014;18:15:00;2581;36.3;4
15.07.2014;18:25:00;2475;36.8;4
15.07.2014;18:35:00;2183;37.1;4
15.07.2014;18:45:00;2022;37.5;4
15.07.2014;18:55:00;1866;37.8;4
15.07.2014;19:05:00;1676;38.1;4
15.07.2014;19:15:00;1418;38.3;4
15.07.2014;19:25:00;1158;38.5;4
15.07.2014;19:35:00;905;38.7;4
15.07.2014;19:45:00;756;38.8;3
15.07.2014;19:55:00;616;38.9;3
15.07.2014;20:05:00;537;39.0;3
15.07.2014;20:15:00;434;39.1;3
15.07.2014;20:25:00;313;39.1;3
15.07.2014;20:35:00;227;39.2;3
15.07.2014;20:45:00;187;39.2;3
15.07.2014;20:55:00;155;39.2;3
15.07.2014;21:05:00;127;39.3;3
15.07.2014;21:15:00;104;39.3;3
15.07.2014;21:25:00;0;39.3;
16.07.2014;05:55:00;0;0;1
16.07.2014;06:05:00;130;0;2
16.07.2014;06:15:00;178;0;3
16.07.2014;06:25:00;201;0;3
16.07.2014;06:35:00;232;0.1;3
16.07.2014;06:45:00;268;0.1;3
16.07.2014;06:55:00;308;0.2;3
16.07.2014;07:05:00;352;0.2;3
16.07.2014;07:15:00;386;0.3;3
16.07.2014;07:25:00;428;0.3;3
16.07.2014;07:35:00;468;0.4;3
16.07.2014;07:45:00;504;0.5;3
16.07.2014;07:55:00;530;0.6;3
16.07.2014;08:05:00;581;0.7;3
16.07.2014;08:15:00;629;0.8;3
16.07.2014;08:25:00;917;0.9;3
16.07.2014;08:35:00;1343;1.1;3
16.07.2014;08:45:00;1757;1.4;3
16.07.2014;08:55:00;2350;1.7;3
16.07.2014;09:05:00;2665;2.2;3
16.07.2014;09:15:00;2907;2.6;3
16.07.2014;09:25:00;3229;3.2;3
16.07.2014;09:35:00;3456;3.7;3
16.07.2014;09:45:00;3757;4.3;4
16.07.2014;09:55:00;3927;5.0;4
16.07.2014;10:05:00;4057;5.6;4
16.07.2014;10:15:00;4185;6.3;4
16.07.2014;10:25:00;4293;7.0;4
16.07.2014;10:35:00;4411;7.7;4
16.07.2014;10:45:00;4584;8.5;4
16.07.2014;10:55:00;4790;9.3;4
16.07.2014;11:05:00;4876;10.1;4
16.07.2014;11:15:00;4946;10.9;4
16.07.2014;11:25:00;5051;11.7;4
16.07.2014;11:35:00;5087;12.6;4
16.07.2014;11:45:00;4995;13.4;4
16.07.2014;11:55:00;5132;14.2;4
16.07.2014;12:05:00;4866;15.1;4
16.07.2014;12:15:00;5556;16.0;4
16.07.2014;12:25:00;3697;16.7;4
16.07.2014;12:35:00;5688;17.6;4
16.07.2014;12:45:00;5706;18.5;4
16.07.2014;12:55:00;5793;19.5;4
16.07.2014;13:05:00;5023;20.4;4
16.07.2014;13:15:00;4307;20.8;4
16.07.2014;13:25:00;5330;21.8;4
16.07.2014;13:35:00;4940;22.7;4
16.07.2014;13:45:00;6110;23.7;4
16.07.2014;13:55:00;6126;24.5;4
16.07.2014;14:05:00;5915;25.5;4
16.07.2014;14:15:00;5992;26.4;4
16.07.2014;14:25:00;5865;27.4;4
16.07.2014;14:35:00;5967;28.4;4
16.07.2014;14:45:00;3980;29.2;4
16.07.2014;14:55:00;5583;30.1;4
16.07.2014;15:05:00;5652;31.0;4
16.07.2014;15:15:00;4940;31.8;4
16.07.2014;15:25:00;5317;32.7;4
16.07.2014;15:35:00;5263;33.6;4
16.07.2014;15:45:00;5271;34.4;4
16.07.2014;15:55:00;5032;35.3;4
16.07.2014;16:05:00;4883;36.1;4
16.07.2014;16:15:00;4815;36.9;4
16.07.2014;16:25:00;4419;37.6;4
16.07.2014;16:35:00;4452;38.4;4
16.07.2014;16:45:00;4258;39.1;4
16.07.2014;16:55:00;3896;39.8;4
16.07.2014;17:05:00;3604;40.4;4
16.07.2014;17:15:00;3310;40.9;4
16.07.2014;17:25:00;2959;41.4;4
16.07.2014;17:35:00;2754;41.9;4
16.07.2014;17:45:00;2534;42.3;4
16.07.2014;17:55:00;1658;42.7;4
16.07.2014;18:05:00;1486;42.9;4
16.07.2014;18:15:00;1487;43.2;4
16.07.2014;18:25:00;1626;43.4;4
16.07.2014;18:35:00;1542;43.7;4
16.07.2014;18:45:00;1422;43.9;4
16.07.2014;18:55:00;1305;44.1;4
16.07.2014;19:05:00;1198;44.3;4
16.07.2014;19:15:00;1081;44.5;4
16.07.2014;19:25:00;955;44.7;4
16.07.2014;19:35:00;825;44.8;3
16.07.2014;19:45:00;711;44.9;3
16.07.2014;19:55:00;598;45.1;3
16.07.2014;20:05:00;503;45.1;3
16.07.2014;20:15:00;408;45.2;3
16.07.2014;20:25:00;299;45.3;3
16.07.2014;20:35:00;237;45.3;3
16.07.2014;20:45:00;199;45.3;3
16.07.2014;20:55:00;162;45.4;3
16.07.2014;21:05:00;132;45.4;3
16.07.2014;21:15:00;106;45.4;3
16.07.2014;21:25:00;0;45.4;
16.07.2014;22:00:00;0;45.4;
17.07.2014;05:55:00;0;0;1
17.07.2014;06:05:00;140;0;2
17.07.2014;06:15:00;173;0;3
17.07.2014;06:25:00;207;0;3
17.07.2014;06:35:00;241;0.1;3
17.07.2014;06:45:00;279;0.1;3
17.07.2014;06:55:00;315;0.2;3
17.07.2014;07:05:00;354;0.2;3
17.07.2014;07:15:00;397;0.3;3
17.07.2014;07:25:00;446;0.4;3
17.07.2014;07:35:00;484;0.4;3
17.07.2014;07:45:00;526;0.5;3
17.07.2014;07:55:00;578;0.6;3
17.07.2014;08:05:00;616;0.7;3
17.07.2014;08:15:00;666;0.8;3
17.07.2014;08:25:00;911;1.0;3
17.07.2014;08:35:00;1327;1.2;3
17.07.2014;08:45:00;1718;1.4;3
17.07.2014;08:55:00;2275;1.8;3
17.07.2014;09:05:00;2604;2.2;3
17.07.2014;09:15:00;2822;2.6;3
17.07.2014;09:25:00;3161;3.2;3
17.07.2014;09:35:00;3401;3.7;3
17.07.2014;09:45:00;3681;4.3;4
17.07.2014;09:55:00;3839;4.9;4
17.07.2014;10:05:00;3966;5.6;4
17.07.2014;10:15:00;4113;6.2;4
17.07.2014;10:25:00;4247;6.9;4
17.07.2014;10:35:00;4474;7.7;4
17.07.2014;10:45:00;4585;8.4;4
17.07.2014;10:55:00;4702;9.2;4
17.07.2014;11:05:00;4797;10.0;4
17.07.2014;11:15:00;4874;10.8;4
17.07.2014;11:25:00;4997;11.6;4
17.07.2014;11:35:00;5049;12.4;4
17.07.2014;11:45:00;5084;13.3;4
17.07.2014;11:55:00;5096;14.1;4
17.07.2014;12:05:00;5196;15.0;4
17.07.2014;12:15:00;5229;15.8;4
17.07.2014;12:25:00;5248;16.7;4
17.07.2014;12:35:00;5411;17.6;4
17.07.2014;12:45:00;5533;18.5;4
17.07.2014;12:55:00;5530;19.4;4
17.07.2014;13:05:00;5570;20.3;4
17.07.2014;13:15:00;5490;21.2;4
17.07.2014;13:25:00;5776;22.1;4
17.07.2014;13:35:00;5670;23.1;4
17.07.2014;13:45:00;3295;23.8;4
17.07.2014;13:55:00;4951;24.5;4
17.07.2014;14:05:00;5297;25.4;4
17.07.2014;14:15:00;5925;26.3;4
17.07.2014;14:25:00;5675;27.2;4
17.07.2014;14:35:00;5801;28.2;4
17.07.2014;14:45:00;5720;29.1;4
17.07.2014;14:55:00;5661;30.1;4
17.07.2014;15:05:00;5503;31.0;4
17.07.2014;15:15:00;5405;31.9;4
17.07.2014;15:25:00;5323;32.8;4
17.07.2014;15:35:00;5262;33.6;4
17.07.2014;15:45:00;5163;34.5;4
17.07.2014;15:55:00;5008;35.3;4
17.07.2014;16:05:00;4845;36.1;4
17.07.2014;16:15:00;4697;36.9;4
17.07.2014;16:25:00;4665;37.7;4
17.07.2014;16:35:00;3818;38.3;4
17.07.2014;16:45:00;3312;38.9;4
17.07.2014;16:55:00;2925;39.4;4
17.07.2014;17:05:00;2296;39.8;4
17.07.2014;17:15:00;1750;40.1;4
17.07.2014;17:25:00;1480;40.4;4
17.07.2014;17:35:00;1696;40.6;4
17.07.2014;17:45:00;2269;41.0;4
17.07.2014;17:55:00;2472;41.3;4
17.07.2014;18:05:00;2009;41.7;4
17.07.2014;18:15:00;1665;42.0;4
17.07.2014;18:25:00;1376;42.2;4
17.07.2014;18:35:00;1266;42.4;4
17.07.2014;18:45:00;1488;42.7;4
17.07.2014;18:55:00;1315;42.9;4
17.07.2014;19:05:00;645;43.0;4
17.07.2014;19:15:00;1095;43.2;4
17.07.2014;19:25:00;969;43.3;3
17.07.2014;19:35:00;837;43.5;3
17.07.2014;19:45:00;721;43.6;3
17.07.2014;19:55:00;611;43.7;3
17.07.2014;20:05:00;504;43.8;3
17.07.2014;20:15:00;413;43.9;3
17.07.2014;20:25:00;301;43.9;3
17.07.2014;20:35:00;234;44.0;3
17.07.2014;20:45:00;194;44.0;3
17.07.2014;20:55:00;160;44.0;3
17.07.2014;21:05:00;128;44.1;3
17.07.2014;21:15:00;99;44.1;3
17.07.2014;21:25:00;0;44.1;
17.07.2014;22:00:00;0;44.1;
18.07.2014;05:55:00;0;0;1
18.07.2014;06:05:00;131;0;3
18.07.2014;06:15:00;159;0;3
18.07.2014;06:25:00;186;0;3
18.07.2014;06:35:00;214;0.1;3
18.07.2014;06:45:00;243;0.1;3
18.07.2014;06:55:00;267;0.1;3
18.07.2014;07:05:00;295;0.2;3
18.07.2014;07:15:00;326;0.2;3
18.07.2014;07:25:00;362;0.3;3
18.07.2014;07:35:00;391;0.4;3
18.07.2014;07:45:00;423;0.4;3
18.07.2014;07:55:00;450;0.5;3
18.07.2014;08:05:00;478;0.6;3
18.07.2014;08:15:00;505;0.7;3
18.07.2014;08:25:00;696;0.8;3
18.07.2014;08:35:00;1294;1.0;3
18.07.2014;08:45:00;1725;1.2;3
18.07.2014;08:55:00;2384;1.6;3
18.07.2014;09:05:00;2716;2.0;3
18.07.2014;09:15:00;2940;2.5;3
18.07.2014;09:25:00;3277;3.0;3
18.07.2014;09:35:00;3520;3.6;3
18.07.2014;09:45:00;3822;4.2;4
18.07.2014;09:55:00;4004;4.9;4
18.07.2014;10:05:00;4012;5.5;4
18.07.2014;10:15:00;4194;6.2;4
18.07.2014;10:25:00;4314;6.9;4
18.07.2014;10:35:00;4481;7.6;4
18.07.2014;10:45:00;4668;8.4;4
18.07.2014;10:55:00;4769;9.2;4
18.07.2014;11:05:00;4851;10.0;4
18.07.2014;11:15:00;4902;10.8;4
18.07.2014;11:25:00;5062;11.6;4
18.07.2014;11:35:00;5105;12.5;4
18.07.2014;11:45:00;5130;13.3;4
18.07.2014;11:55:00;5151;14.2;4
18.07.2014;12:05:00;5201;15.0;4
18.07.2014;12:15:00;5268;15.9;4
18.07.2014;12:25:00;5259;16.8;4
18.07.2014;12:35:00;5380;17.7;4
18.07.2014;12:45:00;5617;18.6;4
18.07.2014;12:55:00;5644;19.5;4
18.07.2014;13:05:00;5440;20.4;4
18.07.2014;13:15:00;5696;21.3;4
18.07.2014;13:25:00;5750;22.3;4
18.07.2014;13:35:00;5641;23.2;4
18.07.2014;13:45:00;5649;24.1;4
18.07.2014;13:55:00;5705;25.1;4
18.07.2014;14:05:00;5655;26.0;4
18.07.2014;14:15:00;5640;27.0;4
18.07.2014;14:25:00;5678;27.9;4
18.07.2014;14:35:00;5572;28.8;4
18.07.2014;14:45:00;5661;29.7;4
18.07.2014;14:55:00;5636;30.7;4
18.07.2014;15:05:00;5545;31.6;4
18.07.2014;15:15:00;5448;32.5;4
18.07.2014;15:25:00;5420;33.4;4
18.07.2014;15:35:00;5265;34.3;4
18.07.2014;15:45:00;5191;35.1;4
18.07.2014;15:55:00;5023;36.0;4
18.07.2014;16:05:00;4887;36.8;4
18.07.2014;16:15:00;4817;37.6;4
18.07.2014;16:25:00;4674;38.4;4
18.07.2014;16:35:00;4525;39.1;4
18.07.2014;16:45:00;4313;39.8;4
18.07.2014;16:55:00;3984;40.5;4
18.07.2014;17:05:00;3614;41.1;4
18.07.2014;17:15:00;3341;41.7;4
18.07.2014;17:25:00;3015;42.2;4
18.07.2014;17:35:00;2743;42.7;4
18.07.2014;17:45:00;2532;43.1;4
18.07.2014;17:55:00;2510;43.5;4
18.07.2014;18:05:00;2245;43.9;4
18.07.2014;18:15:00;2389;44.3;4
18.07.2014;18:25:00;1272;44.5;4
18.07.2014;18:35:00;983;44.6;4
18.07.2014;18:45:00;1462;44.8;4
18.07.2014;18:55:00;1424;45.1;4
18.07.2014;19:05:00;1274;45.3;4
18.07.2014;19:15:00;1142;45.5;4
18.07.2014;19:25:00;1006;45.7;4
18.07.2014;19:35:00;872;45.8;4
18.07.2014;19:45:00;740;45.9;4
18.07.2014;19:55:00;617;46.1;3
18.07.2014;20:05:00;499;46.1;3
18.07.2014;20:15:00;381;46.2;3
18.07.2014;20:25:00;284;46.3;3
18.07.2014;20:35:00;207;46.3;3
18.07.2014;20:45:00;175;46.3;3
18.07.2014;20:55:00;147;46.4;3
18.07.2014;21:05:00;116;46.4;3
18.07.2014;21:15:00;45;46.4;3
18.07.2014;22:00:00;0;46.4;
19.07.2014;05:55:00;0;0;1
19.07.2014;06:05:00;131;0;3
19.07.2014;06:15:00;160;0;3
19.07.2014;06:25:00;191;0;3
19.07.2014;06:35:00;219;0.1;3
19.07.2014;06:45:00;253;0.1;3
19.07.2014;06:55:00;284;0.1;3
19.07.2014;07:05:00;313;0.2;3
19.07.2014;07:15:00;349;0.3;3
19.07.2014;07:25:00;392;0.3;3
19.07.2014;07:35:00;432;0.4;3
19.07.2014;07:45:00;474;0.5;3
19.07.2014;07:55:00;524;0.5;3
19.07.2014;08:05:00;581;0.6;3
19.07.2014;08:15:00;634;0.7;3
19.07.2014;08:25:00;860;0.9;3
19.07.2014;08:35:00;1337;1.1;3
19.07.2014;08:45:00;1681;1.3;3
19.07.2014;08:55:00;2336;1.7;3
19.07.2014;09:05:00;2650;2.1;3
19.07.2014;09:15:00;2930;2.6;3
19.07.2014;09:25:00;3241;3.1;3
19.07.2014;09:35:00;3514;3.7;3
19.07.2014;09:45:00;3861;4.3;4
19.07.2014;09:55:00;4108;5.0;4
19.07.2014;10:05:00;4280;5.7;4
19.07.2014;10:15:00;4382;6.4;4
19.07.2014;10:25:00;4484;7.1;4
19.07.2014;10:35:00;4640;7.9;4
19.07.2014;10:45:00;4721;8.6;4
19.07.2014;10:55:00;4803;9.4;4
19.07.2014;11:05:00;4842;10.2;4
19.07.2014;11:15:00;4928;11.0;4
19.07.2014;11:25:00;4909;11.9;4
19.07.2014;11:35:00;4982;12.7;4
19.07.2014;11:45:00;4814;13.5;4
19.07.2014;11:55:00;4772;14.3;4
19.07.2014;12:05:00;5123;15.1;4
19.07.2014;12:15:00;4987;15.9;4
19.07.2014;12:25:00;5157;16.8;4
19.07.2014;12:35:00;5118;17.6;4
19.07.2014;12:45:00;5256;18.5;4
19.07.2014;12:55:00;5448;19.4;4
19.07.2014;13:05:00;5468;20.3;4
19.07.2014;13:15:00;5522;21.2;4
19.07.2014;13:25:00;5503;22.1;4
19.07.2014;13:35:00;5450;23.0;4
19.07.2014;13:45:00;5473;23.9;4
19.07.2014;13:55:00;5538;24.8;4
19.07.2014;14:05:00;5429;25.7;4
19.07.2014;14:15:00;5414;26.6;4
19.07.2014;14:25:00;5422;27.5;4
19.07.2014;14:35:00;5391;28.4;4
19.07.2014;14:45:00;5070;29.2;4
19.07.2014;14:55:00;4911;30.1;4
19.07.2014;15:05:00;5387;30.9;4
19.07.2014;15:15:00;4955;31.8;4
19.07.2014;15:25:00;4809;32.5;4
19.07.2014;15:35:00;4733;33.3;4
19.07.2014;15:45:00;4167;34.1;4
19.07.2014;15:55:00;3761;34.6;4
19.07.2014;16:05:00;2855;35.2;4
19.07.2014;16:15:00;2433;35.6;4
19.07.2014;16:25:00;4846;36.2;4
19.07.2014;16:35:00;4699;37.0;4
19.07.2014;16:45:00;4753;37.8;4
19.07.2014;16:55:00;3558;38.4;4
19.07.2014;17:05:00;3424;39.0;4
19.07.2014;17:15:00;3259;39.6;4
19.07.2014;17:25:00;2333;40.0;4
19.07.2014;17:35:00;2027;40.4;4
19.07.2014;17:45:00;1168;40.6;4
19.07.2014;17:55:00;1704;40.8;4
19.07.2014;18:05:00;2466;41.2;4
19.07.2014;18:15:00;2231;41.6;4
19.07.2014;18:25:00;1113;41.8;4
19.07.2014;18:35:00;969;42.0;4
19.07.2014;18:45:00;837;42.2;4
19.07.2014;18:55:00;910;42.3;4
19.07.2014;19:05:00;1105;42.5;4
19.07.2014;19:15:00;1074;42.6;4
19.07.2014;19:25:00;1054;42.8;3
19.07.2014;19:35:00;767;42.9;3
19.07.2014;19:45:00;698;43.1;3
19.07.2014;19:55:00;637;43.2;3
19.07.2014;20:05:00;495;43.2;3
19.07.2014;20:15:00;322;43.3;3
19.07.2014;20:25:00;287;43.4;3
19.07.2014;20:35:00;299;43.4;3
19.07.2014;20:45:00;259;43.4;3
19.07.2014;20:55:00;218;43.5;3
19.07.2014;21:05:00;133;43.5;3
19.07.2014;21:15:00;0;43.5;
20.07.2014;05:50:00;0;0;
20.07.2014;06:05:00;181;0;3
20.07.2014;06:15:00;294;0;3
20.07.2014;06:25:00;353;0.1;3
20.07.2014;06:35:00;341;0.1;3
20.07.2014;06:45:00;371;0.2;3
20.07.2014;06:55:00;503;0.3;3
20.07.2014;07:05:00;585;0.4;3
20.07.2014;07:15:00;745;0.5;3
20.07.2014;07:25:00;894;0.6;3
20.07.2014;07:35:00;991;0.8;3
20.07.2014;07:45:00;825;0.9;3
20.07.2014;07:55:00;770;1.1;3
20.07.2014;08:05:00;846;1.2;3
20.07.2014;08:15:00;1291;1.4;3
20.07.2014;08:25:00;1497;1.6;3
20.07.2014;08:35:00;1969;1.9;3
20.07.2014;08:45:00;1811;2.2;3
20.07.2014;08:55:00;2053;2.6;3
20.07.2014;09:05:00;1817;2.9;3
20.07.2014;09:15:00;2666;3.3;3
20.07.2014;09:25:00;2423;3.7;3
20.07.2014;09:35:00;2855;4.1;3
20.07.2014;09:45:00;2395;4.5;3
20.07.2014;09:55:00;2468;4.9;3
20.07.2014;10:05:00;3327;5.5;4
20.07.2014;10:15:00;3148;6.0;4
20.07.2014;10:25:00;3085;6.6;4
20.07.2014;10:35:00;2835;7.1;4
20.07.2014;10:45:00;3842;7.7;4
20.07.2014;10:55:00;4157;8.4;4
20.07.2014;11:05:00;2540;8.9;4
