Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
20.07.2014;11:15:00;2824;9.3;4
20.07.2014;11:25:00;5632;10.3;4
20.07.2014;11:35:00;2627;10.8;4
20.07.2014;11:45:00;3690;11.4;4
20.07.2014;11:55:00;2972;11.9;4
20.07.2014;12:05:00;2218;12.3;4
20.07.2014;12:15:00;2912;12.7;4
20.07.2014;12:25:00;3761;13.4;4
20.07.2014;12:35:00;2099;13.8;4
20.07.2014;12:45:00;1099;14.0;4
20.07.2014;12:55:00;1364;14.2;4
20.07.2014;13:05:00;2252;14.6;4
20.07.2014;13:15:00;1743;14.8;4
20.07.2014;13:25:00;1806;15.2;4
20.07.2014;13:35:00;3855;15.6;4
20.07.2014;13:45:00;2727;16.2;4
20.07.2014;13:55:00;3299;16.7;4
20.07.2014;14:05:00;2083;17.1;4
20.07.2014;14:15:00;1873;17.4;4
20.07.2014;14:25:00;2780;17.8;4
20.07.2014;14:35:00;3544;18.3;4
20.07.2014;14:45:00;2848;18.8;4
20.07.2014;14:55:00;3610;19.4;4
20.07.2014;15:05:00;5707;20.3;4
20.07.2014;15:15:00;2800;20.9;4
20.07.2014;15:25:00;2183;21.3;4
20.07.2014;15:35:00;2085;21.6;4
20.07.2014;15:45:00;3428;22.1;4
20.07.2014;15:55:00;2925;22.6;4
20.07.2014;16:05:00;2903;23.1;4
20.07.2014;16:15:00;3190;23.7;4
20.07.2014;16:25:00;1808;24.0;4
20.07.2014;16:35:00;2702;24.4;4
20.07.2014;16:45:00;2362;24.8;4
20.07.2014;16:55:00;2947;25.3;4
20.07.2014;17:05:00;3080;25.7;4
20.07.2014;17:15:00;2542;26.2;4
20.07.2014;17:25:00;1675;26.5;4
20.07.2014;17:35:00;1152;26.8;4
20.07.2014;17:45:00;1034;26.9;4
20.07.2014;17:55:00;667;27.1;4
20.07.2014;18:05:00;824;27.2;3
20.07.2014;18:15:00;860;27.3;3
20.07.2014;18:25:00;520;27.4;3
20.07.2014;18:35:00;727;27.5;3
20.07.2014;18:45:00;1138;27.7;3
20.07.2014;18:55:00;990;27.9;3
20.07.2014;19:05:00;838;28.0;3
20.07.2014;19:15:00;710;28.2;3
20.07.2014;19:25:00;614;28.3;3
20.07.2014;19:35:00;458;28.3;3
20.07.2014;19:45:00;347;28.4;3
20.07.2014;19:55:00;254;28.4;3
20.07.2014;20:05:00;209;28.5;3
20.07.2014;20:15:00;203;28.5;3
20.07.2014;20:25:00;195;28.5;3
20.07.2014;20:35:00;204;28.6;3
20.07.2014;20:45:00;203;28.6;3
20.07.2014;20:55:00;159;28.6;3
20.07.2014;21:05:00;117;28.7;3
20.07.2014;22:00:00;0;28.7;
21.07.2014;06:10:00;0;0;
21.07.2014;06:20:00;130;0;3
21.07.2014;06:30:00;170;0;3
21.07.2014;06:40:00;179;0;3
21.07.2014;06:50:00;246;0.1;3
21.07.2014;07:00:00;436;0.1;3
21.07.2014;07:10:00;495;0.2;3
21.07.2014;07:20:00;524;0.3;3
21.07.2014;07:30:00;535;0.4;3
21.07.2014;07:40:00;639;0.5;3
21.07.2014;07:50:00;567;0.6;3
21.07.2014;08:00:00;851;0.7;3
21.07.2014;08:10:00;860;0.8;3
21.07.2014;08:20:00;1294;1.0;3
21.07.2014;08:30:00;874;1.2;3
21.07.2014;08:40:00;775;1.3;3
21.07.2014;08:50:00;919;1.5;3
21.07.2014;09:00:00;698;1.6;3
21.07.2014;09:10:00;804;1.7;3
21.07.2014;09:20:00;874;1.9;3
21.07.2014;09:30:00;1091;2.0;3
21.07.2014;09:40:00;1379;2.2;3
21.07.2014;09:50:00;1766;2.5;3
21.07.2014;10:00:00;1756;2.8;3
21.07.2014;10:10:00;1948;3.1;3
21.07.2014;10:20:00;1726;3.4;3
21.07.2014;10:30:00;1616;3.7;3
21.07.2014;10:40:00;1352;4.0;3
21.07.2014;10:50:00;1433;4.2;3
21.07.2014;11:00:00;1322;4.4;3
21.07.2014;11:10:00;1730;4.7;3
21.07.2014;11:20:00;1597;4.9;3
21.07.2014;11:30:00;1918;5.3;3
21.07.2014;11:40:00;2759;5.7;3
21.07.2014;11:50:00;2609;6.1;3
21.07.2014;12:00:00;2706;6.6;3
21.07.2014;12:10:00;2711;7.0;4
21.07.2014;12:20:00;2682;7.5;4
21.07.2014;12:30:00;2876;7.9;4
21.07.2014;12:40:00;2255;8.3;4
21.07.2014;12:50:00;2666;8.8;4
21.07.2014;13:00:00;2819;9.2;4
21.07.2014;13:10:00;2202;9.6;4
21.07.2014;13:20:00;2685;10.0;4
21.07.2014;13:30:00;3032;10.5;4
21.07.2014;13:40:00;3018;11.0;4
21.07.2014;13:50:00;2248;11.4;4
21.07.2014;14:00:00;1124;11.7;4
21.07.2014;14:10:00;1247;11.8;3
21.07.2014;14:20:00;1701;12.1;3
21.07.2014;14:30:00;2157;12.4;4
21.07.2014;14:40:00;1259;12.7;3
21.07.2014;14:50:00;1874;13.0;3
21.07.2014;15:00:00;2557;13.4;4
21.07.2014;15:10:00;2006;13.7;4
21.07.2014;15:20:00;1939;14.0;4
21.07.2014;15:30:00;2091;14.4;4
21.07.2014;15:40:00;2044;14.7;4
21.07.2014;15:50:00;2000;15.0;4
21.07.2014;16:00:00;1646;15.3;3
21.07.2014;16:10:00;1037;15.5;3
21.07.2014;16:20:00;1073;15.7;3
21.07.2014;16:30:00;1624;15.9;3
21.07.2014;16:40:00;1161;16.1;3
21.07.2014;16:50:00;906;16.3;3
21.07.2014;17:00:00;652;16.4;3
21.07.2014;17:10:00;614;16.5;3
21.07.2014;17:20:00;499;16.6;3
21.07.2014;17:30:00;564;16.7;3
21.07.2014;17:40:00;556;16.8;3
21.07.2014;17:50:00;570;16.9;3
21.07.2014;18:00:00;573;17.0;3
21.07.2014;18:10:00;592;17.1;3
21.07.2014;18:20:00;481;17.2;3
21.07.2014;18:30:00;287;17.2;3
21.07.2014;18:40:00;291;17.3;3
21.07.2014;18:50:00;334;17.3;3
21.07.2014;19:00:00;313;17.4;3
21.07.2014;19:10:00;233;17.4;3
21.07.2014;19:20:00;150;17.5;3
21.07.2014;19:30:00;171;17.5;3
21.07.2014;19:40:00;241;17.5;3
21.07.2014;19:50:00;180;17.5;3
21.07.2014;20:00:00;133;17.6;3
21.07.2014;20:10:00;111;17.6;3
21.07.2014;20:20:00;106;17.6;3
21.07.2014;20:30:00;0;17.6;3
21.07.2014;20:40:00;0;17.6;3
21.07.2014;20:50:00;0;17.6;3
21.07.2014;21:00:00;0;17.6;
21.07.2014;22:00:00;0;17.6;
22.07.2014;06:30:00;0;0;1
22.07.2014;06:40:00;0;0;3
22.07.2014;06:50:00;84;0;3
22.07.2014;07:00:00;116;0;3
22.07.2014;07:10:00;93;0;3
22.07.2014;07:20:00;106;0;3
22.07.2014;07:30:00;115;0;3
22.07.2014;07:40:00;130;0;3
22.07.2014;07:50:00;193;0.1;3
22.07.2014;08:00:00;226;0.1;3
22.07.2014;08:10:00;247;0.2;3
22.07.2014;08:20:00;218;0.2;3
22.07.2014;08:30:00;274;0.2;3
22.07.2014;08:40:00;378;0.3;3
22.07.2014;08:50:00;198;0.3;3
22.07.2014;09:00:00;380;0.4;3
22.07.2014;09:10:00;351;0.4;3
22.07.2014;09:20:00;337;0.5;3
22.07.2014;09:30:00;444;0.6;3
22.07.2014;09:40:00;362;0.6;3
22.07.2014;09:50:00;521;0.7;3
22.07.2014;10:00:00;704;0.8;3
22.07.2014;10:10:00;792;0.9;3
22.07.2014;10:20:00;1213;1.1;3
22.07.2014;10:30:00;1033;1.3;3
22.07.2014;10:40:00;753;1.4;3
22.07.2014;10:50:00;577;1.5;3
22.07.2014;11:00:00;794;1.7;3
22.07.2014;11:10:00;1042;1.8;3
22.07.2014;11:20:00;939;2.0;3
22.07.2014;11:30:00;759;2.1;3
22.07.2014;11:40:00;814;2.3;3
22.07.2014;11:50:00;881;2.4;3
22.07.2014;12:00:00;568;2.5;3
22.07.2014;12:10:00;1005;2.7;3
22.07.2014;12:20:00;860;2.8;3
22.07.2014;12:30:00;1261;3.0;3
22.07.2014;12:40:00;1436;3.2;3
22.07.2014;12:50:00;744;3.4;3
22.07.2014;13:00:00;964;3.5;3
22.07.2014;13:10:00;997;3.7;3
22.07.2014;13:20:00;670;3.8;3
22.07.2014;13:30:00;727;3.9;3
22.07.2014;13:40:00;546;4.0;3
22.07.2014;13:50:00;949;4.2;3
22.07.2014;14:00:00;1015;4.3;3
22.07.2014;14:10:00;667;4.5;3
22.07.2014;14:20:00;505;4.5;3
22.07.2014;14:30:00;992;4.7;3
22.07.2014;14:40:00;984;4.8;3
22.07.2014;14:50:00;1065;5.0;3
22.07.2014;15:00:00;444;5.1;3
22.07.2014;15:10:00;465;5.2;3
22.07.2014;15:20:00;371;5.2;3
22.07.2014;15:30:00;362;5.3;3
22.07.2014;15:40:00;557;5.4;3
22.07.2014;15:50:00;554;5.5;3
22.07.2014;16:00:00;625;5.6;3
22.07.2014;16:10:00;581;5.7;3
22.07.2014;16:20:00;569;5.8;3
22.07.2014;16:30:00;844;5.9;3
22.07.2014;16:40:00;857;6.0;3
22.07.2014;16:50:00;1071;6.2;3
22.07.2014;17:00:00;1317;6.4;3
22.07.2014;17:10:00;675;6.6;3
22.07.2014;17:20:00;664;6.7;3
22.07.2014;17:30:00;706;6.8;3
22.07.2014;17:40:00;673;6.9;3
22.07.2014;17:50:00;552;7.0;3
22.07.2014;18:00:00;504;7.1;3
22.07.2014;18:10:00;364;7.1;3
22.07.2014;18:20:00;377;7.2;3
22.07.2014;18:30:00;395;7.3;3
22.07.2014;18:40:00;384;7.3;3
22.07.2014;18:50:00;456;7.4;3
22.07.2014;19:00:00;519;7.5;3
22.07.2014;19:10:00;486;7.6;3
22.07.2014;19:20:00;394;7.6;3
22.07.2014;19:30:00;321;7.7;3
22.07.2014;19:40:00;344;7.7;3
22.07.2014;19:50:00;392;7.8;3
22.07.2014;20:00:00;347;7.9;3
22.07.2014;20:10:00;212;7.9;3
22.07.2014;20:20:00;133;7.9;3
22.07.2014;20:30:00;137;8.0;3
22.07.2014;20:40:00;136;8.0;3
22.07.2014;20:50:00;71;8.0;3
22.07.2014;21:00:00;0;8.0;
22.07.2014;22:00:00;0;8.0;
23.07.2014;06:10:00;0;0;
23.07.2014;06:20:00;147;0;3
23.07.2014;06:30:00;166;0;3
23.07.2014;06:40:00;238;0;3
23.07.2014;06:50:00;304;0.1;3
23.07.2014;07:00:00;363;0.1;3
23.07.2014;07:10:00;392;0.2;3
23.07.2014;07:20:00;514;0.3;3
23.07.2014;07:30:00;533;0.4;3
23.07.2014;07:40:00;480;0.4;3
23.07.2014;07:50:00;572;0.5;3
23.07.2014;08:00:00;919;0.7;3
23.07.2014;08:10:00;843;0.8;3
23.07.2014;08:20:00;911;1.0;3
23.07.2014;08:30:00;1141;1.1;3
23.07.2014;08:40:00;1143;1.3;3
23.07.2014;08:50:00;1424;1.6;3
23.07.2014;09:00:00;1480;1.8;3
23.07.2014;09:10:00;1003;2.0;3
23.07.2014;09:20:00;1296;2.2;3
23.07.2014;09:30:00;1881;2.4;3
23.07.2014;09:40:00;1887;2.7;3
23.07.2014;09:50:00;1647;3.0;3
23.07.2014;10:00:00;2074;3.3;3
23.07.2014;10:10:00;1840;3.6;3
23.07.2014;10:20:00;2150;4.0;3
23.07.2014;10:30:00;3277;4.5;3
23.07.2014;10:40:00;2574;4.9;3
23.07.2014;10:50:00;2376;5.2;3
23.07.2014;11:00:00;1614;5.5;3
23.07.2014;11:10:00;2208;6.0;3
23.07.2014;11:20:00;3107;6.5;4
23.07.2014;11:30:00;2250;7.1;4
23.07.2014;11:40:00;5319;7.8;4
23.07.2014;11:50:00;4412;8.4;4
23.07.2014;12:00:00;5963;9.5;4
23.07.2014;12:10:00;5370;10.3;4
23.07.2014;12:20:00;4525;11.2;4
23.07.2014;12:30:00;4282;11.9;4
23.07.2014;12:40:00;3734;12.5;4
23.07.2014;12:50:00;5584;13.3;4
23.07.2014;13:00:00;3517;13.9;4
23.07.2014;13:10:00;3155;14.3;4
23.07.2014;13:20:00;3395;14.9;4
23.07.2014;13:30:00;3602;15.4;4
23.07.2014;13:40:00;4333;16.1;4
23.07.2014;13:50:00;3252;16.6;4
23.07.2014;14:00:00;3481;17.2;4
23.07.2014;14:10:00;3023;17.7;4
23.07.2014;14:20:00;3575;18.3;4
23.07.2014;14:30:00;2123;18.7;4
23.07.2014;14:40:00;1483;19.0;4
23.07.2014;14:50:00;2900;19.4;4
23.07.2014;15:00:00;2473;19.8;4
23.07.2014;15:10:00;3248;20.3;4
23.07.2014;15:20:00;3153;20.8;4
23.07.2014;15:30:00;3252;21.3;4
23.07.2014;15:40:00;3050;21.9;4
23.07.2014;15:50:00;2622;22.3;4
23.07.2014;16:00:00;2706;22.8;4
23.07.2014;16:10:00;2642;23.2;4
23.07.2014;16:20:00;3090;23.7;4
23.07.2014;16:30:00;3193;24.2;4
23.07.2014;16:40:00;2740;24.6;4
23.07.2014;16:50:00;2488;25.1;4
23.07.2014;17:00:00;2593;25.5;4
23.07.2014;17:10:00;2818;25.9;4
23.07.2014;17:20:00;2662;26.4;4
23.07.2014;17:30:00;2659;26.8;4
23.07.2014;17:40:00;2855;27.3;4
23.07.2014;17:50:00;2432;27.7;4
23.07.2014;18:00:00;2310;28.1;4
23.07.2014;18:10:00;2233;28.5;4
23.07.2014;18:20:00;2168;28.8;4
23.07.2014;18:30:00;1615;29.1;4
23.07.2014;18:40:00;1579;29.4;4
23.07.2014;18:50:00;1028;29.6;4
23.07.2014;19:00:00;939;29.7;3
23.07.2014;19:10:00;719;29.9;3
23.07.2014;19:20:00;609;30.0;3
23.07.2014;19:30:00;714;30.1;3
23.07.2014;19:40:00;573;30.2;3
23.07.2014;19:50:00;579;30.3;3
23.07.2014;20:00:00;572;30.4;3
23.07.2014;20:10:00;554;30.5;3
23.07.2014;20:20:00;421;30.5;3
23.07.2014;20:30:00;357;30.6;3
23.07.2014;20:40:00;321;30.6;3
23.07.2014;20:50:00;209;30.7;3
23.07.2014;21:00:00;140;30.7;3
23.07.2014;21:10:00;107;30.7;3
24.07.2014;05:55:00;0;0;
24.07.2014;06:05:00;124;0;2
24.07.2014;06:15:00;167;0;3
24.07.2014;06:25:00;219;0;3
24.07.2014;06:35:00;293;0.1;3
24.07.2014;06:45:00;384;0.1;3
24.07.2014;06:55:00;490;0.2;3
24.07.2014;07:05:00;587;0.3;3
24.07.2014;07:15:00;658;0.4;3
24.07.2014;07:25:00;673;0.5;3
24.07.2014;07:35:00;708;0.6;3
24.07.2014;07:45:00;1000;0.8;3
24.07.2014;07:55:00;1201;1.0;3
24.07.2014;08:05:00;1009;1.2;3
24.07.2014;08:15:00;969;1.3;3
24.07.2014;08:25:00;1212;1.5;3
24.07.2014;08:35:00;1772;1.8;3
24.07.2014;08:45:00;1630;2.1;3
24.07.2014;08:55:00;1527;2.3;3
24.07.2014;09:05:00;1526;2.6;3
24.07.2014;09:15:00;1665;2.8;3
24.07.2014;09:25:00;1684;3.1;3
24.07.2014;09:35:00;1773;3.4;3
24.07.2014;09:45:00;1844;3.7;3
24.07.2014;09:55:00;2135;4.0;3
24.07.2014;10:05:00;2340;4.4;3
24.07.2014;10:15:00;2750;4.8;3
24.07.2014;10:25:00;3288;5.3;3
24.07.2014;10:35:00;3382;5.9;4
24.07.2014;10:45:00;3341;6.4;4
24.07.2014;10:55:00;4304;7.1;4
24.07.2014;11:05:00;5000;7.9;4
24.07.2014;11:15:00;4025;8.6;4
24.07.2014;11:25:00;4969;9.3;4
24.07.2014;11:35:00;4194;10.1;4
24.07.2014;11:45:00;3995;10.8;4
24.07.2014;11:55:00;4900;11.5;4
24.07.2014;12:05:00;5715;12.4;4
24.07.2014;12:15:00;4503;13.2;4
24.07.2014;12:25:00;6753;14.1;4
24.07.2014;12:35:00;4096;15.0;4
24.07.2014;12:45:00;6466;15.9;4
24.07.2014;12:55:00;6492;17.0;4
24.07.2014;13:05:00;6360;18.0;4
24.07.2014;13:15:00;6654;19.1;4
24.07.2014;13:25:00;7110;20.3;4
24.07.2014;13:35:00;7338;21.5;4
24.07.2014;13:45:00;7821;22.8;4
24.07.2014;13:55:00;7571;24.0;4
24.07.2014;14:05:00;7707;25.3;4
24.07.2014;14:15:00;7839;26.6;4
24.07.2014;14:25:00;7802;27.9;4
24.07.2014;14:35:00;7894;29.2;4
24.07.2014;14:45:00;7850;30.5;4
24.07.2014;14:55:00;7874;31.8;4
24.07.2014;15:05:00;7728;33.1;4
24.07.2014;15:15:00;7609;34.3;4
24.07.2014;15:25:00;7378;35.6;4
24.07.2014;15:35:00;6436;36.7;4
24.07.2014;15:45:00;3224;37.5;4
24.07.2014;15:55:00;2696;37.9;4
24.07.2014;16:05:00;1615;38.2;4
24.07.2014;16:15:00;944;38.4;4
24.07.2014;16:25:00;800;38.5;4
24.07.2014;16:35:00;875;38.7;4
24.07.2014;16:45:00;1152;38.8;4
24.07.2014;16:55:00;1402;39.1;4
24.07.2014;17:05:00;1582;39.3;4
24.07.2014;17:15:00;1996;39.6;4
24.07.2014;17:25:00;2144;40.0;4
24.07.2014;17:35:00;2179;40.3;4
24.07.2014;17:45:00;2380;40.7;4
24.07.2014;17:55:00;2489;41.1;4
24.07.2014;18:05:00;2757;41.6;4
24.07.2014;18:15:00;2897;42.1;4
24.07.2014;18:25:00;3493;42.6;4
24.07.2014;18:35:00;2203;43.0;4
24.07.2014;18:45:00;2158;43.4;4
24.07.2014;18:55:00;1932;43.7;4
24.07.2014;19:05:00;922;43.9;4
24.07.2014;19:15:00;687;44.1;4
24.07.2014;19:25:00;782;44.2;3
24.07.2014;19:35:00;616;44.3;3
24.07.2014;19:45:00;424;44.4;3
24.07.2014;19:55:00;383;44.4;3
24.07.2014;20:05:00;403;44.5;3
24.07.2014;20:15:00;404;44.6;3
24.07.2014;20:25:00;472;44.6;3
24.07.2014;20:35:00;417;44.7;3
24.07.2014;20:45:00;321;44.8;3
24.07.2014;20:55:00;212;44.8;3
24.07.2014;21:05:00;106;44.8;3
24.07.2014;22:00:00;0;44.8;
25.07.2014;06:00:00;0;0;
25.07.2014;06:10:00;137;0;2
25.07.2014;06:20:00;186;0;3
25.07.2014;06:30:00;240;0;3
25.07.2014;06:40:00;288;0.1;3
25.07.2014;06:50:00;339;0.1;3
25.07.2014;07:00:00;391;0.2;3
25.07.2014;07:10:00;440;0.3;3
25.07.2014;07:20:00;490;0.3;3
25.07.2014;07:30:00;553;0.4;3
25.07.2014;07:40:00;606;0.5;3
25.07.2014;07:50:00;641;0.6;3
25.07.2014;08:00:00;686;0.7;3
25.07.2014;08:10:00;733;0.9;3
25.07.2014;08:20:00;778;1.0;3
25.07.2014;08:30:00;1207;1.2;3
25.07.2014;08:40:00;1485;1.4;3
25.07.2014;08:50:00;1657;1.7;3
25.07.2014;09:05:00;2795;2.3;3
25.07.2014;09:15:00;3129;2.8;3
25.07.2014;09:25:00;3480;3.4;3
25.07.2014;09:35:00;3809;4.0;4
25.07.2014;09:45:00;4167;4.7;4
25.07.2014;09:55:00;4522;5.4;4
25.07.2014;10:05:00;4871;6.2;4
25.07.2014;10:15:00;5126;7.0;4
25.07.2014;10:25:00;5353;7.9;4
25.07.2014;10:35:00;5577;8.8;4
25.07.2014;10:45:00;5749;9.7;4
25.07.2014;10:55:00;6000;10.7;4
25.07.2014;11:05:00;6177;11.7;4
25.07.2014;11:15:00;6337;12.8;4
25.07.2014;11:25:00;6461;13.8;4
25.07.2014;11:35:00;6704;14.9;4
25.07.2014;11:45:00;6733;16.0;4
25.07.2014;11:55:00;6938;17.2;4
25.07.2014;12:05:00;6892;18.3;4
25.07.2014;12:15:00;7342;19.5;4
25.07.2014;12:25:00;7001;20.6;4
25.07.2014;12:35:00;7616;21.8;4
25.07.2014;12:45:00;7636;23.1;4
25.07.2014;12:55:00;5434;24.1;4
25.07.2014;13:05:00;4715;25.1;4
25.07.2014;13:15:00;6327;26.0;4
25.07.2014;13:25:00;7360;27.3;4
25.07.2014;13:35:00;7788;28.6;4
25.07.2014;13:45:00;7622;29.8;4
25.07.2014;13:55:00;7645;31.1;4
25.07.2014;14:05:00;7700;32.4;4
25.07.2014;14:15:00;7570;33.6;4
25.07.2014;14:25:00;7718;34.9;4
25.07.2014;14:35:00;7718;36.2;4
25.07.2014;14:45:00;7603;37.4;4
25.07.2014;14:55:00;7573;38.7;4
25.07.2014;15:05:00;7431;39.9;4
25.07.2014;15:15:00;7371;41.1;4
25.07.2014;15:25:00;7262;42.3;4
25.07.2014;15:35:00;7136;43.5;4
25.07.2014;15:45:00;7137;44.7;4
25.07.2014;15:55:00;7080;45.9;4
25.07.2014;16:05:00;6754;47.0;4
25.07.2014;16:15:00;6210;48.0;4
25.07.2014;16:25:00;6562;49.1;4
25.07.2014;16:35:00;5922;50.1;4
25.07.2014;16:45:00;6054;51.1;4
25.07.2014;16:55:00;5158;51.8;4
25.07.2014;17:05:00;4899;52.7;4
25.07.2014;17:15:00;2962;53.3;4
25.07.2014;17:25:00;3970;53.9;4
25.07.2014;17:35:00;4809;54.5;4
25.07.2014;17:45:00;3941;55.2;4
25.07.2014;17:55:00;4022;55.9;4
25.07.2014;18:05:00;3465;56.4;4
25.07.2014;18:15:00;2166;56.9;4
25.07.2014;18:25:00;1869;57.2;4
25.07.2014;18:35:00;2033;57.5;4
25.07.2014;18:45:00;2231;57.9;4
25.07.2014;18:55:00;2048;58.2;4
25.07.2014;19:05:00;1145;58.4;4
25.07.2014;19:15:00;1081;58.6;4
25.07.2014;19:25:00;976;58.8;4
25.07.2014;19:35:00;909;58.9;4
25.07.2014;19:45:00;890;59.1;4
25.07.2014;19:55:00;810;59.2;4
25.07.2014;20:05:00;580;59.3;3
25.07.2014;20:15:00;435;59.4;3
25.07.2014;20:25:00;320;59.4;3
25.07.2014;20:35:00;215;59.5;3
25.07.2014;20:45:00;164;59.5;3
25.07.2014;20:55:00;122;59.5;3
25.07.2014;21:05:00;62;59.5;3
26.07.2014;06:20:00;0;0;
26.07.2014;06:30:00;171;0;3
26.07.2014;06:40:00;195;0;3
26.07.2014;06:50:00;198;0;3
26.07.2014;07:00:00;270;0.1;3
26.07.2014;07:10:00;313;0.1;3
26.07.2014;07:20:00;428;0.2;3
26.07.2014;07:30:00;475;0.3;3
26.07.2014;07:40:00;530;0.4;3
26.07.2014;07:50:00;613;0.5;3
26.07.2014;08:00:00;723;0.6;3
26.07.2014;08:10:00;808;0.7;3
26.07.2014;08:20:00;1000;0.9;3
26.07.2014;08:30:00;1174;1.0;3
26.07.2014;08:40:00;1264;1.2;3
26.07.2014;08:50:00;1412;1.5;3
26.07.2014;09:00:00;1566;1.7;3
26.07.2014;09:10:00;1628;2.0;3
26.07.2014;09:20:00;1455;2.2;3
26.07.2014;09:30:00;1354;2.5;3
26.07.2014;09:40:00;1383;2.7;3
26.07.2014;09:50:00;1366;2.9;3
26.07.2014;10:00:00;1434;3.2;3
26.07.2014;10:10:00;1619;3.4;3
26.07.2014;10:20:00;1487;3.7;3
26.07.2014;10:30:00;1336;3.9;3
26.07.2014;10:40:00;1363;4.1;3
26.07.2014;10:50:00;1447;4.3;3
26.07.2014;11:00:00;1421;4.6;3
26.07.2014;11:10:00;1067;4.8;3
26.07.2014;11:20:00;806;4.9;3
26.07.2014;11:30:00;559;5.0;3
26.07.2014;11:40:00;407;5.1;3
26.07.2014;11:50:00;652;5.2;3
26.07.2014;12:00:00;820;5.3;3
26.07.2014;12:10:00;940;5.5;3
26.07.2014;12:20:00;1114;5.7;3
26.07.2014;12:30:00;931;5.8;3
26.07.2014;12:40:00;915;6.0;3
26.07.2014;12:50:00;1163;6.2;3
26.07.2014;13:00:00;775;6.3;3
26.07.2014;13:10:00;1107;6.4;3
26.07.2014;13:20:00;1848;6.7;3
26.07.2014;13:30:00;2432;7.1;3
26.07.2014;13:40:00;2350;7.5;3
26.07.2014;13:50:00;2106;7.9;3
26.07.2014;14:00:00;1597;8.1;3
26.07.2014;14:10:00;1987;8.5;3
26.07.2014;14:20:00;1981;8.8;3
26.07.2014;14:30:00;2032;9.1;3
26.07.2014;14:40:00;1589;9.4;3
26.07.2014;14:50:00;1292;9.6;3
26.07.2014;15:00:00;1366;9.8;3
26.07.2014;15:10:00;911;10.0;3
26.07.2014;15:20:00;1897;10.3;3
26.07.2014;15:30:00;1808;10.6;3
26.07.2014;15:40:00;1380;10.9;3
26.07.2014;15:50:00;1545;11.1;3
26.07.2014;16:00:00;1632;11.3;3
26.07.2014;16:10:00;1356;11.6;3
26.07.2014;16:20:00;633;11.7;3
26.07.2014;16:30:00;361;11.8;3
26.07.2014;16:40:00;685;11.9;3
26.07.2014;16:50:00;425;12.0;3
26.07.2014;17:00:00;338;12.0;3
26.07.2014;17:10:00;400;12.1;3
26.07.2014;17:20:00;645;12.2;3
26.07.2014;17:30:00;1042;12.3;3
26.07.2014;17:40:00;831;12.5;3
26.07.2014;17:50:00;1317;12.7;3
26.07.2014;18:00:00;1709;12.9;3
26.07.2014;18:10:00;1518;13.2;3
26.07.2014;18:20:00;1077;13.4;3
26.07.2014;18:30:00;632;13.5;3
26.07.2014;18:40:00;557;13.6;3
26.07.2014;18:50:00;351;13.7;3
26.07.2014;19:00:00;460;13.8;3
26.07.2014;19:10:00;382;13.8;3
26.07.2014;19:20:00;271;13.9;3
26.07.2014;19:30:00;197;13.9;3
26.07.2014;19:40:00;179;13.9;3
26.07.2014;19:50:00;154;14.0;3
26.07.2014;20:00:00;114;14.0;3
26.07.2014;20:10:00;111;14.0;3
26.07.2014;20:20:00;99;14.0;3
26.07.2014;22:00:00;0;14.0;
27.07.2014;06:45:00;0;0;
27.07.2014;06:55:00;134;0;2
27.07.2014;07:05:00;162;0;3
27.07.2014;07:15:00;223;0;3
27.07.2014;07:25:00;291;0.1;3
27.07.2014;07:35:00;257;0.1;3
27.07.2014;07:45:00;347;0.2;3
27.07.2014;07:55:00;425;0.2;3
27.07.2014;08:05:00;540;0.3;3
27.07.2014;08:15:00;626;0.4;3
27.07.2014;08:25:00;499;0.5;3
27.07.2014;08:35:00;553;0.6;3
27.07.2014;08:45:00;686;0.7;3
27.07.2014;08:55:00;796;0.8;3
27.07.2014;09:05:00;947;1.0;3
27.07.2014;09:15:00;1281;1.2;3
27.07.2014;09:25:00;1420;1.4;3
27.07.2014;09:35:00;1466;1.6;3
27.07.2014;09:45:00;1491;1.9;3
27.07.2014;09:55:00;968;2.1;3
27.07.2014;10:05:00;1449;2.3;3
27.07.2014;10:15:00;1808;2.6;3
27.07.2014;10:25:00;2285;2.9;3
27.07.2014;10:35:00;1664;3.3;3
27.07.2014;10:45:00;1459;3.5;3
27.07.2014;10:55:00;1923;3.8;3
27.07.2014;11:05:00;1585;4.1;3
27.07.2014;11:15:00;1899;4.4;3
27.07.2014;11:25:00;1871;4.7;3
27.07.2014;11:35:00;1417;4.9;3
27.07.2014;11:45:00;1655;5.2;3
27.07.2014;11:55:00;1660;5.5;3
27.07.2014;12:05:00;2917;5.9;3
27.07.2014;12:15:00;3113;6.4;3
27.07.2014;12:25:00;4266;7.0;4
27.07.2014;12:35:00;3163;7.7;4
27.07.2014;12:45:00;3315;8.2;4
27.07.2014;12:55:00;2052;8.6;4
27.07.2014;13:05:00;1628;8.9;4
27.07.2014;13:15:00;1349;9.1;3
27.07.2014;13:25:00;1073;9.3;3
27.07.2014;13:35:00;964;9.4;3
27.07.2014;13:45:00;739;9.6;3
27.07.2014;13:55:00;696;9.7;3
27.07.2014;14:05:00;858;9.8;3
27.07.2014;14:15:00;916;10.0;3
27.07.2014;14:25:00;1017;10.1;3
27.07.2014;14:35:00;1154;10.3;3
27.07.2014;14:45:00;1078;10.5;3
27.07.2014;14:55:00;1140;10.7;3
27.07.2014;15:05:00;1175;10.9;3
27.07.2014;15:15:00;1107;11.1;3
27.07.2014;15:25:00;1250;11.3;3
27.07.2014;15:35:00;1246;11.5;3
27.07.2014;15:45:00;1211;11.7;3
27.07.2014;15:55:00;1308;11.9;3
27.07.2014;16:05:00;1656;12.1;3
27.07.2014;16:15:00;2155;12.5;3
27.07.2014;16:25:00;2645;12.9;3
27.07.2014;16:35:00;3644;13.4;3
27.07.2014;16:45:00;3717;14.1;4
27.07.2014;16:55:00;3730;14.7;4
27.07.2014;17:05:00;3554;15.3;4
27.07.2014;17:15:00;4134;16.0;4
27.07.2014;17:25:00;4824;16.8;4
27.07.2014;17:35:00;3549;17.4;4
27.07.2014;17:45:00;3675;18.0;4
27.07.2014;17:55:00;4453;18.7;4
27.07.2014;18:05:00;2917;19.3;4
27.07.2014;18:15:00;2517;19.7;4
27.07.2014;18:25:00;1740;20.1;4
27.07.2014;18:35:00;933;20.2;4
27.07.2014;18:45:00;767;20.4;4
27.07.2014;18:55:00;918;20.5;3
27.07.2014;19:05:00;872;20.7;3
27.07.2014;19:15:00;753;20.8;3
27.07.2014;19:25:00;547;20.9;3
27.07.2014;19:35:00;345;21.0;3
27.07.2014;19:45:00;248;21.0;3
27.07.2014;19:55:00;193;21.0;3
27.07.2014;20:05:00;166;21.1;3
27.07.2014;20:15:00;157;21.1;3
27.07.2014;20:25:00;156;21.1;3
27.07.2014;20:35:00;123;21.1;3
27.07.2014;20:45:00;0;21.1;3
28.07.2014;06:10:00;8;0;2
28.07.2014;06:20:00;139;0;2
28.07.2014;06:30:00;179;0;3
28.07.2014;06:40:00;220;0;3
28.07.2014;06:50:00;264;0.1;3
28.07.2014;07:00:00;357;0.1;3
28.07.2014;07:10:00;431;0.2;3
28.07.2014;07:20:00;416;0.3;3
28.07.2014;07:30:00;410;0.3;3
28.07.2014;07:40:00;567;0.4;3
28.07.2014;07:50:00;576;0.5;3
28.07.2014;08:00:00;678;0.6;3
28.07.2014;08:10:00;722;0.7;3
28.07.2014;08:20:00;893;0.9;3
28.07.2014;08:30:00;1240;1.1;3
28.07.2014;08:40:00;1537;1.3;3
28.07.2014;08:50:00;1689;1.6;3
28.07.2014;09:00:00;2136;1.8;3
28.07.2014;09:10:00;2926;2.3;3
28.07.2014;09:20:00;3238;2.8;3
28.07.2014;09:30:00;3575;3.4;3
28.07.2014;09:40:00;3960;4.0;4
28.07.2014;09:50:00;4414;4.8;4
28.07.2014;10:00:00;4550;5.5;4
28.07.2014;10:10:00;5141;6.3;4
28.07.2014;10:20:00;4766;7.1;4
28.07.2014;10:30:00;4965;7.9;4
28.07.2014;10:40:00;5052;8.7;4
28.07.2014;10:50:00;5545;9.6;4
28.07.2014;11:00:00;6264;10.6;4
28.07.2014;11:10:00;5915;11.6;4
28.07.2014;11:20:00;6209;12.6;4
28.07.2014;11:30:00;6607;13.7;4
28.07.2014;11:40:00;6099;14.7;4
28.07.2014;11:50:00;7353;15.9;4
28.07.2014;12:00:00;7042;17.1;4
28.07.2014;12:10:00;6978;18.2;4
28.07.2014;12:20:00;7357;19.4;4
28.07.2014;12:30:00;7363;20.4;4
28.07.2014;12:40:00;7277;21.3;4
28.07.2014;12:50:00;5785;22.2;4
28.07.2014;13:00:00;5574;23.2;4
28.07.2014;13:10:00;8486;24.4;4
28.07.2014;13:20:00;8162;25.4;4
28.07.2014;13:30:00;8094;26.7;4
28.07.2014;13:40:00;7186;27.8;4
28.07.2014;13:50:00;7699;29.1;4
28.07.2014;14:00:00;3026;29.9;4
28.07.2014;14:10:00;8069;31.0;4
28.07.2014;14:20:00;8736;32.4;4
28.07.2014;14:30:00;8581;33.4;4
28.07.2014;14:40:00;7841;34.8;4
28.07.2014;14:50:00;7759;36.0;4
28.07.2014;15:00:00;7659;37.3;4
28.07.2014;15:10:00;7915;38.6;4
28.07.2014;15:20:00;7228;39.8;4
28.07.2014;15:30:00;7384;41.0;4
28.07.2014;15:40:00;4672;42.0;4
28.07.2014;15:50:00;6845;43.0;4
28.07.2014;16:00:00;7326;44.1;4
28.07.2014;16:10:00;5495;45.0;4
28.07.2014;16:20:00;2177;45.5;4
28.07.2014;16:30:00;2857;45.9;4
28.07.2014;16:40:00;2512;46.3;4
28.07.2014;16:50:00;2328;46.7;4
28.07.2014;17:00:00;1715;47.0;4
28.07.2014;17:10:00;2218;47.3;4
28.07.2014;17:20:00;1851;47.7;4
28.07.2014;17:30:00;873;47.8;4
28.07.2014;17:40:00;878;48.0;4
28.07.2014;17:50:00;956;48.1;4
28.07.2014;18:00:00;925;48.3;4
28.07.2014;18:10:00;1111;48.5;4
28.07.2014;18:20:00;1329;48.7;4
28.07.2014;18:30:00;599;48.8;3
28.07.2014;18:40:00;877;48.9;3
28.07.2014;18:50:00;733;49.1;3
28.07.2014;19:00:00;620;49.2;3
28.07.2014;19:10:00;383;49.2;3
28.07.2014;19:20:00;294;49.3;3
28.07.2014;19:30:00;128;49.3;3
28.07.2014;19:40:00;93;49.3;3
28.07.2014;22:00:00;0;49.3;
29.07.2014;06:25:00;0;0;
29.07.2014;06:35:00;0;0;2
29.07.2014;06:45:00;112;0;3
29.07.2014;06:55:00;96;0;3
29.07.2014;07:05:00;108;0;3
29.07.2014;07:15:00;146;0;3
29.07.2014;07:25:00;226;0.1;3
29.07.2014;07:35:00;488;0.1;3
29.07.2014;07:45:00;342;0.2;3
29.07.2014;07:55:00;305;0.2;3
29.07.2014;08:05:00;324;0.3;3
29.07.2014;08:15:00;362;0.3;3
29.07.2014;08:25:00;721;0.5;3
29.07.2014;08:35:00;730;0.6;3
29.07.2014;08:45:00;1276;0.8;3
29.07.2014;08:55:00;1116;0.9;3
29.07.2014;09:05:00;1007;1.1;3
29.07.2014;09:15:00;705;1.3;3
29.07.2014;09:25:00;522;1.3;3
29.07.2014;09:35:00;396;1.4;3
29.07.2014;09:45:00;807;1.5;3
29.07.2014;09:55:00;822;1.7;3
29.07.2014;10:05:00;1012;1.8;3
29.07.2014;10:15:00;1179;2.0;3
29.07.2014;10:25:00;1084;2.2;3
29.07.2014;10:35:00;1204;2.4;3
29.07.2014;10:45:00;1381;2.6;3
29.07.2014;10:55:00;1633;2.9;3
29.07.2014;11:05:00;2551;3.3;3
29.07.2014;11:15:00;4251;3.8;3
29.07.2014;11:25:00;6240;5.0;4
29.07.2014;11:35:00;5146;5.8;4
29.07.2014;11:45:00;4075;6.5;4
29.07.2014;11:55:00;2747;7.0;4
29.07.2014;12:05:00;2801;7.5;4
29.07.2014;12:15:00;2065;7.8;4
29.07.2014;12:25:00;2225;8.2;4
29.07.2014;12:35:00;3249;8.7;4
29.07.2014;12:45:00;3406;9.2;4
29.07.2014;12:55:00;4110;9.8;4
29.07.2014;13:05:00;5814;10.7;4
29.07.2014;13:15:00;5091;11.6;4
29.07.2014;13:25:00;4105;12.4;4
29.07.2014;13:35:00;5133;13.2;4
29.07.2014;13:45:00;2874;13.8;4
29.07.2014;13:55:00;2175;14.1;4
29.07.2014;14:05:00;2218;14.5;4
29.07.2014;14:15:00;2020;14.9;4
29.07.2014;14:25:00;2659;15.3;4
29.07.2014;14:35:00;4240;15.9;4
29.07.2014;14:45:00;3069;16.5;4
29.07.2014;14:55:00;3430;17.0;4
29.07.2014;15:05:00;3729;17.6;4
29.07.2014;15:15:00;3809;18.2;4
29.07.2014;15:25:00;3845;18.9;4
29.07.2014;15:35:00;5754;19.7;4
29.07.2014;15:45:00;4381;20.5;4
29.07.2014;15:55:00;3595;21.1;4
29.07.2014;16:05:00;3284;21.7;4
29.07.2014;16:15:00;3885;22.3;4
29.07.2014;16:25:00;4400;23.0;4
29.07.2014;16:35:00;4167;23.7;4
29.07.2014;16:45:00;2923;24.0;4
29.07.2014;16:55:00;1400;24.3;4
29.07.2014;17:05:00;949;24.5;4
29.07.2014;17:15:00;1112;24.7;4
29.07.2014;17:25:00;1951;25.0;4
29.07.2014;17:35:00;1882;25.3;4
29.07.2014;17:45:00;1247;25.5;4
29.07.2014;17:55:00;809;25.7;3
29.07.2014;18:05:00;1429;25.9;3
29.07.2014;18:15:00;1469;26.1;3
29.07.2014;18:25:00;1203;26.4;3
29.07.2014;18:35:00;974;26.5;3
29.07.2014;18:45:00;1144;26.7;3
29.07.2014;18:55:00;1300;26.9;3
29.07.2014;19:05:00;775;27.1;3
29.07.2014;19:15:00;477;27.2;3
29.07.2014;19:25:00;469;27.2;3
29.07.2014;19:35:00;397;27.3;3
29.07.2014;19:45:00;261;27.4;3
29.07.2014;19:55:00;256;27.4;3
29.07.2014;20:05:00;313;27.4;3
29.07.2014;20:15:00;337;27.5;3
29.07.2014;20:25:00;267;27.6;3
29.07.2014;20:35:00;235;27.6;3
29.07.2014;20:45:00;141;27.6;3
29.07.2014;20:55:00;8;27.6;3
29.07.2014;21:05:00;0;27.6;
30.07.2014;06:15:00;7;0;1
30.07.2014;06:25:00;135;0;2
30.07.2014;06:35:00;181;0;3
30.07.2014;06:45:00;203;0;3
30.07.2014;06:55:00;374;0.1;3
30.07.2014;07:05:00;374;0.2;3
30.07.2014;07:15:00;288;0.2;3
30.07.2014;07:25:00;458;0.3;3
30.07.2014;07:35:00;717;0.4;3
30.07.2014;07:45:00;591;0.5;3
30.07.2014;07:55:00;477;0.6;3
30.07.2014;08:05:00;668;0.7;3
30.07.2014;08:15:00;532;0.8;3
30.07.2014;08:25:00;493;0.9;3
30.07.2014;08:35:00;602;0.9;3
30.07.2014;08:45:00;741;1.1;3
30.07.2014;08:55:00;848;1.2;3
30.07.2014;09:05:00;891;1.3;3
30.07.2014;09:15:00;1140;1.5;3
30.07.2014;09:25:00;1545;1.8;3
30.07.2014;09:35:00;2032;2.1;3
30.07.2014;09:45:00;3579;2.6;3
30.07.2014;09:55:00;2082;3.0;3
30.07.2014;10:05:00;2824;3.5;3
30.07.2014;10:15:00;1431;3.8;3
30.07.2014;10:25:00;919;3.9;3
30.07.2014;10:35:00;1053;4.1;3
30.07.2014;10:45:00;1397;4.3;3
30.07.2014;10:55:00;2558;4.7;3
30.07.2014;11:05:00;1828;5.0;3
30.07.2014;11:15:00;2393;5.3;3
30.07.2014;11:25:00;1608;5.6;3
30.07.2014;11:35:00;1557;5.9;3
30.07.2014;11:45:00;2079;6.2;3
30.07.2014;11:55:00;2115;6.6;3
30.07.2014;12:05:00;2154;6.9;3
30.07.2014;12:15:00;1725;7.2;3
30.07.2014;12:25:00;1626;7.5;3
30.07.2014;12:35:00;1262;7.7;3
30.07.2014;12:45:00;984;7.9;3
30.07.2014;12:55:00;1122;8.1;3
30.07.2014;13:05:00;1375;8.3;3
30.07.2014;13:15:00;1267;8.5;3
30.07.2014;13:25:00;1234;8.7;3
30.07.2014;13:35:00;1692;9.0;3
30.07.2014;13:45:00;2475;9.3;3
30.07.2014;13:55:00;3267;9.8;3
30.07.2014;14:05:00;2227;10.3;3
30.07.2014;14:15:00;3249;10.7;3
30.07.2014;14:25:00;3211;11.3;4
30.07.2014;14:35:00;2141;11.7;4
30.07.2014;14:45:00;2107;12.1;4
30.07.2014;14:55:00;1916;12.4;3
30.07.2014;15:05:00;1561;12.6;3
30.07.2014;15:15:00;1735;12.9;3
30.07.2014;15:25:00;1715;13.2;3
30.07.2014;15:35:00;1529;13.5;3
30.07.2014;15:45:00;1313;13.7;3
30.07.2014;15:55:00;1452;13.9;3
30.07.2014;16:05:00;1299;14.1;3
30.07.2014;16:15:00;1547;14.4;3
30.07.2014;16:25:00;1435;14.7;3
30.07.2014;16:35:00;1484;14.9;3
30.07.2014;16:45:00;1235;15.1;3
30.07.2014;16:55:00;1251;15.3;3
30.07.2014;17:05:00;1178;15.5;3
30.07.2014;17:15:00;702;15.7;3
30.07.2014;17:25:00;1309;15.9;3
30.07.2014;17:35:00;1952;16.1;3
30.07.2014;17:45:00;1334;16.4;3
30.07.2014;17:55:00;1619;16.6;3
30.07.2014;18:05:00;1718;16.9;3
30.07.2014;18:15:00;1938;17.2;3
30.07.2014;18:25:00;1418;17.5;3
30.07.2014;18:35:00;1012;17.7;3
30.07.2014;18:45:00;557;17.8;3
30.07.2014;18:55:00;395;17.9;3
30.07.2014;19:05:00;401;17.9;3
30.07.2014;19:15:00;339;18.0;3
30.07.2014;19:25:00;210;18.0;3
30.07.2014;19:35:00;157;18.1;3
30.07.2014;19:45:00;150;18.1;3
30.07.2014;19:55:00;196;18.1;3
30.07.2014;20:05:00;342;18.2;3
30.07.2014;20:15:00;379;18.2;3
30.07.2014;20:25:00;371;18.3;3
30.07.2014;20:35:00;271;18.3;3
30.07.2014;20:45:00;232;18.4;3
30.07.2014;20:55:00;161;18.4;3
30.07.2014;21:05:00;20;18.4;1
30.07.2014;22:00:00;0;18.4;
31.07.2014;06:30:00;0;0;
31.07.2014;06:40:00;119;0;2
31.07.2014;06:50:00;163;0;2
31.07.2014;07:00:00;221;0;3
31.07.2014;07:10:00;323;0.1;3
31.07.2014;07:20:00;336;0.1;3
31.07.2014;07:30:00;447;0.2;3
31.07.2014;07:40:00;622;0.3;3
31.07.2014;07:50:00;631;0.4;3
31.07.2014;08:00:00;920;0.5;3
31.07.2014;08:10:00;1121;0.7;3
31.07.2014;08:20:00;1410;0.9;3
31.07.2014;08:30:00;1560;1.2;3
31.07.2014;08:40:00;1629;1.4;3
31.07.2014;08:50:00;1864;1.7;3
31.07.2014;09:00:00;1852;2.0;3
31.07.2014;09:10:00;1586;2.3;3
31.07.2014;09:20:00;2110;2.7;3
31.07.2014;09:30:00;2296;3.0;3
31.07.2014;09:40:00;2513;3.4;3
31.07.2014;09:50:00;4759;4.2;3
31.07.2014;10:00:00;5074;5.0;4
31.07.2014;10:10:00;5536;5.9;4
31.07.2014;10:20:00;4433;6.6;4
31.07.2014;10:30:00;4177;7.5;4
31.07.2014;10:40:00;6218;8.5;4
31.07.2014;10:50:00;6292;9.5;4
31.07.2014;11:00:00;4431;10.3;4
31.07.2014;11:10:00;2840;10.8;4
31.07.2014;11:20:00;1489;11.1;4
31.07.2014;11:30:00;1975;11.4;4
31.07.2014;11:40:00;2802;11.8;4
31.07.2014;11:50:00;8339;12.8;4
31.07.2014;12:00:00;8355;14.2;4
31.07.2014;12:10:00;8429;15.6;4
31.07.2014;12:20:00;7974;16.9;4
31.07.2014;12:30:00;7837;18.2;4
31.07.2014;12:40:00;8271;19.6;4
31.07.2014;12:50:00;5327;20.4;4
31.07.2014;13:00:00;6895;21.7;4
31.07.2014;13:10:00;8286;23.0;4
31.07.2014;13:20:00;6098;24.1;4
31.07.2014;13:30:00;2510;24.7;4
31.07.2014;13:40:00;8807;26.2;4
31.07.2014;13:50:00;6949;27.5;4
31.07.2014;14:00:00;7648;28.5;4
31.07.2014;14:10:00;8608;29.7;4
31.07.2014;14:20:00;8131;31.0;4
31.07.2014;14:30:00;8059;32.4;4
31.07.2014;14:40:00;8134;33.7;4
31.07.2014;14:50:00;6810;34.9;4
31.07.2014;15:00:00;7904;36.2;4
31.07.2014;15:10:00;7802;37.5;4
31.07.2014;15:20:00;7369;38.7;4
31.07.2014;15:30:00;7643;39.8;4
31.07.2014;15:40:00;7496;41.0;4
31.07.2014;15:50:00;7097;42.2;4
31.07.2014;16:00:00;7154;43.4;4
31.07.2014;16:10:00;5558;44.4;4
31.07.2014;16:20:00;6883;45.5;4
31.07.2014;16:30:00;6678;46.6;4
31.07.2014;16:40:00;6520;47.7;4
31.07.2014;16:50:00;6031;48.7;4
31.07.2014;17:00:00;4357;49.5;4
31.07.2014;17:10:00;5235;50.4;4
31.07.2014;17:20:00;5007;51.2;4
31.07.2014;17:30:00;3622;51.9;4
31.07.2014;17:40:00;4234;52.6;4
31.07.2014;17:50:00;1748;53.1;4
31.07.2014;18:00:00;3878;53.7;4
31.07.2014;18:10:00;3556;54.3;4
31.07.2014;18:20:00;3272;54.9;4
31.07.2014;18:30:00;3050;55.4;4
31.07.2014;18:40:00;2735;55.9;4
31.07.2014;18:50:00;2475;56.3;4
31.07.2014;19:00:00;2064;56.6;4
31.07.2014;19:10:00;1750;56.9;4
31.07.2014;19:20:00;1462;57.2;4
31.07.2014;19:30:00;1240;57.4;4
31.07.2014;19:40:00;946;57.6;4
31.07.2014;19:50:00;773;57.7;4
31.07.2014;20:00:00;614;57.8;4
31.07.2014;20:10:00;436;57.9;3
31.07.2014;20:20:00;295;57.9;3
31.07.2014;20:30:00;228;58.0;3
31.07.2014;20:40:00;189;58.0;3
31.07.2014;20:50:00;129;58.0;3
31.07.2014;21:00:00;85;58.1;3
31.07.2014;21:10:00;0;58.1;
31.07.2014;22:00:00;0;58.1;
01.08.2014;06:10:00;57;0;2
01.08.2014;06:20:00;178;0;2
01.08.2014;06:30:00;239;0;3
01.08.2014;06:40:00;257;0.1;3
01.08.2014;06:50:00;327;0.1;3
01.08.2014;07:00:00;380;0.2;3
01.08.2014;07:10:00;439;0.2;3
01.08.2014;07:20:00;489;0.3;3
01.08.2014;07:30:00;563;0.4;3
01.08.2014;07:40:00;616;0.5;3
01.08.2014;07:50:00;651;0.6;3
01.08.2014;08:00:00;716;0.7;3
01.08.2014;08:10:00;779;0.9;3
01.08.2014;08:20:00;1186;1.0;3
01.08.2014;08:30:00;1313;1.2;3
01.08.2014;08:40:00;1363;1.5;3
01.08.2014;08:50:00;978;1.6;3
01.08.2014;09:00:00;1585;1.9;3
01.08.2014;09:10:00;1578;2.1;3
01.08.2014;09:20:00;1512;2.4;3
01.08.2014;09:30:00;1337;2.6;3
01.08.2014;09:40:00;1058;2.8;3
01.08.2014;09:50:00;1519;3.0;3
01.08.2014;10:00:00;1585;3.3;3
01.08.2014;10:10:00;1704;3.6;3
01.08.2014;10:20:00;1823;3.9;3
01.08.2014;10:30:00;1564;4.1;3
01.08.2014;10:40:00;1611;4.4;3
01.08.2014;10:50:00;1512;4.6;3
01.08.2014;11:00:00;1725;4.9;3
01.08.2014;11:10:00;1758;5.2;3
01.08.2014;11:20:00;2323;5.5;3
01.08.2014;11:30:00;2905;6.0;3
01.08.2014;11:40:00;2983;6.5;3
01.08.2014;11:50:00;3227;7.0;3
01.08.2014;12:00:00;3178;7.5;4
01.08.2014;12:10:00;2839;8.0;4
01.08.2014;12:20:00;3689;8.6;4
01.08.2014;12:30:00;4090;9.4;4
01.08.2014;12:40:00;5745;10.4;4
01.08.2014;12:50:00;5109;11.1;4
01.08.2014;13:00:00;7006;12.3;4
01.08.2014;13:10:00;7180;13.6;4
01.08.2014;13:20:00;8843;15.0;4
01.08.2014;13:30:00;6479;16.3;4
01.08.2014;13:40:00;8610;17.4;4
01.08.2014;13:50:00;6742;18.5;4
01.08.2014;14:00:00;5626;19.5;4
01.08.2014;14:10:00;7933;20.5;4
01.08.2014;14:20:00;8244;21.9;4
01.08.2014;14:30:00;7789;23.2;4
01.08.2014;14:40:00;7272;24.4;4
01.08.2014;14:50:00;7817;25.7;4
01.08.2014;15:00:00;7974;27.0;4
01.08.2014;15:10:00;6298;28.1;4
01.08.2014;15:20:00;7335;29.3;4
01.08.2014;15:30:00;7264;30.6;4
01.08.2014;15:40:00;7180;31.7;4
01.08.2014;15:50:00;7044;32.9;4
01.08.2014;16:00:00;6840;34.0;4
01.08.2014;16:10:00;6742;35.2;4
01.08.2014;16:20:00;6653;36.2;4
01.08.2014;16:30:00;6525;37.3;4
01.08.2014;16:40:00;6257;38.3;4
01.08.2014;16:50:00;5966;39.3;4
01.08.2014;17:00:00;5377;40.2;4
01.08.2014;17:10:00;4978;41.0;4
01.08.2014;17:20:00;4788;41.8;4
01.08.2014;17:30:00;4443;42.6;4
01.08.2014;17:40:00;4146;43.3;4
01.08.2014;17:50:00;3986;44.0;4
01.08.2014;18:10:00;1280;45.0;4
01.08.2014;18:20:00;3171;45.4;4
01.08.2014;18:30:00;2993;45.9;4
01.08.2014;18:40:00;2655;46.3;4
01.08.2014;18:50:00;2045;46.7;4
01.08.2014;19:00:00;605;46.8;4
01.08.2014;19:10:00;687;46.9;4
01.08.2014;19:20:00;947;47.0;4
01.08.2014;19:30:00;733;47.2;4
01.08.2014;19:40:00;552;47.3;4
01.08.2014;19:50:00;360;47.3;3
01.08.2014;20:00:00;359;47.4;3
01.08.2014;20:10:00;344;47.5;3
01.08.2014;20:20:00;265;47.5;3
01.08.2014;20:30:00;202;47.5;3
01.08.2014;20:40:00;176;47.6;3
01.08.2014;20:50:00;131;47.6;3
01.08.2014;21:00:00;19;47.6;1
02.08.2014;06:00:00;0;0;
02.08.2014;06:10:00;0;0;1
02.08.2014;06:20:00;112;0;2
02.08.2014;06:30:00;196;0;3
02.08.2014;06:40:00;145;0;3
02.08.2014;06:50:00;149;0;3
02.08.2014;07:00:00;164;0.1;3
02.08.2014;07:10:00;178;0.1;3
02.08.2014;07:20:00;211;0.1;3
02.08.2014;07:30:00;261;0.2;3
02.08.2014;07:40:00;355;0.2;3
02.08.2014;07:50:00;473;0.3;3
02.08.2014;08:00:00;514;0.4;3
02.08.2014;08:10:00;476;0.5;3
02.08.2014;08:20:00;456;0.5;3
02.08.2014;08:30:00;490;0.6;3
02.08.2014;08:40:00;555;0.7;3
02.08.2014;08:50:00;803;0.8;3
02.08.2014;09:00:00;1296;1.0;3
02.08.2014;09:10:00;1866;1.3;3
02.08.2014;09:20:00;2144;1.6;3
02.08.2014;09:30:00;1665;1.9;3
02.08.2014;09:40:00;1579;2.2;3
02.08.2014;09:50:00;2231;2.5;3
02.08.2014;10:00:00;2119;2.9;3
02.08.2014;10:10:00;3125;3.3;3
02.08.2014;10:20:00;3437;3.9;3
02.08.2014;10:30:00;3335;4.4;4
02.08.2014;10:40:00;3220;5.0;4
02.08.2014;10:50:00;2685;5.4;4
02.08.2014;11:00:00;5207;6.2;4
02.08.2014;11:10:00;5698;7.1;4
02.08.2014;11:20:00;4460;7.9;4
02.08.2014;11:30:00;5797;8.9;4
02.08.2014;11:40:00;3515;9.5;4
02.08.2014;11:50:00;5949;10.4;4
02.08.2014;12:00:00;6417;11.5;4
02.08.2014;12:10:00;2929;12.1;4
02.08.2014;12:20:00;3614;12.6;4
02.08.2014;12:30:00;3289;13.2;4
02.08.2014;12:40:00;4207;13.8;4
02.08.2014;12:50:00;4314;14.6;4
02.08.2014;13:00:00;6517;15.5;4
02.08.2014;13:10:00;8478;16.9;4
02.08.2014;13:20:00;7525;18.2;4
02.08.2014;13:30:00;3987;19.0;4
02.08.2014;13:40:00;3551;19.6;4
02.08.2014;13:50:00;3186;20.2;4
02.08.2014;14:00:00;3259;20.7;4
02.08.2014;14:10:00;3157;21.2;4
02.08.2014;14:20:00;3303;21.7;4
02.08.2014;14:30:00;5146;22.4;4
02.08.2014;14:40:00;5011;23.2;4
02.08.2014;14:50:00;4361;23.9;4
02.08.2014;15:00:00;4289;24.7;4
02.08.2014;15:10:00;6458;25.7;4
02.08.2014;15:20:00;4669;26.8;4
02.08.2014;15:30:00;6656;28.0;4
02.08.2014;15:40:00;2982;28.5;4
02.08.2014;15:50:00;8018;29.5;4
02.08.2014;16:00:00;4384;30.4;4
02.08.2014;16:10:00;2970;30.9;4
02.08.2014;16:20:00;5092;31.8;4
02.08.2014;16:30:00;8616;32.9;4
02.08.2014;16:40:00;6584;34.0;4
02.08.2014;16:50:00;6380;35.1;4
02.08.2014;17:00:00;5382;36.0;4
02.08.2014;17:10:00;3429;36.5;4
02.08.2014;17:20:00;4369;37.3;4
02.08.2014;17:30:00;3842;37.9;4
02.08.2014;17:40:00;4068;38.5;4
02.08.2014;17:50:00;4130;39.2;4
02.08.2014;18:00:00;3921;39.8;4
02.08.2014;18:10:00;4095;40.5;4
02.08.2014;18:20:00;1957;40.9;4
02.08.2014;18:30:00;3411;41.3;4
02.08.2014;18:40:00;3405;41.9;4
02.08.2014;18:50:00;2705;42.3;4
02.08.2014;19:00:00;2018;42.6;4
02.08.2014;19:10:00;1649;42.9;4
02.08.2014;19:20:00;565;43.1;4
02.08.2014;19:30:00;469;43.1;4
02.08.2014;19:40:00;373;43.2;4
02.08.2014;19:50:00;517;43.3;4
02.08.2014;20:00:00;344;43.3;3
02.08.2014;20:10:00;192;43.4;3
02.08.2014;20:20:00;104;43.4;3
02.08.2014;21:00:00;0;43.4;
03.08.2014;06:25:00;37;0;2
03.08.2014;06:35:00;154;0;3
03.08.2014;06:45:00;164;0;3
03.08.2014;06:55:00;211;0;3
03.08.2014;07:05:00;201;0.1;3
03.08.2014;07:15:00;241;0.1;3
03.08.2014;07:25:00;271;0.2;3
03.08.2014;07:35:00;335;0.2;3
03.08.2014;07:45:00;549;0.3;3
03.08.2014;07:55:00;912;0.4;3
03.08.2014;08:05:00;1136;0.6;3
03.08.2014;08:15:00;1455;0.8;3
03.08.2014;08:25:00;1372;1.1;3
03.08.2014;08:35:00;1565;1.3;3
03.08.2014;08:45:00;1950;1.6;3
03.08.2014;08:55:00;1890;1.9;3
03.08.2014;09:05:00;2478;2.3;3
03.08.2014;09:15:00;1916;2.6;3
03.08.2014;09:25:00;2873;3.1;3
03.08.2014;09:35:00;2461;3.6;3
03.08.2014;09:45:00;3605;4.1;3
03.08.2014;09:55:00;4289;4.8;4
03.08.2014;10:05:00;2769;5.3;4
03.08.2014;10:15:00;2355;5.7;4
03.08.2014;10:25:00;4907;6.4;4
03.08.2014;10:35:00;6085;7.3;4
03.08.2014;10:45:00;3310;8.0;4
03.08.2014;10:55:00;3183;8.6;4
03.08.2014;11:05:00;2671;9.1;4
03.08.2014;11:15:00;5787;9.9;4
03.08.2014;11:25:00;3918;10.7;4
03.08.2014;11:35:00;6638;11.7;4
03.08.2014;11:45:00;3754;12.6;4
03.08.2014;11:55:00;5293;13.3;4
03.08.2014;12:05:00;2929;13.8;4
03.08.2014;12:15:00;8352;14.9;4
03.08.2014;12:25:00;4962;15.7;4
03.08.2014;12:35:00;7418;17.1;4
03.08.2014;12:45:00;2493;17.5;4
03.08.2014;12:55:00;4462;18.1;4
03.08.2014;13:05:00;8402;19.3;4
03.08.2014;13:15:00;8460;20.6;4
03.08.2014;13:25:00;7673;21.8;4
03.08.2014;13:35:00;5673;22.8;4
03.08.2014;13:45:00;5017;23.5;4
03.08.2014;13:55:00;3562;24.1;4
03.08.2014;14:05:00;3698;24.9;4
03.08.2014;14:15:00;4582;25.8;4
03.08.2014;14:25:00;2491;26.2;4
03.08.2014;14:35:00;3692;26.8;4
03.08.2014;14:45:00;3460;27.4;4
03.08.2014;14:55:00;3465;27.9;4
03.08.2014;15:05:00;3637;28.6;4
03.08.2014;15:15:00;2105;29.0;4
03.08.2014;15:25:00;1821;29.3;4
03.08.2014;15:35:00;1013;29.5;4
03.08.2014;15:45:00;958;29.6;4
03.08.2014;15:55:00;518;29.7;4
03.08.2014;16:05:00;546;29.8;3
03.08.2014;16:15:00;1076;30.0;3
03.08.2014;16:25:00;1559;30.2;3
03.08.2014;16:35:00;1685;30.5;3
03.08.2014;16:45:00;2198;30.8;4
03.08.2014;16:55:00;2243;31.2;4
03.08.2014;17:05:00;2237;31.6;4
03.08.2014;17:15:00;2584;32.0;4
03.08.2014;17:25:00;2283;32.4;4
03.08.2014;17:35:00;2691;32.8;4
03.08.2014;17:45:00;1803;33.1;4
03.08.2014;17:55:00;1664;33.4;4
03.08.2014;18:05:00;1355;33.7;4
03.08.2014;18:15:00;1328;33.9;3
03.08.2014;18:25:00;1524;34.1;3
03.08.2014;18:35:00;1354;34.4;3
03.08.2014;18:45:00;1237;34.6;3
03.08.2014;18:55:00;930;34.7;3
03.08.2014;19:05:00;846;34.9;3
03.08.2014;19:15:00;907;35.0;3
03.08.2014;19:25:00;837;35.2;3
03.08.2014;19:35:00;820;35.3;3
03.08.2014;19:45:00;658;35.4;3
03.08.2014;19:55:00;496;35.5;3
03.08.2014;20:05:00;618;35.6;3
03.08.2014;20:15:00;364;35.7;3
03.08.2014;20:25:00;256;35.7;3
03.08.2014;20:35:00;171;35.7;3
03.08.2014;20:45:00;119;35.8;3
03.08.2014;20:55:00;94;35.8;3
03.08.2014;21:05:00;0;35.8;
04.08.2014;06:15:00;16;0;1
04.08.2014;06:25:00;144;0;2
04.08.2014;06:35:00;186;0;3
04.08.2014;06:45:00;226;0;3
04.08.2014;06:55:00;265;0.1;3
04.08.2014;07:05:00;302;0.1;3
04.08.2014;07:15:00;340;0.2;3
04.08.2014;07:25:00;377;0.2;3
04.08.2014;07:35:00;435;0.3;3
04.08.2014;07:45:00;480;0.4;3
04.08.2014;07:55:00;516;0.5;3
04.08.2014;08:05:00;549;0.6;3
04.08.2014;08:15:00;587;0.7;3
04.08.2014;08:25:00;644;0.8;3
04.08.2014;08:35:00;1260;1.0;3
04.08.2014;08:45:00;1452;1.2;3
04.08.2014;08:55:00;1689;1.5;3
04.08.2014;09:05:00;2059;1.8;3
04.08.2014;09:15:00;2826;2.2;3
04.08.2014;09:25:00;2280;2.6;3
04.08.2014;09:35:00;1519;2.9;3
04.08.2014;09:45:00;3670;3.3;3
04.08.2014;09:55:00;4640;4.1;3
04.08.2014;10:05:00;5221;4.9;4
04.08.2014;10:15:00;5897;5.8;4
04.08.2014;10:25:00;4495;6.7;4
04.08.2014;10:35:00;5726;7.6;4
04.08.2014;10:45:00;6224;8.6;4
04.08.2014;10:55:00;4747;9.4;4
04.08.2014;11:05:00;6339;10.3;4
04.08.2014;11:15:00;5799;11.2;4
04.08.2014;11:25:00;6074;12.3;4
04.08.2014;11:35:00;7204;13.4;4
04.08.2014;11:45:00;6644;14.5;4
04.08.2014;11:55:00;4905;15.5;4
04.08.2014;12:05:00;6786;16.7;4
04.08.2014;12:15:00;8326;18.0;4
04.08.2014;12:25:00;3521;18.8;4
04.08.2014;12:35:00;4602;19.5;4
04.08.2014;12:45:00;3830;20.1;4
04.08.2014;12:55:00;4487;20.9;4
04.08.2014;13:05:00;4698;21.6;4
04.08.2014;13:15:00;6565;22.6;4
04.08.2014;13:25:00;8175;23.7;4
04.08.2014;13:35:00;8126;25.1;4
04.08.2014;13:45:00;7408;26.4;4
04.08.2014;13:55:00;7726;27.6;4
04.08.2014;14:05:00;8570;29.0;4
04.08.2014;14:15:00;8126;30.3;4
04.08.2014;14:25:00;7498;31.6;4
04.08.2014;14:35:00;7754;32.9;4
04.08.2014;14:45:00;7811;34.2;4
04.08.2014;14:55:00;7712;35.5;4
04.08.2014;15:05:00;7544;36.7;4
04.08.2014;15:15:00;7330;37.9;4
04.08.2014;15:25:00;7305;39.1;4
04.08.2014;15:35:00;7088;40.3;4
04.08.2014;15:45:00;6937;41.5;4
04.08.2014;15:55:00;6790;42.6;4
04.08.2014;16:05:00;7291;43.5;4
04.08.2014;16:15:00;6876;44.6;4
04.08.2014;16:25:00;6903;45.7;4
04.08.2014;16:35:00;7333;46.5;4
04.08.2014;16:45:00;4541;47.2;4
04.08.2014;16:55:00;5212;47.8;4
04.08.2014;17:05:00;3562;48.6;4
04.08.2014;17:15:00;1952;49.0;4
04.08.2014;17:25:00;3793;49.5;4
04.08.2014;17:35:00;1980;49.9;4
04.08.2014;17:45:00;1579;50.2;4
04.08.2014;17:55:00;2060;50.5;4
04.08.2014;18:05:00;1853;50.8;4
04.08.2014;18:15:00;1580;51.1;4
04.08.2014;18:25:00;1103;51.3;4
04.08.2014;18:35:00;948;51.4;4
04.08.2014;18:45:00;556;51.5;4
04.08.2014;18:55:00;556;51.6;3
04.08.2014;19:05:00;980;51.7;3
04.08.2014;19:15:00;1066;51.9;3
04.08.2014;19:25:00;579;52.1;3
04.08.2014;19:35:00;433;52.1;3
04.08.2014;19:45:00;336;52.2;3
04.08.2014;19:55:00;214;52.2;3
04.08.2014;20:05:00;140;52.3;3
04.08.2014;20:15:00;125;52.3;3
04.08.2014;20:25:00;0;52.3;3
04.08.2014;20:35:00;0;52.3;3
04.08.2014;20:45:00;144;52.3;3
04.08.2014;20:55:00;90;52.3;3
04.08.2014;21:10:00;13;52.3;
05.08.2014;06:20:00;0;0;
05.08.2014;06:30:00;142;0;2
05.08.2014;06:40:00;210;0;3
05.08.2014;06:50:00;304;0;3
05.08.2014;07:00:00;379;0.1;3
05.08.2014;07:10:00;478;0.2;3
05.08.2014;07:20:00;520;0.3;3
05.08.2014;07:30:00;731;0.4;3
05.08.2014;07:40:00;792;0.5;3
05.08.2014;07:50:00;840;0.6;3
05.08.2014;08:00:00;1127;0.8;3
05.08.2014;08:10:00;1467;1.0;3
05.08.2014;08:20:00;2074;1.4;3
05.08.2014;08:30:00;2397;1.7;3
05.08.2014;08:40:00;2059;2.1;3
05.08.2014;08:50:00;2391;2.5;3
05.08.2014;09:00:00;2930;3.0;3
05.08.2014;09:10:00;1744;3.3;3
05.08.2014;09:20:00;2318;3.7;3
05.08.2014;09:30:00;2944;4.2;3
05.08.2014;09:40:00;2850;4.7;3
05.08.2014;09:50:00;2757;5.2;3
05.08.2014;10:00:00;3257;5.7;4
05.08.2014;10:10:00;2579;6.2;4
05.08.2014;10:20:00;3183;6.7;4
05.08.2014;10:30:00;4803;7.3;4
05.08.2014;10:40:00;6135;8.4;4
05.08.2014;10:50:00;6348;9.4;4
05.08.2014;11:00:00;5400;10.3;4
05.08.2014;11:10:00;1933;10.7;4
05.08.2014;11:20:00;5681;11.5;4
05.08.2014;11:30:00;3044;12.2;4
05.08.2014;11:40:00;1644;12.8;4
05.08.2014;11:50:00;1226;13.0;4
05.08.2014;12:00:00;1635;13.2;4
05.08.2014;12:10:00;3080;13.8;4
05.08.2014;12:20:00;4925;14.6;4
05.08.2014;12:30:00;7541;15.6;4
05.08.2014;12:40:00;7809;16.9;4
05.08.2014;12:50:00;3661;17.4;4
05.08.2014;13:00:00;8324;18.7;4
05.08.2014;13:10:00;8152;19.9;4
05.08.2014;13:20:00;8019;21.2;4
05.08.2014;13:30:00;7946;22.5;4
05.08.2014;13:40:00;8098;23.9;4
05.08.2014;13:50:00;5103;24.6;4
05.08.2014;14:00:00;8904;25.8;4
05.08.2014;14:10:00;6629;27.1;4
05.08.2014;14:20:00;2929;27.7;4
05.08.2014;14:30:00;1901;28.3;4
05.08.2014;14:40:00;8093;29.6;4
05.08.2014;14:50:00;7847;30.9;4
05.08.2014;15:00:00;6822;32.1;4
05.08.2014;15:10:00;7648;33.4;4
05.08.2014;15:20:00;7809;34.4;4
05.08.2014;15:30:00;7151;35.7;4
05.08.2014;15:40:00;4207;36.6;4
05.08.2014;15:50:00;6747;37.3;4
05.08.2014;16:00:00;4713;38.3;4
05.08.2014;16:10:00;7001;39.3;4
05.08.2014;16:20:00;6866;40.5;4
05.08.2014;16:30:00;3094;41.2;4
05.08.2014;16:40:00;3383;41.8;4
05.08.2014;16:50:00;3212;42.5;4
05.08.2014;17:00:00;3636;43.0;4
05.08.2014;17:10:00;4611;43.6;4
05.08.2014;17:20:00;5069;44.4;4
05.08.2014;17:30:00;4242;45.2;4
05.08.2014;17:40:00;2620;45.6;4
05.08.2014;17:50:00;3565;46.2;4
05.08.2014;18:00:00;2304;46.6;4
05.08.2014;18:10:00;1504;46.9;4
05.08.2014;18:20:00;1561;47.1;4
05.08.2014;18:30:00;1779;47.4;4
05.08.2014;18:40:00;2157;47.7;4
05.08.2014;18:50:00;1552;48.0;4
05.08.2014;19:00:00;960;48.2;4
05.08.2014;19:10:00;1023;48.4;4
05.08.2014;19:20:00;810;48.5;3
05.08.2014;19:30:00;598;48.6;3
05.08.2014;19:40:00;491;48.7;3
05.08.2014;19:50:00;276;48.7;3
05.08.2014;20:00:00;217;48.8;3
05.08.2014;20:10:00;167;48.8;3
05.08.2014;20:20:00;155;48.8;3
05.08.2014;20:30:00;133;48.9;3
05.08.2014;20:40:00;137;48.9;3
05.08.2014;20:50:00;98;48.9;3
06.08.2014;06:10:00;0;0;
06.08.2014;06:20:00;167;0;2
06.08.2014;06:30:00;220;0;3
06.08.2014;06:40:00;344;0.1;3
06.08.2014;06:50:00;439;0.1;3
06.08.2014;07:00:00;489;0.2;3
06.08.2014;07:10:00;544;0.3;3
06.08.2014;07:20:00;537;0.4;3
06.08.2014;07:30:00;551;0.5;3
06.08.2014;07:40:00;815;0.6;3
06.08.2014;07:50:00;907;0.7;3
06.08.2014;08:00:00;1030;0.9;3
06.08.2014;08:10:00;1101;1.1;3
06.08.2014;08:20:00;1380;1.3;3
06.08.2014;08:30:00;1726;1.6;3
