Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.08.2014;08:40:00;1886;1.9;3
06.08.2014;08:50:00;2101;2.2;3
06.08.2014;09:00:00;2202;2.6;3
06.08.2014;09:10:00;2579;3.0;3
06.08.2014;09:20:00;2626;3.4;3
06.08.2014;09:30:00;3393;4.0;3
06.08.2014;09:40:00;3784;4.6;4
06.08.2014;09:50:00;3975;5.2;4
06.08.2014;10:00:00;4519;6.0;4
06.08.2014;10:10:00;4687;6.7;4
06.08.2014;10:20:00;5192;7.6;4
06.08.2014;10:30:00;5303;8.4;4
06.08.2014;10:40:00;5482;9.3;4
06.08.2014;10:50:00;5855;10.3;4
06.08.2014;11:00:00;6028;11.3;4
06.08.2014;11:10:00;6257;12.3;4
06.08.2014;11:20:00;5828;13.3;4
06.08.2014;11:30:00;6279;14.3;4
06.08.2014;11:40:00;6277;15.3;4
06.08.2014;11:50:00;6579;16.4;4
06.08.2014;12:00:00;6599;17.5;4
06.08.2014;12:10:00;7014;18.7;4
06.08.2014;12:20:00;6980;19.8;4
06.08.2014;12:30:00;7346;21.0;4
06.08.2014;12:40:00;7502;22.2;4
06.08.2014;12:50:00;7464;23.5;4
06.08.2014;13:00:00;7754;24.8;4
06.08.2014;13:10:00;7723;26.0;4
06.08.2014;13:20:00;7349;27.2;4
06.08.2014;13:30:00;8002;28.5;4
06.08.2014;13:40:00;7719;29.8;4
06.08.2014;13:50:00;7865;31.1;4
06.08.2014;14:00:00;7823;32.4;4
06.08.2014;14:10:00;7849;33.7;4
06.08.2014;14:20:00;7800;34.9;4
06.08.2014;14:30:00;7334;36.2;4
06.08.2014;14:40:00;7661;37.4;4
06.08.2014;14:50:00;7531;38.7;4
06.08.2014;15:00:00;7047;39.8;4
06.08.2014;15:10:00;6347;41.0;4
06.08.2014;15:20:00;5655;41.9;4
06.08.2014;15:30:00;4502;42.7;4
06.08.2014;15:40:00;4746;43.4;4
06.08.2014;15:50:00;4577;44.2;4
06.08.2014;16:00:00;4460;44.9;4
06.08.2014;16:10:00;4239;45.6;4
06.08.2014;16:20:00;3552;46.3;4
06.08.2014;16:30:00;3458;46.8;4
06.08.2014;16:40:00;3186;47.4;4
06.08.2014;16:50:00;2927;47.9;4
06.08.2014;17:00:00;2663;48.3;4
06.08.2014;17:10:00;2202;48.7;4
06.08.2014;17:20:00;1930;49.0;4
06.08.2014;17:30:00;1658;49.3;4
06.08.2014;17:40:00;1454;49.6;4
06.08.2014;17:50:00;1385;49.8;4
06.08.2014;18:00:00;1275;50.0;4
06.08.2014;18:10:00;1063;50.2;4
06.08.2014;18:20:00;1047;50.4;4
06.08.2014;18:30:00;1009;50.5;3
06.08.2014;18:40:00;928;50.7;3
06.08.2014;18:50:00;841;50.8;3
06.08.2014;19:00:00;793;51.0;3
06.08.2014;19:10:00;652;51.1;3
06.08.2014;19:20:00;594;51.2;3
06.08.2014;19:30:00;612;51.3;3
06.08.2014;19:40:00;500;51.4;3
06.08.2014;19:50:00;383;51.4;3
06.08.2014;20:00:00;301;51.5;3
06.08.2014;20:10:00;248;51.5;3
06.08.2014;20:20:00;214;51.6;3
06.08.2014;20:30:00;164;51.6;3
06.08.2014;20:40:00;114;51.6;3
06.08.2014;20:50:00;5;51.6;
06.08.2014;21:00:00;0;51.6;
07.08.2014;06:30:00;197;0;2
07.08.2014;06:40:00;253;0;3
07.08.2014;06:50:00;265;0.1;3
07.08.2014;07:00:00;357;0.1;3
07.08.2014;07:10:00;405;0.2;3
07.08.2014;07:20:00;456;0.3;3
07.08.2014;07:30:00;442;0.3;3
07.08.2014;07:40:00;436;0.4;3
07.08.2014;07:50:00;475;0.5;3
07.08.2014;08:00:00;629;0.6;3
07.08.2014;08:10:00;879;0.7;3
07.08.2014;08:20:00;978;0.9;3
07.08.2014;08:30:00;1079;1.0;3
07.08.2014;08:40:00;2060;1.3;3
07.08.2014;08:50:00;2320;1.7;3
07.08.2014;09:00:00;2757;2.1;3
07.08.2014;09:10:00;3156;2.7;3
07.08.2014;09:20:00;3018;3.2;3
07.08.2014;09:30:00;2660;3.5;3
07.08.2014;09:40:00;3931;4.1;3
07.08.2014;09:50:00;2934;4.6;4
07.08.2014;10:00:00;2643;5.0;3
07.08.2014;10:10:00;4223;5.7;4
07.08.2014;10:20:00;5445;6.5;4
07.08.2014;10:30:00;5550;7.4;4
07.08.2014;10:40:00;5673;8.3;4
07.08.2014;10:50:00;4873;9.1;4
07.08.2014;11:00:00;6249;10.0;4
07.08.2014;11:10:00;4188;10.8;4
07.08.2014;11:20:00;3874;11.4;4
07.08.2014;11:30:00;5025;12.2;4
07.08.2014;11:40:00;7873;13.3;4
07.08.2014;11:50:00;5127;14.4;4
07.08.2014;12:00:00;3289;15.0;4
07.08.2014;12:10:00;3802;15.5;4
07.08.2014;12:20:00;3979;16.2;4
07.08.2014;12:30:00;5220;17.0;4
07.08.2014;12:40:00;4816;17.8;4
07.08.2014;12:50:00;3835;18.7;4
07.08.2014;13:00:00;6445;19.7;4
07.08.2014;13:10:00;7842;21.0;4
07.08.2014;13:20:00;7712;22.3;4
07.08.2014;13:30:00;8401;23.6;4
07.08.2014;13:40:00;8426;25.0;4
07.08.2014;13:50:00;6849;26.1;4
07.08.2014;14:00:00;4541;26.7;4
07.08.2014;14:10:00;3267;27.2;4
07.08.2014;14:20:00;6116;28.4;4
07.08.2014;14:30:00;6160;29.5;4
07.08.2014;14:40:00;8281;30.9;4
07.08.2014;14:50:00;2077;31.7;4
07.08.2014;15:00:00;2405;32.0;4
07.08.2014;15:10:00;2485;32.4;4
07.08.2014;15:20:00;2206;32.8;4
07.08.2014;15:30:00;735;33.0;4
07.08.2014;15:40:00;719;33.1;4
07.08.2014;15:50:00;1284;33.3;4
07.08.2014;16:00:00;1869;33.6;4
07.08.2014;16:10:00;2373;33.9;4
07.08.2014;16:20:00;4691;34.8;4
07.08.2014;16:30:00;3670;35.4;4
07.08.2014;16:40:00;2332;35.8;4
07.08.2014;16:50:00;3412;36.4;4
07.08.2014;17:00:00;6362;37.3;4
07.08.2014;17:10:00;2762;38.0;4
07.08.2014;17:20:00;2122;38.3;4
07.08.2014;17:30:00;1321;38.6;4
07.08.2014;17:40:00;1188;38.8;4
07.08.2014;17:50:00;864;38.9;4
07.08.2014;18:00:00;849;39.1;4
07.08.2014;18:10:00;901;39.2;3
07.08.2014;18:20:00;777;39.4;3
07.08.2014;18:30:00;851;39.5;3
07.08.2014;18:40:00;905;39.6;3
07.08.2014;18:50:00;1226;39.9;3
07.08.2014;19:00:00;1526;40.1;3
07.08.2014;19:10:00;1601;40.3;3
07.08.2014;19:20:00;1160;40.6;3
07.08.2014;19:30:00;1099;40.7;3
07.08.2014;19:40:00;477;40.8;3
07.08.2014;19:50:00;514;40.9;3
07.08.2014;20:00:00;538;41.0;3
07.08.2014;20:10:00;413;41.1;3
07.08.2014;20:20:00;311;41.1;3
07.08.2014;20:30:00;241;41.2;3
07.08.2014;20:40:00;152;41.2;3
07.08.2014;20:50:00;85;41.2;3
07.08.2014;21:00:00;0;41.2;
08.08.2014;06:25:00;141;0;2
08.08.2014;06:35:00;195;0;3
08.08.2014;06:45:00;219;0;3
08.08.2014;06:55:00;232;0.1;3
08.08.2014;07:05:00;350;0.1;3
08.08.2014;07:15:00;474;0.2;3
08.08.2014;07:25:00;591;0.3;3
08.08.2014;07:35:00;774;0.4;3
08.08.2014;07:45:00;847;0.5;3
08.08.2014;07:55:00;989;0.7;3
08.08.2014;08:05:00;1024;0.9;3
08.08.2014;08:15:00;1150;1.1;3
08.08.2014;08:25:00;992;1.2;3
08.08.2014;08:35:00;1272;1.4;3
08.08.2014;08:45:00;1162;1.6;3
08.08.2014;08:55:00;2262;1.9;3
08.08.2014;09:05:00;2177;2.3;3
08.08.2014;09:15:00;2317;2.7;3
08.08.2014;09:25:00;3136;3.1;3
08.08.2014;09:35:00;3330;3.7;3
08.08.2014;09:45:00;3635;4.2;3
08.08.2014;09:55:00;4308;4.9;4
08.08.2014;10:05:00;4329;5.6;4
08.08.2014;10:15:00;4268;6.3;4
08.08.2014;10:25:00;4148;7.0;4
08.08.2014;10:35:00;4976;7.9;4
08.08.2014;10:45:00;5158;8.7;4
08.08.2014;10:55:00;5630;9.6;4
08.08.2014;11:05:00;5465;10.5;4
08.08.2014;11:15:00;5354;11.5;4
08.08.2014;11:25:00;6021;12.5;4
08.08.2014;11:35:00;6586;13.6;4
08.08.2014;11:45:00;5938;14.6;4
08.08.2014;11:55:00;5666;15.6;4
08.08.2014;12:05:00;4779;16.5;4
08.08.2014;12:15:00;6190;17.5;4
08.08.2014;12:25:00;6045;18.5;4
08.08.2014;12:35:00;6930;19.6;4
08.08.2014;12:45:00;7180;20.8;4
08.08.2014;12:55:00;6525;21.9;4
08.08.2014;13:05:00;7442;23.1;4
08.08.2014;13:15:00;7482;24.3;4
08.08.2014;13:25:00;8243;25.6;4
08.08.2014;13:35:00;8348;26.9;4
08.08.2014;13:45:00;8249;28.3;4
08.08.2014;13:55:00;8775;29.5;4
08.08.2014;14:05:00;7132;30.8;4
08.08.2014;14:15:00;6417;31.9;4
08.08.2014;14:25:00;8154;33.1;4
08.08.2014;14:35:00;7891;34.0;4
08.08.2014;14:45:00;3449;34.9;4
08.08.2014;14:55:00;3609;35.4;4
08.08.2014;15:05:00;9147;36.5;4
08.08.2014;15:15:00;4772;37.6;4
08.08.2014;15:25:00;2355;38.1;4
08.08.2014;15:35:00;8171;39.0;4
08.08.2014;15:45:00;7638;40.2;4
08.08.2014;15:55:00;4001;40.9;4
08.08.2014;16:05:00;2801;41.6;4
08.08.2014;16:15:00;7123;42.4;4
08.08.2014;16:25:00;7209;43.6;4
08.08.2014;16:35:00;5903;44.6;4
08.08.2014;16:45:00;2260;45.1;4
08.08.2014;16:55:00;2350;45.5;4
08.08.2014;17:05:00;5506;46.2;4
08.08.2014;17:15:00;4609;47.0;4
08.08.2014;17:25:00;4018;47.7;4
08.08.2014;17:35:00;3853;48.4;4
08.08.2014;17:45:00;2994;49.0;4
08.08.2014;17:55:00;1650;49.3;4
08.08.2014;18:05:00;3394;49.8;4
08.08.2014;18:15:00;2190;50.3;4
08.08.2014;18:25:00;2906;50.7;4
08.08.2014;18:35:00;2689;51.2;4
08.08.2014;18:45:00;2341;51.6;4
08.08.2014;18:55:00;506;51.8;4
08.08.2014;19:05:00;508;51.9;4
08.08.2014;19:15:00;562;52.0;4
08.08.2014;19:25:00;1027;52.2;4
08.08.2014;19:35:00;493;52.3;4
08.08.2014;19:45:00;722;52.4;3
08.08.2014;19:55:00;350;52.5;3
08.08.2014;20:05:00;224;52.5;3
08.08.2014;20:15:00;187;52.6;3
08.08.2014;20:25:00;177;52.6;3
08.08.2014;20:35:00;130;52.6;3
08.08.2014;21:00:00;0;52.6;
09.08.2014;06:25:00;0;0;1
09.08.2014;06:35:00;127;0;2
09.08.2014;06:45:00;146;0;3
09.08.2014;06:55:00;233;0;3
09.08.2014;07:05:00;209;0.1;3
09.08.2014;07:15:00;310;0.1;3
09.08.2014;07:25:00;410;0.2;3
09.08.2014;07:35:00;296;0.2;3
09.08.2014;07:45:00;313;0.3;3
09.08.2014;07:55:00;598;0.4;3
09.08.2014;08:05:00;488;0.4;3
09.08.2014;08:15:00;605;0.5;3
09.08.2014;08:25:00;1175;0.7;3
09.08.2014;08:35:00;1514;0.9;3
09.08.2014;08:45:00;1216;1.2;3
09.08.2014;08:55:00;1050;1.3;3
09.08.2014;09:05:00;1315;1.5;3
09.08.2014;09:15:00;1748;1.8;3
09.08.2014;09:25:00;2311;2.2;3
09.08.2014;09:35:00;2865;2.6;3
09.08.2014;09:45:00;3010;3.1;3
09.08.2014;09:55:00;1757;3.5;3
09.08.2014;10:05:00;1582;3.7;3
09.08.2014;10:15:00;1879;4.0;3
09.08.2014;10:25:00;1854;4.3;3
09.08.2014;10:35:00;2160;4.6;3
09.08.2014;10:45:00;2388;5.0;3
09.08.2014;10:55:00;3666;5.6;3
09.08.2014;11:05:00;4288;6.3;4
09.08.2014;11:15:00;3896;6.9;4
09.08.2014;11:25:00;3772;7.6;4
09.08.2014;11:35:00;3278;8.1;4
09.08.2014;11:45:00;4900;8.8;4
09.08.2014;11:55:00;4619;9.6;4
09.08.2014;12:05:00;3613;10.3;4
09.08.2014;12:15:00;4912;11.0;4
09.08.2014;12:25:00;4305;11.8;4
09.08.2014;12:35:00;5458;12.8;4
09.08.2014;12:45:00;7233;14.0;4
09.08.2014;12:55:00;5455;15.0;4
09.08.2014;13:05:00;5115;15.8;4
09.08.2014;13:15:00;2378;16.3;4
09.08.2014;13:25:00;2307;16.7;4
09.08.2014;13:35:00;2611;17.2;4
09.08.2014;13:45:00;2905;17.6;4
09.08.2014;13:55:00;3578;18.3;4
09.08.2014;14:05:00;6004;19.1;4
09.08.2014;14:15:00;8476;20.4;4
09.08.2014;14:25:00;3654;21.2;4
09.08.2014;14:35:00;3252;21.8;4
09.08.2014;14:45:00;2797;22.3;4
09.08.2014;14:55:00;3621;22.8;4
09.08.2014;15:05:00;6037;23.5;4
09.08.2014;15:15:00;8445;24.8;4
09.08.2014;15:25:00;8296;26.2;4
09.08.2014;15:35:00;6980;27.5;4
09.08.2014;15:45:00;3714;28.1;4
09.08.2014;15:55:00;7408;29.2;4
09.08.2014;16:05:00;7706;30.4;4
09.08.2014;16:15:00;4914;31.2;4
09.08.2014;16:25:00;6916;32.3;4
09.08.2014;16:35:00;6327;33.3;4
09.08.2014;16:45:00;5917;34.3;4
09.08.2014;16:55:00;5636;35.3;4
09.08.2014;17:05:00;5102;36.2;4
09.08.2014;17:15:00;4869;37.0;4
09.08.2014;17:25:00;4584;37.7;4
09.08.2014;17:35:00;4433;38.5;4
09.08.2014;17:45:00;4691;39.3;4
09.08.2014;17:55:00;4178;40.0;4
09.08.2014;18:05:00;1394;40.4;4
09.08.2014;18:15:00;3285;40.9;4
09.08.2014;18:25:00;3076;41.4;4
09.08.2014;18:35:00;2788;41.8;4
09.08.2014;18:45:00;2377;42.2;4
09.08.2014;18:55:00;1730;42.6;4
09.08.2014;19:05:00;1008;42.8;4
09.08.2014;19:15:00;743;42.9;4
09.08.2014;19:25:00;462;43.0;4
09.08.2014;19:35:00;658;43.1;4
09.08.2014;19:45:00;845;43.2;4
09.08.2014;19:55:00;607;43.3;3
09.08.2014;20:05:00;511;43.4;3
09.08.2014;20:15:00;251;43.5;3
09.08.2014;20:25:00;196;43.5;3
09.08.2014;20:35:00;141;43.5;3
09.08.2014;20:45:00;91;43.6;3
09.08.2014;20:55:00;0;43.6;
09.08.2014;21:00:00;0;43.6;
10.08.2014;06:25:00;0;0;
10.08.2014;06:35:00;140;0;2
10.08.2014;06:45:00;182;0;3
10.08.2014;06:55:00;283;0;3
10.08.2014;07:05:00;529;0.1;3
10.08.2014;07:15:00;331;0.2;3
10.08.2014;07:25:00;370;0.2;3
10.08.2014;07:35:00;603;0.3;3
10.08.2014;07:45:00;477;0.4;3
10.08.2014;07:55:00;681;0.5;3
10.08.2014;08:05:00;925;0.7;3
10.08.2014;08:15:00;885;0.8;3
10.08.2014;08:25:00;1099;1.0;3
10.08.2014;08:35:00;931;1.1;3
10.08.2014;08:45:00;466;1.2;3
10.08.2014;08:55:00;1051;1.4;3
10.08.2014;09:05:00;442;1.5;3
10.08.2014;09:15:00;466;1.5;3
10.08.2014;09:25:00;684;1.6;3
10.08.2014;09:35:00;979;1.8;3
10.08.2014;09:45:00;1302;2.0;3
10.08.2014;09:55:00;1455;2.2;3
10.08.2014;10:05:00;1219;2.5;3
10.08.2014;10:15:00;1081;2.6;3
10.08.2014;10:25:00;2083;2.9;3
10.08.2014;10:35:00;3326;3.5;3
10.08.2014;10:45:00;2784;4.0;3
10.08.2014;10:55:00;3560;4.5;3
10.08.2014;11:05:00;3506;5.1;4
10.08.2014;11:15:00;3679;5.6;4
10.08.2014;11:25:00;3415;6.4;4
10.08.2014;11:35:00;4112;7.1;4
10.08.2014;11:45:00;6155;8.0;4
10.08.2014;11:55:00;7876;9.2;4
10.08.2014;12:05:00;4139;10.0;4
10.08.2014;12:15:00;7162;11.0;4
10.08.2014;12:25:00;7207;12.0;4
10.08.2014;12:35:00;2848;12.6;4
10.08.2014;12:45:00;3525;13.1;4
10.08.2014;12:55:00;6231;14.0;4
10.08.2014;13:05:00;5619;14.9;4
10.08.2014;13:15:00;7834;16.1;4
10.08.2014;13:25:00;5016;16.9;4
10.08.2014;13:35:00;4474;17.6;4
10.08.2014;13:45:00;4734;18.5;4
10.08.2014;13:55:00;6672;19.7;4
10.08.2014;14:05:00;4178;20.5;4
10.08.2014;14:15:00;3489;21.1;4
10.08.2014;14:25:00;5651;21.9;4
10.08.2014;14:35:00;5853;22.7;4
10.08.2014;14:45:00;2983;23.3;4
10.08.2014;14:55:00;2155;23.7;4
10.08.2014;15:05:00;2850;24.2;4
10.08.2014;15:15:00;4031;24.7;4
10.08.2014;15:25:00;7132;25.9;4
10.08.2014;15:35:00;6598;27.0;4
10.08.2014;15:45:00;6480;28.0;4
10.08.2014;15:55:00;5713;28.9;4
10.08.2014;16:05:00;6926;30.0;4
10.08.2014;16:15:00;6452;31.1;4
10.08.2014;16:25:00;6150;32.2;4
10.08.2014;16:35:00;4766;33.1;4
10.08.2014;16:45:00;2767;33.7;4
10.08.2014;16:55:00;5090;34.5;4
10.08.2014;17:05:00;3897;35.1;4
10.08.2014;17:15:00;3711;35.7;4
10.08.2014;17:25:00;2854;36.2;4
10.08.2014;17:35:00;2784;36.6;4
10.08.2014;17:45:00;2124;36.9;4
10.08.2014;17:55:00;1642;37.2;4
10.08.2014;18:05:00;1284;37.4;4
10.08.2014;18:15:00;776;37.6;4
10.08.2014;18:25:00;435;37.7;4
10.08.2014;18:35:00;1033;37.8;4
10.08.2014;18:45:00;1575;38.0;4
10.08.2014;18:55:00;842;38.2;4
10.08.2014;19:05:00;433;38.3;3
10.08.2014;19:15:00;217;38.3;3
10.08.2014;19:25:00;189;38.4;3
10.08.2014;19:35:00;158;38.4;3
10.08.2014;19:45:00;131;38.4;3
10.08.2014;19:55:00;172;38.5;3
10.08.2014;20:05:00;258;38.5;3
10.08.2014;20:15:00;116;38.5;3
10.08.2014;20:25:00;0;38.5;
10.08.2014;20:35:00;0;38.5;
10.08.2014;20:45:00;0;38.5;
10.08.2014;20:55:00;0;38.5;
10.08.2014;21:00:00;0;38.5;
11.08.2014;06:55:00;0;0;1
11.08.2014;07:05:00;104;0;2
11.08.2014;07:15:00;386;0;3
11.08.2014;07:25:00;410;0.1;3
11.08.2014;07:35:00;391;0.1;3
11.08.2014;07:45:00;409;0.2;3
11.08.2014;07:55:00;574;0.3;3
11.08.2014;08:05:00;772;0.4;3
11.08.2014;08:15:00;621;0.6;3
11.08.2014;08:25:00;1182;0.7;3
11.08.2014;08:35:00;1038;0.9;3
11.08.2014;08:45:00;1090;1.0;3
11.08.2014;08:55:00;1432;1.2;3
11.08.2014;09:05:00;681;1.4;3
11.08.2014;09:15:00;508;1.5;3
11.08.2014;09:25:00;884;1.7;3
11.08.2014;09:35:00;1056;1.8;3
11.08.2014;09:45:00;1031;2.0;3
11.08.2014;09:55:00;926;2.2;3
11.08.2014;10:05:00;1465;2.4;3
11.08.2014;10:15:00;1583;2.7;3
11.08.2014;10:25:00;676;2.8;3
11.08.2014;10:35:00;494;2.9;3
11.08.2014;10:45:00;183;2.9;3
11.08.2014;10:55:00;268;3.0;3
11.08.2014;11:05:00;611;3.1;3
11.08.2014;11:15:00;678;3.2;3
11.08.2014;11:25:00;650;3.3;3
11.08.2014;11:35:00;1777;3.6;3
11.08.2014;11:45:00;1069;3.8;3
11.08.2014;11:55:00;534;3.9;3
11.08.2014;12:05:00;1053;4.0;3
11.08.2014;12:15:00;951;4.2;3
11.08.2014;12:25:00;991;4.4;3
11.08.2014;12:35:00;2187;4.7;3
11.08.2014;12:45:00;1132;4.9;3
11.08.2014;12:55:00;1028;5.1;3
11.08.2014;13:05:00;1490;5.3;3
11.08.2014;13:15:00;978;5.5;3
11.08.2014;13:25:00;1637;5.7;3
11.08.2014;13:35:00;1478;6.0;3
11.08.2014;13:45:00;1898;6.2;3
11.08.2014;13:55:00;969;6.4;3
11.08.2014;14:05:00;1550;6.6;3
11.08.2014;14:15:00;1637;6.9;3
11.08.2014;14:25:00;1370;7.1;3
11.08.2014;14:35:00;1569;7.3;3
11.08.2014;14:45:00;1020;7.5;3
11.08.2014;14:55:00;1616;7.7;3
11.08.2014;15:05:00;1361;8.0;3
11.08.2014;15:15:00;2020;8.3;3
11.08.2014;15:25:00;1627;8.6;3
11.08.2014;15:35:00;973;8.8;3
11.08.2014;15:45:00;1119;9.0;3
11.08.2014;15:55:00;1175;9.2;3
11.08.2014;16:05:00;840;9.3;3
11.08.2014;16:15:00;1426;9.6;3
11.08.2014;16:25:00;1145;9.8;3
11.08.2014;16:35:00;1873;10.0;3
11.08.2014;16:45:00;996;10.3;3
11.08.2014;16:55:00;867;10.4;3
11.08.2014;17:05:00;985;10.6;3
11.08.2014;17:15:00;1255;10.7;3
11.08.2014;17:25:00;1837;11.0;3
11.08.2014;17:35:00;1091;11.2;3
11.08.2014;17:45:00;1608;11.5;3
11.08.2014;17:55:00;1023;11.7;3
11.08.2014;18:05:00;1684;11.9;3
11.08.2014;18:15:00;1790;12.2;3
11.08.2014;18:25:00;1575;12.5;3
11.08.2014;18:35:00;1396;12.7;3
11.08.2014;18:45:00;1343;12.9;3
11.08.2014;18:55:00;981;13.1;3
11.08.2014;19:05:00;742;13.2;3
11.08.2014;19:15:00;933;13.4;3
11.08.2014;19:25:00;738;13.5;3
11.08.2014;19:35:00;516;13.6;3
11.08.2014;19:45:00;491;13.7;3
11.08.2014;19:55:00;385;13.8;3
11.08.2014;20:05:00;392;13.8;3
11.08.2014;20:15:00;250;13.9;3
11.08.2014;20:25:00;130;13.9;3
11.08.2014;20:35:00;22;13.9;3
11.08.2014;21:00:00;0;13.9;
12.08.2014;06:30:00;0;0;
12.08.2014;06:40:00;145;0;2
12.08.2014;06:50:00;273;0;3
12.08.2014;07:00:00;320;0.1;3
12.08.2014;07:10:00;365;0.1;3
12.08.2014;07:20:00;426;0.2;3
12.08.2014;07:30:00;499;0.3;3
12.08.2014;07:40:00;578;0.4;3
12.08.2014;07:50:00;758;0.5;3
12.08.2014;08:00:00;759;0.6;3
12.08.2014;08:10:00;1038;0.8;3
12.08.2014;08:20:00;849;0.9;3
12.08.2014;08:30:00;944;1.1;3
12.08.2014;08:40:00;1025;1.2;3
12.08.2014;08:50:00;1584;1.5;3
12.08.2014;09:00:00;1996;1.8;3
12.08.2014;09:10:00;2805;2.3;3
12.08.2014;09:20:00;3173;2.8;3
12.08.2014;09:30:00;3419;3.3;3
12.08.2014;09:40:00;2812;3.9;3
12.08.2014;09:50:00;3357;4.3;3
12.08.2014;10:00:00;4516;5.0;4
12.08.2014;10:10:00;4169;5.7;4
12.08.2014;10:20:00;2287;6.3;4
12.08.2014;10:30:00;2740;6.9;4
12.08.2014;10:40:00;5489;7.8;4
12.08.2014;10:50:00;5461;8.7;4
12.08.2014;11:00:00;5468;9.8;4
12.08.2014;11:10:00;5166;10.7;4
12.08.2014;11:20:00;6192;11.6;4
12.08.2014;11:30:00;6946;12.6;4
12.08.2014;11:40:00;3749;13.5;4
12.08.2014;11:50:00;5581;14.2;4
12.08.2014;12:00:00;6793;15.4;4
12.08.2014;12:10:00;6281;16.5;4
12.08.2014;12:20:00;5211;17.4;4
12.08.2014;12:30:00;3400;18.0;4
12.08.2014;12:40:00;3000;18.5;4
12.08.2014;12:50:00;3860;19.2;4
12.08.2014;13:00:00;6618;20.0;4
12.08.2014;13:10:00;5179;20.9;4
12.08.2014;13:20:00;6806;22.0;4
12.08.2014;13:30:00;6319;23.1;4
12.08.2014;13:40:00;6070;24.2;4
12.08.2014;13:50:00;5167;25.2;4
12.08.2014;14:00:00;6301;26.2;4
12.08.2014;14:10:00;7589;27.4;4
12.08.2014;14:20:00;4494;28.3;4
12.08.2014;14:30:00;5433;29.3;4
12.08.2014;14:40:00;5061;30.1;4
12.08.2014;14:50:00;6169;31.0;4
12.08.2014;15:00:00;5365;32.0;4
12.08.2014;15:10:00;6794;33.1;4
12.08.2014;15:20:00;4286;33.9;4
12.08.2014;15:30:00;6335;35.0;4
12.08.2014;15:40:00;5832;35.9;4
12.08.2014;15:50:00;7024;37.1;4
12.08.2014;16:00:00;7277;38.3;4
12.08.2014;16:10:00;6578;39.4;4
12.08.2014;16:20:00;5805;40.4;4
12.08.2014;16:30:00;4991;41.2;4
12.08.2014;16:40:00;6767;42.2;4
12.08.2014;16:50:00;5648;43.2;4
12.08.2014;17:00:00;5512;44.1;4
12.08.2014;17:10:00;3075;44.8;4
12.08.2014;17:20:00;2800;45.3;4
12.08.2014;17:30:00;3485;45.8;4
12.08.2014;17:40:00;2569;46.2;4
12.08.2014;17:50:00;1838;46.6;4
12.08.2014;18:00:00;1871;46.9;4
12.08.2014;18:10:00;1704;47.3;4
12.08.2014;18:20:00;1203;47.5;4
12.08.2014;18:30:00;982;47.7;4
12.08.2014;18:40:00;866;47.8;4
12.08.2014;18:50:00;665;47.9;4
12.08.2014;19:00:00;640;48.0;3
12.08.2014;19:10:00;467;48.1;3
12.08.2014;19:20:00;419;48.2;3
12.08.2014;19:30:00;344;48.3;3
12.08.2014;19:40:00;398;48.3;3
12.08.2014;19:50:00;270;48.4;3
12.08.2014;20:00:00;164;48.4;3
12.08.2014;20:10:00;181;48.4;3
12.08.2014;20:20:00;143;48.5;3
12.08.2014;20:30:00;127;48.5;3
12.08.2014;20:40:00;0;48.5;3
12.08.2014;20:50:00;0;48.5;
12.08.2014;21:00:00;0;48.5;
13.08.2014;06:40:00;0;0;
13.08.2014;06:50:00;72;0;2
13.08.2014;07:00:00;140;0;3
13.08.2014;07:10:00;125;0;3
13.08.2014;07:20:00;137;0;3
13.08.2014;07:30:00;179;0.1;3
13.08.2014;07:40:00;208;0.1;3
13.08.2014;07:50:00;198;0.1;3
13.08.2014;08:00:00;213;0.2;3
13.08.2014;08:10:00;254;0.2;3
13.08.2014;08:20:00;252;0.2;3
13.08.2014;08:30:00;226;0.3;3
13.08.2014;08:40:00;311;0.3;3
13.08.2014;08:50:00;302;0.4;3
13.08.2014;09:00:00;261;0.4;3
13.08.2014;09:10:00;300;0.5;3
13.08.2014;09:20:00;373;0.5;3
13.08.2014;09:30:00;375;0.6;3
13.08.2014;09:40:00;465;0.7;3
13.08.2014;09:50:00;488;0.7;3
13.08.2014;10:00:00;273;0.8;3
13.08.2014;10:10:00;277;0.8;3
13.08.2014;10:20:00;522;0.9;3
13.08.2014;10:30:00;953;1.0;3
13.08.2014;10:40:00;886;1.2;3
13.08.2014;10:50:00;833;1.3;3
13.08.2014;11:00:00;846;1.5;3
13.08.2014;11:10:00;1033;1.6;3
13.08.2014;11:20:00;951;1.8;3
13.08.2014;11:30:00;732;1.9;3
13.08.2014;11:40:00;792;2.0;3
13.08.2014;11:50:00;742;2.2;3
13.08.2014;12:00:00;943;2.3;3
13.08.2014;12:10:00;1453;2.5;3
13.08.2014;12:20:00;687;2.7;3
13.08.2014;12:30:00;935;2.8;3
13.08.2014;12:40:00;1160;3.0;3
13.08.2014;12:50:00;2017;3.3;3
13.08.2014;13:00:00;2063;3.6;3
13.08.2014;13:10:00;1396;3.9;3
13.08.2014;13:20:00;3417;4.3;3
13.08.2014;13:30:00;3814;4.9;3
13.08.2014;13:40:00;5400;5.6;4
13.08.2014;13:50:00;4933;6.7;4
13.08.2014;14:00:00;2628;7.3;4
13.08.2014;14:10:00;4271;7.8;4
13.08.2014;14:20:00;4031;8.6;4
13.08.2014;14:30:00;2280;9.0;4
13.08.2014;14:40:00;2649;9.3;4
13.08.2014;14:50:00;2211;9.7;4
13.08.2014;15:00:00;2015;10.0;4
13.08.2014;15:10:00;3234;10.5;4
13.08.2014;15:20:00;2169;11.0;4
13.08.2014;15:30:00;869;11.1;4
13.08.2014;15:40:00;1636;11.3;4
13.08.2014;15:50:00;1013;11.6;3
13.08.2014;16:00:00;1259;11.8;3
13.08.2014;16:10:00;1064;12.0;3
13.08.2014;16:20:00;6777;12.6;4
13.08.2014;16:30:00;1259;13.0;4
13.08.2014;16:40:00;2400;13.3;4
13.08.2014;16:50:00;3288;13.8;4
13.08.2014;17:00:00;4016;14.7;4
13.08.2014;17:10:00;6166;15.7;4
13.08.2014;17:20:00;5480;16.6;4
13.08.2014;17:30:00;4368;17.4;4
13.08.2014;17:40:00;2878;17.8;4
13.08.2014;17:50:00;3373;18.3;4
13.08.2014;18:00:00;2775;18.7;4
13.08.2014;18:10:00;1868;19.1;4
13.08.2014;18:20:00;1282;19.3;4
13.08.2014;18:30:00;1627;19.6;4
13.08.2014;18:40:00;2028;19.9;4
13.08.2014;18:50:00;1819;20.2;4
13.08.2014;19:00:00;1640;20.5;4
13.08.2014;19:10:00;1515;20.7;4
13.08.2014;19:20:00;365;20.9;3
13.08.2014;19:30:00;323;20.9;3
13.08.2014;19:40:00;240;21.0;3
13.08.2014;19:50:00;232;21.0;3
13.08.2014;20:00:00;203;21.0;3
13.08.2014;20:10:00;205;21.1;3
13.08.2014;20:20:00;154;21.1;3
13.08.2014;20:30:00;112;21.1;3
13.08.2014;20:40:00;64;21.1;3
13.08.2014;21:00:00;0;21.1;
14.08.2014;06:55:00;7;0;2
14.08.2014;07:05:00;139;0;3
14.08.2014;07:15:00;196;0;3
14.08.2014;07:25:00;280;0;3
14.08.2014;07:35:00;340;0.1;3
14.08.2014;07:45:00;423;0.2;3
14.08.2014;07:55:00;455;0.2;3
14.08.2014;08:05:00;568;0.3;3
14.08.2014;08:15:00;495;0.4;3
14.08.2014;08:25:00;432;0.5;3
14.08.2014;08:35:00;413;0.6;3
14.08.2014;08:45:00;524;0.6;3
14.08.2014;08:55:00;455;0.7;3
14.08.2014;09:05:00;713;0.8;3
14.08.2014;09:15:00;1170;1.0;3
14.08.2014;09:25:00;1945;1.3;3
14.08.2014;09:35:00;1434;1.6;3
14.08.2014;09:45:00;1124;1.7;3
14.08.2014;09:55:00;1450;2.0;3
14.08.2014;10:05:00;1651;2.2;3
14.08.2014;10:15:00;1318;2.5;3
14.08.2014;10:25:00;1214;2.7;3
14.08.2014;10:35:00;1124;2.9;3
14.08.2014;10:45:00;1346;3.1;3
14.08.2014;10:55:00;2461;3.4;3
14.08.2014;11:05:00;2407;3.9;3
14.08.2014;11:15:00;2391;4.2;3
14.08.2014;11:25:00;6246;5.2;4
14.08.2014;11:35:00;3040;5.7;4
14.08.2014;11:45:00;3645;6.3;4
14.08.2014;11:55:00;3760;6.9;4
14.08.2014;12:05:00;4320;7.6;4
14.08.2014;12:15:00;6337;8.5;4
14.08.2014;12:25:00;7675;9.7;4
14.08.2014;12:35:00;5640;10.9;4
14.08.2014;12:45:00;4244;11.6;4
14.08.2014;12:55:00;8476;12.7;4
14.08.2014;13:05:00;8769;14.1;4
14.08.2014;13:15:00;7666;15.4;4
14.08.2014;13:25:00;2459;16.1;4
14.08.2014;13:35:00;4732;16.9;4
14.08.2014;13:45:00;4211;17.7;4
14.08.2014;13:55:00;1847;18.1;4
14.08.2014;14:05:00;1827;18.4;4
14.08.2014;14:15:00;2789;18.8;4
14.08.2014;14:25:00;7744;20.0;4
14.08.2014;14:35:00;7742;21.2;4
14.08.2014;14:45:00;5935;22.2;4
14.08.2014;14:55:00;6696;23.1;4
14.08.2014;15:05:00;6945;24.2;4
14.08.2014;15:15:00;3844;25.1;4
14.08.2014;15:25:00;3689;25.7;4
14.08.2014;15:35:00;6127;26.7;4
14.08.2014;15:45:00;5921;27.5;4
14.08.2014;15:55:00;8491;28.8;4
14.08.2014;16:05:00;3942;29.5;4
14.08.2014;16:15:00;5860;30.5;4
14.08.2014;16:25:00;2449;31.0;4
14.08.2014;16:35:00;2951;31.4;4
14.08.2014;16:45:00;2397;31.9;4
14.08.2014;16:55:00;6564;32.8;4
14.08.2014;17:05:00;5326;33.7;4
14.08.2014;17:15:00;5581;34.6;4
14.08.2014;17:25:00;4984;35.4;4
14.08.2014;17:35:00;3723;36.1;4
14.08.2014;17:45:00;1915;36.4;4
14.08.2014;17:55:00;2954;36.9;4
14.08.2014;18:05:00;3687;37.5;4
14.08.2014;18:15:00;3436;38.1;4
14.08.2014;18:25:00;2285;38.5;4
14.08.2014;18:35:00;626;38.7;4
14.08.2014;18:45:00;842;38.8;4
14.08.2014;18:55:00;1027;39.0;4
14.08.2014;19:05:00;708;39.2;4
14.08.2014;19:15:00;520;39.3;4
14.08.2014;19:25:00;914;39.4;4
14.08.2014;19:35:00;1342;39.6;4
14.08.2014;19:45:00;481;39.7;3
14.08.2014;19:55:00;224;39.8;3
14.08.2014;20:05:00;183;39.8;3
14.08.2014;20:15:00;138;39.8;3
14.08.2014;20:25:00;57;39.8;3
14.08.2014;20:35:00;0;39.8;3
15.08.2014;07:00:00;69;0;2
15.08.2014;07:10:00;263;0;3
15.08.2014;07:20:00;157;0;3
15.08.2014;07:30:00;105;0;3
15.08.2014;07:40:00;172;0.1;3
15.08.2014;07:50:00;188;0.1;3
15.08.2014;08:00:00;294;0.1;3
15.08.2014;08:10:00;261;0.2;3
15.08.2014;08:20:00;190;0.2;3
15.08.2014;08:30:00;251;0.3;3
15.08.2014;08:40:00;367;0.3;3
15.08.2014;08:50:00;487;0.4;3
15.08.2014;09:00:00;1089;0.5;3
15.08.2014;09:10:00;1155;0.7;3
15.08.2014;09:20:00;1296;0.9;3
15.08.2014;09:30:00;1158;1.1;3
15.08.2014;09:40:00;1676;1.4;3
15.08.2014;09:50:00;1232;1.6;3
15.08.2014;10:00:00;1185;1.8;3
15.08.2014;10:10:00;2033;2.1;3
15.08.2014;10:20:00;1930;2.4;3
15.08.2014;10:30:00;1476;2.7;3
15.08.2014;10:40:00;2016;3.0;3
15.08.2014;10:50:00;936;3.2;3
15.08.2014;11:00:00;1593;3.4;3
15.08.2014;11:10:00;1900;3.7;3
15.08.2014;11:20:00;4608;4.4;3
15.08.2014;11:30:00;2569;4.9;4
15.08.2014;11:40:00;2706;5.3;4
15.08.2014;11:50:00;3356;5.9;4
15.08.2014;12:00:00;3154;6.4;4
15.08.2014;12:10:00;7934;7.7;4
15.08.2014;12:20:00;8222;9.1;4
15.08.2014;12:30:00;6529;10.3;4
15.08.2014;12:40:00;6923;11.2;4
15.08.2014;12:50:00;5152;12.2;4
15.08.2014;13:00:00;5766;13.3;4
15.08.2014;13:10:00;9643;14.8;4
15.08.2014;13:20:00;8076;16.2;4
15.08.2014;13:30:00;9356;17.8;4
15.08.2014;13:40:00;6345;19.1;4
15.08.2014;13:50:00;8180;20.4;4
15.08.2014;14:00:00;8517;21.8;4
15.08.2014;14:10:00;9265;23.3;4
15.08.2014;14:20:00;9263;24.8;4
15.08.2014;14:30:00;7893;26.3;4
15.08.2014;14:40:00;9534;27.8;4
15.08.2014;14:50:00;9254;29.1;4
15.08.2014;15:00:00;2953;29.9;4
15.08.2014;15:10:00;773;30.1;4
15.08.2014;15:20:00;453;30.2;4
15.08.2014;15:30:00;1702;30.4;4
15.08.2014;15:40:00;1361;30.6;4
15.08.2014;15:50:00;2137;30.9;4
15.08.2014;16:00:00;2314;31.3;4
15.08.2014;16:10:00;2027;31.6;4
15.08.2014;16:20:00;8096;32.5;4
15.08.2014;16:30:00;3722;33.3;4
15.08.2014;16:40:00;3597;33.9;4
15.08.2014;16:50:00;2711;34.4;4
15.08.2014;17:00:00;2649;34.8;4
15.08.2014;17:10:00;2925;35.3;4
15.08.2014;17:20:00;2376;35.7;4
15.08.2014;17:30:00;2046;36.0;4
15.08.2014;17:40:00;3058;36.5;4
15.08.2014;17:50:00;3163;37.0;4
15.08.2014;18:00:00;2652;37.5;4
15.08.2014;18:10:00;2480;37.9;4
15.08.2014;18:20:00;1844;38.2;4
15.08.2014;18:30:00;1031;38.4;4
15.08.2014;18:40:00;1128;38.6;4
15.08.2014;18:50:00;1116;38.8;4
15.08.2014;19:00:00;979;39.0;4
15.08.2014;19:10:00;664;39.1;3
15.08.2014;19:20:00;1518;39.3;3
15.08.2014;19:30:00;627;39.5;3
15.08.2014;19:40:00;232;39.5;3
15.08.2014;19:50:00;169;39.5;3
15.08.2014;20:00:00;211;39.6;3
15.08.2014;20:10:00;226;39.6;3
15.08.2014;20:20:00;172;39.6;3
15.08.2014;20:30:00;104;39.7;3
15.08.2014;21:00:00;0;39.7;
16.08.2014;06:35:00;0;0;
16.08.2014;06:45:00;129;0;2
16.08.2014;06:55:00;150;0;3
16.08.2014;07:05:00;244;0;3
16.08.2014;07:15:00;403;0.1;3
16.08.2014;07:25:00;425;0.2;3
16.08.2014;07:35:00;470;0.2;3
16.08.2014;07:45:00;795;0.3;3
16.08.2014;07:55:00;907;0.5;3
16.08.2014;08:05:00;719;0.6;3
16.08.2014;08:15:00;520;0.7;3
16.08.2014;08:25:00;529;0.8;3
16.08.2014;08:35:00;473;0.9;3
16.08.2014;08:45:00;639;1.0;3
16.08.2014;08:55:00;1018;1.1;3
16.08.2014;09:05:00;1109;1.3;3
16.08.2014;09:15:00;1279;1.5;3
16.08.2014;09:25:00;944;1.7;3
16.08.2014;09:35:00;1091;1.9;3
16.08.2014;09:45:00;1966;2.1;3
16.08.2014;09:55:00;2238;2.5;3
16.08.2014;10:05:00;1646;2.8;3
16.08.2014;10:15:00;2746;3.2;3
16.08.2014;10:25:00;3167;3.8;3
16.08.2014;10:35:00;2781;4.3;3
16.08.2014;10:45:00;2711;4.8;3
16.08.2014;10:55:00;2443;5.2;3
16.08.2014;11:05:00;6335;6.1;4
16.08.2014;11:15:00;4585;6.9;4
16.08.2014;11:25:00;7224;8.1;4
16.08.2014;11:35:00;6356;9.2;4
16.08.2014;11:45:00;5656;10.3;4
16.08.2014;11:55:00;2741;10.8;4
16.08.2014;12:05:00;3626;11.2;4
16.08.2014;12:15:00;4103;11.8;4
16.08.2014;12:25:00;7029;13.0;4
16.08.2014;12:35:00;5504;13.9;4
16.08.2014;12:45:00;5983;15.0;4
16.08.2014;12:55:00;6223;16.1;4
16.08.2014;13:05:00;6272;17.2;4
16.08.2014;13:15:00;2474;17.8;4
16.08.2014;13:25:00;2187;18.1;4
16.08.2014;13:35:00;2078;18.5;4
16.08.2014;13:45:00;3195;19.1;4
16.08.2014;13:55:00;1566;19.3;4
16.08.2014;14:05:00;1656;19.6;4
16.08.2014;14:15:00;498;19.7;4
16.08.2014;14:25:00;1844;19.9;4
16.08.2014;14:35:00;1108;20.2;4
16.08.2014;14:45:00;945;20.3;3
16.08.2014;14:55:00;707;20.5;3
16.08.2014;15:05:00;1057;20.6;3
16.08.2014;15:15:00;4858;21.3;4
16.08.2014;15:25:00;8082;22.4;4
16.08.2014;15:35:00;7213;23.7;4
16.08.2014;15:45:00;7618;25.0;4
16.08.2014;15:55:00;7321;26.2;4
16.08.2014;16:05:00;5305;27.2;4
16.08.2014;16:15:00;7062;28.3;4
16.08.2014;16:25:00;6953;29.5;4
16.08.2014;16:35:00;6863;30.6;4
16.08.2014;16:45:00;4872;31.4;4
16.08.2014;16:55:00;2329;31.8;4
16.08.2014;17:05:00;970;32.0;4
16.08.2014;17:15:00;467;32.1;4
16.08.2014;17:25:00;516;32.2;4
16.08.2014;17:35:00;407;32.3;3
16.08.2014;17:45:00;222;32.3;3
16.08.2014;17:55:00;251;32.3;3
16.08.2014;18:05:00;327;32.4;3
16.08.2014;18:15:00;669;32.5;3
16.08.2014;18:25:00;2118;32.8;3
16.08.2014;18:35:00;2723;33.3;3
16.08.2014;18:45:00;1579;33.6;3
16.08.2014;18:55:00;842;33.8;3
16.08.2014;19:05:00;1957;34.1;3
16.08.2014;19:15:00;1508;34.4;3
16.08.2014;19:25:00;572;34.5;3
16.08.2014;19:35:00;466;34.6;3
16.08.2014;19:45:00;633;34.7;3
16.08.2014;19:55:00;366;34.8;3
16.08.2014;20:05:00;251;34.8;3
16.08.2014;20:15:00;185;34.8;3
16.08.2014;20:25:00;144;34.9;3
16.08.2014;20:35:00;97;34.9;3
17.08.2014;06:40:00;142;0;2
17.08.2014;06:50:00;184;0;2
17.08.2014;07:00:00;223;0;3
17.08.2014;07:10:00;263;0.1;3
17.08.2014;07:20:00;294;0.1;3
17.08.2014;07:30:00;325;0.2;3
17.08.2014;07:40:00;369;0.2;3
17.08.2014;07:50:00;407;0.3;3
17.08.2014;08:00:00;439;0.4;3
17.08.2014;08:10:00;464;0.4;3
17.08.2014;08:20:00;488;0.5;3
17.08.2014;08:30:00;950;0.6;3
17.08.2014;08:40:00;1197;0.8;3
17.08.2014;08:50:00;1366;1.1;3
17.08.2014;09:00:00;1613;1.3;3
17.08.2014;09:10:00;2126;1.6;3
17.08.2014;09:20:00;3074;2.1;3
17.08.2014;09:30:00;3368;2.7;3
17.08.2014;09:40:00;3664;3.3;3
17.08.2014;09:50:00;4026;3.9;3
17.08.2014;10:00:00;4409;4.6;4
17.08.2014;10:10:00;4801;5.4;4
17.08.2014;10:20:00;3748;6.0;4
17.08.2014;10:30:00;3308;6.8;4
17.08.2014;10:40:00;4325;7.6;4
17.08.2014;10:50:00;6053;8.6;4
17.08.2014;11:00:00;6297;9.6;4
17.08.2014;11:10:00;6486;10.7;4
17.08.2014;11:20:00;6662;11.8;4
17.08.2014;11:30:00;6950;12.9;4
17.08.2014;11:40:00;7012;14.0;4
17.08.2014;11:50:00;7183;15.2;4
17.08.2014;12:00:00;7350;16.3;4
17.08.2014;12:10:00;7471;17.5;4
17.08.2014;12:20:00;7628;18.8;4
17.08.2014;12:30:00;7731;20.1;4
17.08.2014;12:40:00;7643;21.4;4
17.08.2014;12:50:00;7709;22.6;4
17.08.2014;13:00:00;7786;23.9;4
17.08.2014;13:10:00;7910;25.2;4
17.08.2014;13:20:00;8054;26.5;4
17.08.2014;13:30:00;7552;27.8;4
17.08.2014;13:40:00;7559;29.1;4
17.08.2014;13:50:00;7915;30.3;4
17.08.2014;14:00:00;8008;31.7;4
17.08.2014;14:10:00;7902;33.0;4
17.08.2014;14:20:00;8206;34.3;4
17.08.2014;14:30:00;7748;35.6;4
17.08.2014;14:40:00;7196;36.8;4
17.08.2014;14:50:00;7737;38.1;4
17.08.2014;15:00:00;7074;39.3;4
17.08.2014;15:10:00;7026;40.5;4
17.08.2014;15:20:00;6618;41.6;4
17.08.2014;15:30:00;7563;42.8;4
17.08.2014;15:40:00;6201;44.0;4
17.08.2014;15:50:00;7603;45.1;4
17.08.2014;16:00:00;7156;46.2;4
17.08.2014;16:10:00;5171;47.1;4
17.08.2014;16:20:00;6110;48.1;4
17.08.2014;16:30:00;6126;49.1;4
17.08.2014;16:40:00;5059;49.9;4
17.08.2014;16:50:00;5365;50.8;4
17.08.2014;17:00:00;4946;51.6;4
17.08.2014;17:10:00;3532;52.3;4
17.08.2014;17:20:00;1506;52.7;4
17.08.2014;17:30:00;3188;53.2;4
17.08.2014;17:40:00;3330;53.8;4
17.08.2014;17:50:00;2125;54.2;4
17.08.2014;18:00:00;2658;54.6;4
17.08.2014;18:10:00;3126;55.1;4
17.08.2014;18:20:00;3369;55.5;4
17.08.2014;18:30:00;2941;56.0;4
17.08.2014;18:40:00;1533;56.4;4
17.08.2014;18:50:00;2220;56.7;4
17.08.2014;19:00:00;1743;57.0;4
17.08.2014;19:10:00;964;57.2;4
17.08.2014;19:20:00;549;57.3;4
17.08.2014;19:30:00;536;57.4;3
17.08.2014;19:40:00;527;57.5;3
17.08.2014;19:50:00;430;57.6;3
17.08.2014;20:00:00;399;57.6;3
17.08.2014;20:10:00;277;57.7;3
17.08.2014;20:20:00;179;57.7;3
17.08.2014;20:30:00;109;57.7;3
17.08.2014;20:40:00;94;57.8;3
17.08.2014;21:00:00;0;57.8;
18.08.2014;06:35:00;0;0;1
18.08.2014;06:45:00;156;0;2
18.08.2014;06:55:00;200;0;3
18.08.2014;07:05:00;208;0;3
18.08.2014;07:15:00;514;0.1;3
18.08.2014;07:25:00;729;0.2;3
18.08.2014;07:35:00;579;0.3;3
18.08.2014;07:45:00;736;0.4;3
18.08.2014;07:55:00;807;0.6;3
18.08.2014;08:05:00;972;0.7;3
18.08.2014;08:15:00;1289;0.9;3
18.08.2014;08:25:00;1719;1.2;3
18.08.2014;08:35:00;1287;1.4;3
18.08.2014;08:45:00;1711;1.7;3
18.08.2014;08:55:00;2100;2.0;3
18.08.2014;09:05:00;1594;2.3;3
18.08.2014;09:15:00;2209;2.7;3
18.08.2014;09:25:00;2774;3.1;3
18.08.2014;09:35:00;2164;3.5;3
18.08.2014;09:45:00;3747;4.1;3
18.08.2014;09:55:00;3935;4.7;4
18.08.2014;10:05:00;3511;5.4;4
18.08.2014;10:15:00;2230;5.8;4
18.08.2014;10:25:00;2000;6.1;4
18.08.2014;10:35:00;2142;6.5;4
18.08.2014;10:45:00;5897;7.4;4
18.08.2014;10:55:00;4032;8.0;4
18.08.2014;11:05:00;3594;8.5;4
18.08.2014;11:15:00;4437;9.2;4
18.08.2014;11:25:00;3707;9.8;4
18.08.2014;11:35:00;2333;10.4;4
18.08.2014;11:45:00;4127;11.0;4
18.08.2014;11:55:00;2726;11.5;4
18.08.2014;12:05:00;2869;11.9;4
18.08.2014;12:15:00;2457;12.4;4
18.08.2014;12:25:00;2630;12.8;4
18.08.2014;12:35:00;3116;13.3;4
18.08.2014;12:45:00;6881;14.4;4
18.08.2014;12:55:00;6038;15.7;4
18.08.2014;13:05:00;6108;16.5;4
18.08.2014;13:15:00;5570;17.5;4
18.08.2014;13:25:00;7601;18.6;4
18.08.2014;13:35:00;9065;19.9;4
18.08.2014;13:45:00;7108;21.0;4
18.08.2014;13:55:00;5764;22.1;4
18.08.2014;14:05:00;7920;23.3;4
18.08.2014;14:15:00;8251;24.7;4
18.08.2014;14:25:00;6170;25.8;4
18.08.2014;14:35:00;6117;26.8;4
18.08.2014;14:50:00;6437;28.4;4
18.08.2014;15:00:00;4777;29.0;4
18.08.2014;15:10:00;6054;29.7;4
18.08.2014;15:20:00;7945;30.9;4
18.08.2014;15:30:00;6359;32.0;4
18.08.2014;15:40:00;7721;33.2;4
18.08.2014;15:50:00;6386;34.2;4
18.08.2014;16:00:00;7540;35.3;4
18.08.2014;16:10:00;7220;36.4;4
18.08.2014;16:20:00;6836;37.5;4
18.08.2014;16:30:00;6871;38.5;4
18.08.2014;16:40:00;6260;39.6;4
18.08.2014;16:50:00;5457;40.6;4
18.08.2014;17:00:00;5031;41.4;4
18.08.2014;17:10:00;4769;42.2;4
18.08.2014;17:20:00;4424;43.0;4
18.08.2014;17:30:00;4133;43.7;4
18.08.2014;17:40:00;3855;44.3;4
18.08.2014;17:50:00;1383;44.7;4
18.08.2014;18:00:00;1494;44.9;4
18.08.2014;18:10:00;2118;45.3;4
18.08.2014;18:20:00;1642;45.6;4
18.08.2014;18:30:00;1701;45.8;4
18.08.2014;18:40:00;786;45.9;4
18.08.2014;18:50:00;1331;46.2;4
18.08.2014;19:00:00;1192;46.3;4
18.08.2014;19:10:00;971;46.5;4
18.08.2014;19:20:00;592;46.6;3
18.08.2014;19:30:00;423;46.7;3
18.08.2014;19:40:00;431;46.8;3
18.08.2014;19:50:00;454;46.8;3
18.08.2014;20:00:00;440;46.9;3
18.08.2014;20:10:00;306;47.0;3
18.08.2014;20:20:00;130;47.0;3
18.08.2014;20:30:00;0;47.0;
19.08.2014;06:40:00;15;0;
19.08.2014;06:50:00;154;0;2
19.08.2014;07:00:00;197;0;3
19.08.2014;07:10:00;192;0;3
19.08.2014;07:20:00;223;0.1;3
19.08.2014;07:30:00;219;0.1;3
19.08.2014;07:40:00;212;0.2;3
19.08.2014;07:50:00;574;0.2;3
19.08.2014;08:00:00;604;0.3;3
19.08.2014;08:10:00;911;0.5;3
19.08.2014;08:20:00;718;0.6;3
19.08.2014;08:30:00;842;0.8;3
19.08.2014;08:40:00;928;0.9;3
19.08.2014;08:50:00;965;1.1;3
19.08.2014;09:00:00;1005;1.2;3
19.08.2014;09:10:00;1963;1.5;3
19.08.2014;09:20:00;2901;1.9;3
19.08.2014;09:30:00;1824;2.2;3
19.08.2014;09:40:00;1359;2.4;3
19.08.2014;09:50:00;1886;2.7;3
19.08.2014;10:00:00;2308;3.1;3
19.08.2014;10:10:00;2703;3.5;3
19.08.2014;10:20:00;2358;3.9;3
19.08.2014;10:30:00;3546;4.4;3
19.08.2014;10:40:00;2913;4.9;3
19.08.2014;10:50:00;4705;5.5;4
19.08.2014;11:00:00;2896;6.2;4
19.08.2014;11:10:00;6668;7.0;4
19.08.2014;11:20:00;4965;7.8;4
19.08.2014;11:30:00;4997;8.5;4
19.08.2014;11:40:00;4733;9.5;4
19.08.2014;11:50:00;4463;10.4;4
19.08.2014;12:00:00;3513;11.0;4
19.08.2014;12:10:00;4886;11.7;4
19.08.2014;12:20:00;4217;12.4;4
19.08.2014;12:30:00;2640;12.9;4
19.08.2014;12:40:00;5330;13.8;4
19.08.2014;12:50:00;3024;14.2;4
19.08.2014;13:00:00;4475;14.8;4
19.08.2014;13:10:00;3421;15.6;4
19.08.2014;13:20:00;2596;16.0;4
19.08.2014;13:30:00;2893;16.5;4
19.08.2014;13:40:00;3109;17.0;4
19.08.2014;13:50:00;1623;17.4;4
19.08.2014;14:00:00;1584;17.6;4
19.08.2014;14:10:00;7044;18.4;4
19.08.2014;14:20:00;3128;18.9;4
19.08.2014;14:30:00;3353;19.5;4
19.08.2014;14:40:00;3953;20.1;4
19.08.2014;14:50:00;1882;20.4;4
19.08.2014;15:00:00;3284;20.9;4
19.08.2014;15:10:00;5229;22.1;4
19.08.2014;15:20:00;3901;22.9;4
19.08.2014;15:30:00;2883;23.4;4
19.08.2014;15:40:00;3986;23.9;4
19.08.2014;15:50:00;6503;25.1;4
19.08.2014;16:00:00;7048;26.2;4
19.08.2014;16:10:00;4607;27.2;4
19.08.2014;16:20:00;7491;28.3;4
19.08.2014;16:30:00;6514;29.3;4
19.08.2014;16:40:00;2982;29.7;4
19.08.2014;16:50:00;1808;30.1;4
19.08.2014;17:00:00;2470;30.5;4
19.08.2014;17:10:00;4651;31.1;4
19.08.2014;17:20:00;2661;31.6;4
19.08.2014;17:30:00;3883;32.1;4
19.08.2014;17:40:00;1670;32.6;4
19.08.2014;17:50:00;2492;33.0;4
19.08.2014;18:00:00;2057;33.3;4
19.08.2014;18:10:00;2755;33.8;4
19.08.2014;18:20:00;1271;34.1;4
19.08.2014;18:30:00;1649;34.3;4
19.08.2014;18:40:00;871;34.5;4
19.08.2014;18:50:00;1184;34.7;4
19.08.2014;19:00:00;588;34.8;3
19.08.2014;19:10:00;337;34.9;3
19.08.2014;19:20:00;378;34.9;3
19.08.2014;19:30:00;270;35.0;3
19.08.2014;19:40:00;319;35.0;3
19.08.2014;19:50:00;295;35.1;3
19.08.2014;20:00:00;184;35.1;3
19.08.2014;20:10:00;133;35.2;3
19.08.2014;20:20:00;22;35.2;
19.08.2014;21:00:00;0;35.2;
20.08.2014;06:45:00;142;0;2
20.08.2014;06:55:00;177;0;3
20.08.2014;07:05:00;265;0;3
20.08.2014;07:15:00;256;0.1;3
20.08.2014;07:25:00;416;0.1;3
20.08.2014;07:35:00;511;0.2;3
20.08.2014;07:45:00;630;0.3;3
20.08.2014;07:55:00;847;0.5;3
20.08.2014;08:05:00;1089;0.6;3
20.08.2014;08:15:00;955;0.8;3
20.08.2014;08:25:00;815;0.9;3
20.08.2014;08:35:00;916;1.1;3
20.08.2014;08:45:00;864;1.2;3
20.08.2014;08:55:00;926;1.4;3
20.08.2014;09:05:00;1137;1.6;3
20.08.2014;09:15:00;1360;1.8;3
20.08.2014;09:25:00;1464;2.0;3
20.08.2014;09:35:00;1461;2.2;3
20.08.2014;09:45:00;1935;2.5;3
20.08.2014;09:55:00;1939;2.8;3
20.08.2014;10:05:00;1928;3.1;3
20.08.2014;10:15:00;2095;3.5;3
20.08.2014;10:25:00;3126;4.0;3
20.08.2014;10:35:00;3782;4.6;3
20.08.2014;10:45:00;3966;5.3;4
20.08.2014;10:55:00;6167;6.2;4
20.08.2014;11:05:00;4774;7.0;4
20.08.2014;11:15:00;5628;8.1;4
20.08.2014;11:25:00;6890;9.2;4
20.08.2014;11:35:00;6016;10.1;4
20.08.2014;11:45:00;4843;11.1;4
20.08.2014;11:55:00;3432;11.8;4
20.08.2014;12:05:00;3066;12.3;4
20.08.2014;12:15:00;1948;12.6;4
20.08.2014;12:25:00;2432;13.0;4
20.08.2014;12:35:00;2602;13.5;4
20.08.2014;12:45:00;3019;13.9;4
20.08.2014;12:55:00;3254;14.5;4
20.08.2014;13:05:00;2634;14.9;4
20.08.2014;13:15:00;2701;15.4;4
20.08.2014;13:25:00;2745;15.8;4
20.08.2014;13:35:00;2323;16.3;4
20.08.2014;13:45:00;2736;16.7;4
20.08.2014;13:55:00;4047;17.4;4
20.08.2014;14:05:00;3278;18.0;4
20.08.2014;14:15:00;3911;18.6;4
20.08.2014;14:25:00;8130;19.9;4
20.08.2014;14:35:00;8533;21.3;4
20.08.2014;14:45:00;4182;22.1;4
20.08.2014;14:55:00;2262;22.6;4
20.08.2014;15:05:00;2425;22.9;4
20.08.2014;15:15:00;4525;23.5;4
20.08.2014;15:25:00;3335;24.2;4
20.08.2014;15:35:00;2248;24.6;4
20.08.2014;15:45:00;3067;25.1;4
20.08.2014;15:55:00;3046;25.6;4
20.08.2014;16:05:00;3452;26.1;4
20.08.2014;16:15:00;3837;26.7;4
20.08.2014;16:25:00;2585;27.2;4
20.08.2014;16:35:00;2037;27.5;4
20.08.2014;16:45:00;1978;27.9;4
20.08.2014;16:55:00;2049;28.2;4
20.08.2014;17:05:00;1969;28.5;4
20.08.2014;17:15:00;1251;28.7;4
20.08.2014;17:25:00;1186;28.9;4
20.08.2014;17:35:00;2216;29.3;4
20.08.2014;17:45:00;2692;29.7;4
20.08.2014;17:55:00;1439;29.9;4
20.08.2014;18:05:00;2277;30.3;4
20.08.2014;18:15:00;2220;30.6;4
20.08.2014;18:25:00;1111;30.9;4
20.08.2014;18:35:00;1224;31.0;4
20.08.2014;18:45:00;1243;31.2;3
20.08.2014;18:55:00;721;31.4;3
20.08.2014;19:05:00;689;31.5;3
20.08.2014;19:15:00;427;31.6;3
20.08.2014;19:25:00;368;31.6;3
20.08.2014;19:35:00;238;31.7;3
20.08.2014;19:45:00;389;31.7;3
20.08.2014;19:55:00;288;31.8;3
20.08.2014;20:05:00;193;31.8;3
20.08.2014;20:15:00;114;31.8;3
20.08.2014;20:25:00;21;31.9;1
20.08.2014;20:35:00;0;31.9;
20.08.2014;21:00:00;0;31.9;
21.08.2014;06:50:00;161;0;2
21.08.2014;07:00:00;209;0;3
21.08.2014;07:10:00;264;0.1;3
21.08.2014;07:20:00;347;0.1;3
21.08.2014;07:30:00;479;0.2;3
21.08.2014;07:40:00;478;0.3;3
21.08.2014;07:50:00;497;0.3;3
21.08.2014;08:00:00;578;0.4;3
21.08.2014;08:10:00;788;0.5;3
21.08.2014;08:20:00;682;0.7;3
21.08.2014;08:30:00;828;0.8;3
21.08.2014;08:40:00;1233;1.0;3
21.08.2014;08:50:00;1504;1.2;3
21.08.2014;09:00:00;2157;1.5;3
21.08.2014;09:10:00;2373;2.0;3
21.08.2014;09:20:00;1849;2.3;3
21.08.2014;09:30:00;2162;2.6;3
21.08.2014;09:40:00;3626;3.2;3
21.08.2014;09:50:00;3969;3.8;4
21.08.2014;10:00:00;4446;4.5;4
21.08.2014;10:10:00;4741;5.3;4
21.08.2014;10:20:00;4445;6.1;4
21.08.2014;10:30:00;2033;6.6;4
21.08.2014;10:40:00;3267;7.0;4
21.08.2014;10:50:00;5338;8.0;4
21.08.2014;11:00:00;3013;8.6;4
21.08.2014;11:10:00;7397;9.5;4
21.08.2014;11:20:00;7117;10.7;4
21.08.2014;11:30:00;3683;11.5;4
21.08.2014;11:40:00;2067;11.9;4
21.08.2014;11:50:00;3174;12.3;4
21.08.2014;12:00:00;4605;13.0;4
21.08.2014;12:10:00;2218;13.4;4
21.08.2014;12:20:00;1706;13.7;4
21.08.2014;12:30:00;2860;14.1;4
21.08.2014;12:40:00;4685;15.0;4
21.08.2014;12:50:00;3629;15.7;4
21.08.2014;13:00:00;3708;16.4;4
21.08.2014;13:10:00;7479;17.1;4
21.08.2014;13:20:00;7864;18.4;4
21.08.2014;13:30:00;7943;19.7;4
21.08.2014;13:40:00;7783;21.0;4
21.08.2014;13:50:00;7025;22.2;4
21.08.2014;14:00:00;7140;23.4;4
21.08.2014;14:10:00;8696;24.4;4
21.08.2014;14:20:00;6367;25.6;4
21.08.2014;14:30:00;8461;26.5;4
21.08.2014;14:40:00;6115;27.5;4
21.08.2014;14:50:00;4022;28.3;4
21.08.2014;15:00:00;7218;29.1;4
21.08.2014;15:10:00;8050;30.4;4
21.08.2014;15:20:00;4248;31.5;4
21.08.2014;15:30:00;7507;32.6;4
21.08.2014;15:40:00;5411;33.4;4
21.08.2014;15:50:00;7306;34.4;4
21.08.2014;16:00:00;3691;35.3;4
21.08.2014;16:10:00;2917;35.8;4
21.08.2014;16:20:00;5673;36.8;4
21.08.2014;16:30:00;6590;37.9;4
21.08.2014;16:40:00;5958;38.8;4
21.08.2014;16:50:00;3007;39.3;4
21.08.2014;17:00:00;5089;40.1;4
21.08.2014;17:10:00;3417;40.7;4
21.08.2014;17:20:00;4635;41.5;4
21.08.2014;17:30:00;1949;41.9;4
21.08.2014;17:40:00;1625;42.2;4
21.08.2014;17:50:00;2136;42.5;4
21.08.2014;18:00:00;3025;43.0;4
21.08.2014;18:10:00;2016;43.4;4
21.08.2014;18:20:00;2035;43.7;4
21.08.2014;18:30:00;1159;43.9;4
21.08.2014;18:40:00;1018;44.1;4
21.08.2014;18:50:00;913;44.3;4
21.08.2014;19:00:00;1007;44.5;4
21.08.2014;19:10:00;1033;44.6;4
21.08.2014;19:20:00;853;44.8;3
21.08.2014;19:30:00;682;44.9;3
21.08.2014;19:40:00;449;45.0;3
21.08.2014;19:50:00;429;45.1;3
21.08.2014;20:00:00;287;45.1;3
21.08.2014;20:10:00;161;45.1;3
21.08.2014;20:20:00;104;45.2;3
21.08.2014;21:00:00;0;45.2;
22.08.2014;06:40:00;45;0;2
22.08.2014;06:50:00;185;0;3
22.08.2014;07:00:00;244;0;3
22.08.2014;07:10:00;308;0.1;3
22.08.2014;07:20:00;450;0.1;3
22.08.2014;07:30:00;528;0.2;3
22.08.2014;07:40:00;644;0.3;3
22.08.2014;07:50:00;718;0.4;3
22.08.2014;08:00:00;833;0.6;3
22.08.2014;08:10:00;1054;0.7;3
22.08.2014;08:20:00;1209;0.9;3
22.08.2014;08:30:00;1413;1.2;3
22.08.2014;08:40:00;1674;1.4;3
22.08.2014;08:50:00;1936;1.7;3
22.08.2014;09:00:00;1756;2.0;3
22.08.2014;09:10:00;2280;2.4;3
22.08.2014;09:20:00;2772;2.8;3
22.08.2014;09:30:00;3265;3.4;3
22.08.2014;09:40:00;3228;3.9;3
22.08.2014;09:50:00;3321;4.5;4
22.08.2014;10:00:00;2961;5.0;4
22.08.2014;10:10:00;2608;5.4;4
22.08.2014;10:20:00;4566;6.0;4
22.08.2014;10:30:00;5265;6.8;4
22.08.2014;10:40:00;5616;7.7;4
22.08.2014;10:50:00;5858;8.7;4
22.08.2014;11:00:00;6060;9.7;4
22.08.2014;11:10:00;6275;10.7;4
22.08.2014;11:20:00;6439;11.8;4
22.08.2014;11:30:00;6581;12.9;4
22.08.2014;11:40:00;6792;14.0;4
22.08.2014;11:50:00;6919;15.1;4
22.08.2014;12:00:00;7009;16.3;4
22.08.2014;12:10:00;7244;17.4;4
22.08.2014;12:20:00;7244;18.6;4
22.08.2014;12:30:00;7410;19.8;4
22.08.2014;12:40:00;7514;21.1;4
22.08.2014;12:50:00;6765;22.3;4
22.08.2014;13:00:00;6846;23.2;4
22.08.2014;13:10:00;3907;24.1;4
22.08.2014;13:20:00;7964;25.1;4
22.08.2014;13:30:00;4166;25.8;4
22.08.2014;13:40:00;8102;27.0;4
22.08.2014;13:50:00;7312;28.1;4
22.08.2014;14:00:00;7494;29.2;4
22.08.2014;14:10:00;7783;30.4;4
22.08.2014;14:20:00;4854;31.3;4
22.08.2014;14:30:00;4252;31.9;4
22.08.2014;14:40:00;2957;32.3;4
22.08.2014;14:50:00;5107;33.0;4
22.08.2014;15:00:00;8287;33.9;4
22.08.2014;15:10:00;7820;35.2;4
22.08.2014;15:20:00;7829;36.5;4
22.08.2014;15:30:00;4717;37.6;4
22.08.2014;15:40:00;1731;38.0;4
22.08.2014;15:50:00;1519;38.2;4
22.08.2014;16:00:00;2021;38.5;4
22.08.2014;16:10:00;7758;39.7;4
22.08.2014;16:20:00;6918;40.9;4
22.08.2014;16:30:00;6809;42.0;4
22.08.2014;16:40:00;6293;43.0;4
22.08.2014;16:50:00;4148;43.8;4
22.08.2014;17:00:00;2548;44.2;4
22.08.2014;17:10:00;2331;44.5;4
22.08.2014;17:20:00;3130;45.0;4
22.08.2014;17:30:00;2908;45.5;4
22.08.2014;17:40:00;2078;45.9;4
22.08.2014;17:50:00;2127;46.2;4
22.08.2014;18:00:00;1411;46.5;4
22.08.2014;18:10:00;1223;46.7;4
22.08.2014;18:20:00;1297;46.9;4
22.08.2014;18:30:00;1372;47.1;4
22.08.2014;18:40:00;879;47.3;4
22.08.2014;18:50:00;842;47.4;4
22.08.2014;19:00:00;966;47.6;4
22.08.2014;19:10:00;689;47.7;3
22.08.2014;19:20:00;573;47.8;3
22.08.2014;19:30:00;585;47.9;3
22.08.2014;19:40:00;498;48.0;3
22.08.2014;19:50:00;316;48.0;3
22.08.2014;20:00:00;255;48.1;3
22.08.2014;20:10:00;181;48.1;3
22.08.2014;20:20:00;124;48.1;3
22.08.2014;20:30:00;33;48.2;1
22.08.2014;21:00:00;0;48.2;
23.08.2014;06:40:00;0;0;
23.08.2014;06:50:00;150;0;3
23.08.2014;07:00:00;224;0;3
23.08.2014;07:10:00;256;00;3
23.08.2014;07:20:00;272;0.1;3
23.08.2014;07:30:00;404;0.2;3
23.08.2014;07:40:00;523;0.2;3
23.08.2014;07:50:00;344;0.3;3
23.08.2014;08:00:00;481;0.4;3
23.08.2014;08:10:00;491;0.4;3
23.08.2014;08:20:00;683;0.6;3
23.08.2014;08:30:00;592;0.6;3
23.08.2014;08:40:00;610;0.7;3
23.08.2014;08:50:00;579;0.8;3
23.08.2014;09:00:00;807;1.0;3
23.08.2014;09:10:00;1015;1.1;3
23.08.2014;09:20:00;1210;1.3;3
23.08.2014;09:30:00;1159;1.5;3
23.08.2014;09:40:00;898;1.7;3
23.08.2014;09:50:00;1251;1.9;3
23.08.2014;10:00:00;2357;2.2;3
23.08.2014;10:10:00;2073;2.6;3
23.08.2014;10:20:00;1036;2.8;3
23.08.2014;10:30:00;2036;3.1;3
23.08.2014;10:40:00;1261;3.4;3
23.08.2014;10:50:00;1491;3.6;3
23.08.2014;11:00:00;831;3.8;3
23.08.2014;11:10:00;656;3.9;3
23.08.2014;11:20:00;1392;4.1;3
23.08.2014;11:30:00;939;4.2;3
23.08.2014;11:40:00;1040;4.4;3
23.08.2014;11:50:00;1703;4.6;3
23.08.2014;12:00:00;1776;4.9;3
23.08.2014;12:10:00;1772;5.3;3
23.08.2014;12:20:00;1669;5.5;3
23.08.2014;12:30:00;1698;5.8;3
23.08.2014;12:40:00;2094;6.1;3
23.08.2014;12:50:00;2886;6.6;3
23.08.2014;13:00:00;2845;7.1;4
23.08.2014;13:10:00;3723;7.7;4
23.08.2014;13:20:00;3382;8.3;4
23.08.2014;13:30:00;3912;8.9;4
23.08.2014;13:40:00;1794;9.4;4
23.08.2014;13:50:00;2060;9.7;4
23.08.2014;14:00:00;1856;10.0;4
23.08.2014;14:10:00;1383;10.3;4
23.08.2014;14:20:00;1325;10.5;4
23.08.2014;14:30:00;1743;10.7;4
23.08.2014;14:40:00;2504;11.1;4
