Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.08.2014;14:50:00;2953;11.6;4
23.08.2014;15:00:00;6267;12.6;4
23.08.2014;15:10:00;4627;13.5;4
23.08.2014;15:20:00;5058;14.3;4
23.08.2014;15:30:00;3251;14.8;4
23.08.2014;15:40:00;6457;15.7;4
23.08.2014;15:50:00;7124;16.9;4
23.08.2014;16:00:00;5728;18.0;4
23.08.2014;16:10:00;2567;18.5;4
23.08.2014;16:20:00;2039;18.8;4
23.08.2014;16:30:00;1361;19.0;4
23.08.2014;16:40:00;1343;19.2;4
23.08.2014;16:50:00;2000;19.6;4
23.08.2014;17:00:00;2574;20.0;4
23.08.2014;17:10:00;2098;20.4;4
23.08.2014;17:20:00;3285;20.9;4
23.08.2014;17:30:00;1601;21.2;4
23.08.2014;17:40:00;1082;21.4;4
23.08.2014;17:50:00;1192;21.6;4
23.08.2014;18:00:00;802;21.7;3
23.08.2014;18:10:00;764;21.8;3
23.08.2014;18:20:00;1014;22.0;3
23.08.2014;18:30:00;728;22.1;3
23.08.2014;18:40:00;368;22.2;3
23.08.2014;18:50:00;688;22.3;3
23.08.2014;19:00:00;1048;22.5;3
23.08.2014;19:10:00;581;22.6;3
23.08.2014;19:20:00;212;22.6;3
23.08.2014;19:30:00;210;22.7;3
23.08.2014;19:50:00;23;22.7;1
23.08.2014;20:00:00;278;22.7;3
23.08.2014;20:10:00;103;22.8;3
23.08.2014;20:20:00;18;22.8;
23.08.2014;21:00:00;0;22.8;
24.08.2014;06:50:00;0;0;
24.08.2014;07:00:00;58;0;2
24.08.2014;07:10:00;170;0;3
24.08.2014;07:20:00;223;0;3
24.08.2014;07:30:00;248;0.1;3
24.08.2014;07:40:00;341;0.1;3
24.08.2014;07:50:00;595;0.2;3
24.08.2014;08:00:00;706;0.3;3
24.08.2014;08:10:00;673;0.4;3
24.08.2014;08:20:00;807;0.5;3
24.08.2014;08:30:00;1029;0.7;3
24.08.2014;08:40:00;1249;0.9;3
24.08.2014;08:50:00;2155;1.2;3
24.08.2014;09:00:00;1508;1.5;3
24.08.2014;09:10:00;1594;1.7;3
24.08.2014;09:20:00;1822;2.0;3
24.08.2014;09:30:00;1776;2.3;3
24.08.2014;09:40:00;2387;2.7;3
24.08.2014;09:50:00;2207;3.0;3
24.08.2014;10:00:00;3108;3.5;3
24.08.2014;10:10:00;4717;4.3;4
24.08.2014;10:20:00;3196;4.9;4
24.08.2014;10:30:00;5515;5.7;4
24.08.2014;10:40:00;4361;6.6;4
24.08.2014;10:50:00;3884;7.1;4
24.08.2014;11:00:00;6825;8.3;4
24.08.2014;11:10:00;6870;9.4;4
24.08.2014;11:20:00;6755;10.6;4
24.08.2014;11:30:00;7484;11.8;4
24.08.2014;11:40:00;4923;12.5;4
24.08.2014;11:50:00;5913;13.7;4
24.08.2014;12:00:00;6281;14.6;4
24.08.2014;12:10:00;8448;15.8;4
24.08.2014;12:20:00;2288;16.3;4
24.08.2014;12:30:00;2242;16.8;4
24.08.2014;12:40:00;5618;17.5;4
24.08.2014;12:50:00;4690;18.2;4
24.08.2014;13:00:00;8579;19.2;4
24.08.2014;13:10:00;7283;20.4;4
24.08.2014;13:20:00;7337;21.4;4
24.08.2014;13:30:00;3294;22.0;4
24.08.2014;13:40:00;2283;22.4;4
24.08.2014;13:50:00;2409;23.0;4
24.08.2014;14:00:00;2374;23.6;4
24.08.2014;14:10:00;6767;24.4;4
24.08.2014;14:20:00;6301;25.3;4
24.08.2014;14:30:00;2352;25.8;4
24.08.2014;14:40:00;2142;26.2;4
24.08.2014;14:50:00;4991;26.9;4
24.08.2014;15:00:00;8374;28.2;4
24.08.2014;15:10:00;6184;29.1;4
24.08.2014;15:20:00;7216;30.4;4
24.08.2014;15:30:00;7418;31.6;4
24.08.2014;15:40:00;6933;32.8;4
24.08.2014;15:50:00;6946;33.9;4
24.08.2014;16:00:00;6871;35.0;4
24.08.2014;16:10:00;6758;36.2;4
24.08.2014;16:20:00;6324;37.2;4
24.08.2014;16:30:00;6289;38.3;4
24.08.2014;16:40:00;6005;39.2;4
24.08.2014;16:50:00;3609;40.0;4
24.08.2014;17:00:00;4659;40.8;4
24.08.2014;17:10:00;5052;41.7;4
24.08.2014;17:20:00;4143;42.4;4
24.08.2014;17:30:00;3532;43.0;4
24.08.2014;17:40:00;2433;43.5;4
24.08.2014;17:50:00;3571;44.0;4
24.08.2014;18:00:00;3093;44.6;4
24.08.2014;18:10:00;2916;45.1;4
24.08.2014;18:20:00;493;45.2;4
24.08.2014;18:30:00;1628;45.5;4
24.08.2014;18:40:00;1477;45.7;4
24.08.2014;18:50:00;1315;45.9;4
24.08.2014;19:00:00;1104;46.1;4
24.08.2014;19:10:00;879;46.3;4
24.08.2014;19:20:00;711;46.4;3
24.08.2014;19:30:00;528;46.5;3
24.08.2014;19:40:00;358;46.6;3
24.08.2014;19:50:00;231;46.6;3
24.08.2014;20:00:00;168;46.7;3
24.08.2014;20:10:00;126;46.7;3
24.08.2014;20:20:00;40;46.7;3
24.08.2014;21:00:00;0;46.7;
25.08.2014;07:00:00;34;0;2
25.08.2014;07:10:00;164;0;2
25.08.2014;07:20:00;305;0;3
25.08.2014;07:30:00;517;0.1;3
25.08.2014;07:40:00;724;0.2;3
25.08.2014;07:50:00;1158;0.4;3
25.08.2014;08:00:00;1102;0.6;3
25.08.2014;08:10:00;1253;0.8;3
25.08.2014;08:20:00;1238;1.0;3
25.08.2014;08:30:00;1379;1.2;3
25.08.2014;08:40:00;1575;1.4;3
25.08.2014;08:50:00;2143;1.8;3
25.08.2014;09:00:00;2053;2.1;3
25.08.2014;09:10:00;1970;2.5;3
25.08.2014;09:20:00;2212;2.8;3
25.08.2014;09:30:00;2713;3.3;3
25.08.2014;09:40:00;2506;3.7;3
25.08.2014;09:50:00;3727;4.2;3
25.08.2014;10:00:00;2850;4.7;3
25.08.2014;10:10:00;3187;5.2;4
25.08.2014;10:20:00;3019;5.7;4
25.08.2014;10:30:00;3926;6.4;4
25.08.2014;10:40:00;3511;7.0;4
25.08.2014;10:50:00;4160;7.6;4
25.08.2014;11:00:00;5293;8.4;4
25.08.2014;11:10:00;4783;9.3;4
25.08.2014;11:20:00;4358;10.0;4
25.08.2014;11:30:00;4365;10.7;4
25.08.2014;11:40:00;3408;11.3;4
25.08.2014;11:50:00;4045;11.9;4
25.08.2014;12:00:00;4252;12.6;4
25.08.2014;12:10:00;5269;13.4;4
25.08.2014;12:20:00;6122;14.4;4
25.08.2014;12:30:00;6636;15.5;4
25.08.2014;12:40:00;5958;16.4;4
25.08.2014;12:50:00;5175;17.3;4
25.08.2014;13:00:00;5898;18.3;4
25.08.2014;13:10:00;4664;19.0;4
25.08.2014;13:20:00;4235;19.8;4
25.08.2014;13:30:00;4086;20.4;4
25.08.2014;13:40:00;4249;21.1;4
25.08.2014;13:50:00;4210;21.8;4
25.08.2014;14:00:00;4000;22.5;4
25.08.2014;14:10:00;4290;23.2;4
25.08.2014;14:20:00;2881;23.8;4
25.08.2014;14:30:00;2570;24.2;4
25.08.2014;14:40:00;2505;24.6;4
25.08.2014;14:50:00;2915;25.1;4
25.08.2014;15:00:00;2386;25.5;4
25.08.2014;15:10:00;1881;25.8;4
25.08.2014;15:20:00;2846;26.3;4
25.08.2014;15:30:00;3111;26.8;4
25.08.2014;15:40:00;2418;27.2;4
25.08.2014;15:50:00;1792;27.5;4
25.08.2014;16:00:00;1543;27.8;4
25.08.2014;16:10:00;1410;28.0;4
25.08.2014;16:20:00;905;28.2;4
25.08.2014;16:30:00;1094;28.4;4
25.08.2014;16:40:00;1553;28.6;4
25.08.2014;16:50:00;1319;28.8;3
25.08.2014;17:00:00;2046;29.1;3
25.08.2014;17:10:00;1363;29.4;3
25.08.2014;17:20:00;1547;29.6;3
25.08.2014;17:30:00;1757;29.9;3
25.08.2014;17:40:00;980;30.1;3
25.08.2014;17:50:00;987;30.2;3
25.08.2014;18:00:00;1216;30.4;3
25.08.2014;18:10:00;892;30.6;3
25.08.2014;18:20:00;597;30.7;3
25.08.2014;18:30:00;540;30.8;3
25.08.2014;18:40:00;647;30.9;3
25.08.2014;18:50:00;557;31.0;3
25.08.2014;19:00:00;490;31.1;3
25.08.2014;19:10:00;371;31.1;3
25.08.2014;19:20:00;320;31.2;3
25.08.2014;19:30:00;289;31.3;3
25.08.2014;19:40:00;213;31.3;3
25.08.2014;19:50:00;168;31.3;3
25.08.2014;20:00:00;124;31.3;3
25.08.2014;20:10:00;0;31.4;1
25.08.2014;21:00:00;0;31.4;
26.08.2014;06:55:00;0;0;
26.08.2014;07:05:00;146;0;2
26.08.2014;07:15:00;191;0;3
26.08.2014;07:25:00;230;0;3
26.08.2014;07:35:00;218;0.1;3
26.08.2014;07:45:00;310;0.1;3
26.08.2014;07:55:00;332;0.2;3
26.08.2014;08:05:00;369;0.2;3
26.08.2014;08:15:00;547;0.3;3
26.08.2014;08:25:00;743;0.4;3
26.08.2014;08:35:00;699;0.5;3
26.08.2014;08:45:00;442;0.6;3
26.08.2014;08:55:00;541;0.7;3
26.08.2014;09:05:00;390;0.8;3
26.08.2014;09:15:00;604;0.9;3
26.08.2014;09:25:00;661;1.0;3
26.08.2014;09:35:00;976;1.1;3
26.08.2014;09:45:00;967;1.3;3
26.08.2014;09:55:00;891;1.4;3
26.08.2014;10:05:00;1075;1.6;3
26.08.2014;10:15:00;979;1.8;3
26.08.2014;10:25:00;1000;1.9;3
26.08.2014;10:35:00;1938;2.3;3
26.08.2014;10:45:00;1697;2.6;3
26.08.2014;10:55:00;1966;2.9;3
26.08.2014;11:05:00;2473;3.2;3
26.08.2014;11:15:00;3135;3.7;3
26.08.2014;11:25:00;1914;4.1;3
26.08.2014;11:35:00;2084;4.4;3
26.08.2014;11:45:00;5473;5.1;4
26.08.2014;11:55:00;4105;5.9;4
26.08.2014;12:05:00;3297;6.4;4
26.08.2014;12:15:00;5161;7.2;4
26.08.2014;12:25:00;3695;7.8;4
26.08.2014;12:35:00;6503;8.6;4
26.08.2014;12:45:00;3744;9.4;4
26.08.2014;12:55:00;3669;10.0;4
26.08.2014;13:05:00;3483;10.6;4
26.08.2014;13:15:00;2151;11.0;4
26.08.2014;13:25:00;1372;11.3;4
26.08.2014;13:35:00;3209;11.6;4
26.08.2014;13:45:00;3571;12.4;4
26.08.2014;13:55:00;2396;12.8;4
26.08.2014;14:05:00;3026;13.3;4
26.08.2014;14:15:00;1602;13.6;4
26.08.2014;14:25:00;1534;13.9;4
26.08.2014;14:35:00;2376;14.2;4
26.08.2014;14:45:00;4061;14.8;4
26.08.2014;14:55:00;2930;15.4;4
26.08.2014;15:05:00;3959;16.0;4
26.08.2014;15:15:00;2589;16.4;4
26.08.2014;15:25:00;1463;16.7;4
26.08.2014;15:35:00;1662;16.9;4
26.08.2014;15:45:00;4436;17.6;4
26.08.2014;15:55:00;3682;18.2;4
26.08.2014;16:05:00;2297;18.7;4
26.08.2014;16:15:00;1983;19.0;4
26.08.2014;16:25:00;2782;19.4;4
26.08.2014;16:35:00;2025;19.8;4
26.08.2014;16:45:00;2196;20.1;4
26.08.2014;16:55:00;2578;20.5;4
26.08.2014;17:05:00;2057;20.9;4
26.08.2014;17:15:00;2006;21.3;4
26.08.2014;17:25:00;2210;21.6;4
26.08.2014;17:35:00;2018;22.0;4
26.08.2014;17:45:00;1795;22.3;4
26.08.2014;17:55:00;1287;22.5;4
26.08.2014;18:05:00;1468;22.8;4
26.08.2014;18:15:00;1471;23.0;4
26.08.2014;18:25:00;1348;23.2;3
26.08.2014;18:35:00;1226;23.4;3
26.08.2014;18:45:00;984;23.6;3
26.08.2014;18:55:00;874;23.8;3
26.08.2014;19:05:00;815;23.9;3
26.08.2014;19:15:00;1105;24.1;3
26.08.2014;19:25:00;563;24.2;3
26.08.2014;19:35:00;242;24.2;3
26.08.2014;19:45:00;180;24.3;3
26.08.2014;19:55:00;130;24.3;3
26.08.2014;20:05:00;114;24.3;3
26.08.2014;20:15:00;30;24.3;3
26.08.2014;20:25:00;0;24.3;
26.08.2014;21:00:00;0;24.3;
27.08.2014;06:50:00;7;0;1
27.08.2014;07:00:00;144;0;3
27.08.2014;07:10:00;283;0;3
27.08.2014;07:20:00;319;0.1;3
27.08.2014;07:30:00;378;0.1;3
27.08.2014;07:40:00;523;0.2;3
27.08.2014;07:50:00;565;0.3;3
27.08.2014;08:00:00;686;0.4;3
27.08.2014;08:10:00;646;0.5;3
27.08.2014;08:20:00;836;0.6;3
27.08.2014;08:30:00;880;0.8;3
27.08.2014;08:40:00;1249;1.0;3
27.08.2014;08:50:00;1552;1.2;3
27.08.2014;09:00:00;1956;1.5;3
27.08.2014;09:10:00;2369;1.9;3
27.08.2014;09:20:00;1252;2.1;3
27.08.2014;09:30:00;1362;2.3;3
27.08.2014;09:40:00;3384;2.9;3
27.08.2014;09:50:00;3913;3.5;3
27.08.2014;10:00:00;3721;4.2;4
27.08.2014;10:10:00;4629;4.9;4
27.08.2014;10:20:00;4769;5.6;4
27.08.2014;10:30:00;5497;6.4;4
27.08.2014;10:40:00;6330;7.5;4
27.08.2014;10:50:00;5708;8.5;4
27.08.2014;11:00:00;6966;9.6;4
27.08.2014;11:10:00;3395;10.3;4
27.08.2014;11:20:00;1510;10.6;4
27.08.2014;11:30:00;4835;11.2;4
27.08.2014;11:40:00;4993;11.9;4
27.08.2014;11:50:00;773;12.1;4
27.08.2014;12:00:00;1366;12.3;4
27.08.2014;12:10:00;2040;12.6;4
27.08.2014;12:20:00;2479;13.0;4
27.08.2014;12:30:00;3804;13.5;4
27.08.2014;12:40:00;6236;14.5;4
27.08.2014;12:50:00;7128;15.4;4
27.08.2014;13:00:00;7595;16.7;4
27.08.2014;13:10:00;4797;17.8;4
27.08.2014;13:20:00;8444;19.1;4
27.08.2014;13:30:00;1561;19.6;4
27.08.2014;13:40:00;5824;20.8;4
27.08.2014;13:50:00;8150;21.9;4
27.08.2014;14:00:00;6792;23.1;4
27.08.2014;14:10:00;8260;24.3;4
27.08.2014;14:20:00;8246;25.6;4
27.08.2014;14:30:00;6689;26.9;4
27.08.2014;14:40:00;1774;27.3;4
27.08.2014;14:50:00;1470;27.5;4
27.08.2014;15:00:00;1624;27.8;4
27.08.2014;15:10:00;7776;28.8;4
27.08.2014;15:20:00;4369;29.7;4
27.08.2014;15:30:00;7219;30.8;4
27.08.2014;15:40:00;5905;31.9;4
27.08.2014;15:50:00;2938;32.6;4
27.08.2014;16:00:00;7580;33.8;4
27.08.2014;16:10:00;7022;35.0;4
27.08.2014;16:20:00;4554;36.0;4
27.08.2014;16:30:00;1981;36.4;4
27.08.2014;16:40:00;4264;36.9;4
27.08.2014;16:50:00;2365;37.4;4
27.08.2014;17:00:00;4089;37.9;4
27.08.2014;17:10:00;4594;38.7;4
27.08.2014;17:20:00;4207;39.4;4
27.08.2014;17:30:00;2243;39.9;4
27.08.2014;17:40:00;2474;40.4;4
27.08.2014;17:50:00;1345;40.7;4
27.08.2014;18:00:00;1077;40.8;4
27.08.2014;18:10:00;1198;41.0;4
27.08.2014;18:20:00;1279;41.3;4
27.08.2014;18:30:00;1416;41.5;4
27.08.2014;18:40:00;1135;41.7;4
27.08.2014;18:50:00;580;41.8;3
27.08.2014;19:00:00;654;41.9;3
27.08.2014;19:10:00;506;42.0;3
27.08.2014;19:20:00;461;42.1;3
27.08.2014;19:30:00;386;42.2;3
27.08.2014;19:40:00;283;42.2;3
27.08.2014;19:50:00;187;42.3;3
27.08.2014;20:00:00;130;42.3;3
27.08.2014;20:10:00;101;42.3;3
27.08.2014;20:20:00;0;42.3;
27.08.2014;21:00:00;0;42.3;
28.08.2014;06:50:00;0;0;
28.08.2014;07:00:00;136;0;2
28.08.2014;07:10:00;211;0;3
28.08.2014;07:20:00;307;0;3
28.08.2014;07:30:00;419;0.1;3
28.08.2014;07:40:00;518;0.2;3
28.08.2014;07:50:00;603;0.3;3
28.08.2014;08:00:00;736;0.4;3
28.08.2014;08:10:00;844;0.5;3
28.08.2014;08:20:00;995;0.7;3
28.08.2014;08:30:00;1116;0.9;3
28.08.2014;08:40:00;1263;1.1;3
28.08.2014;08:50:00;1507;1.3;3
28.08.2014;09:00:00;1722;1.6;3
28.08.2014;09:10:00;1989;1.9;3
28.08.2014;09:20:00;1887;2.2;3
28.08.2014;09:30:00;2181;2.6;3
28.08.2014;09:40:00;3123;3.1;3
28.08.2014;09:50:00;3485;3.6;3
28.08.2014;10:00:00;3921;4.2;4
28.08.2014;10:10:00;4293;4.9;4
28.08.2014;10:20:00;4598;5.7;4
28.08.2014;10:30:00;4979;6.5;4
28.08.2014;10:40:00;5204;7.3;4
28.08.2014;10:50:00;5539;8.2;4
28.08.2014;11:00:00;5687;9.1;4
28.08.2014;11:10:00;5925;10.1;4
28.08.2014;11:20:00;6141;11.1;4
28.08.2014;11:30:00;6255;12.1;4
28.08.2014;11:40:00;6412;13.2;4
28.08.2014;11:50:00;6584;14.3;4
28.08.2014;12:00:00;6908;15.1;4
28.08.2014;12:10:00;7125;16.3;4
28.08.2014;12:20:00;7013;17.5;4
28.08.2014;12:30:00;7342;18.6;4
28.08.2014;12:40:00;6511;19.8;4
28.08.2014;12:50:00;5828;21.0;4
28.08.2014;13:00:00;5822;21.8;4
28.08.2014;13:10:00;1980;22.6;4
28.08.2014;13:20:00;2974;23.0;4
28.08.2014;13:30:00;7887;24.3;4
28.08.2014;13:40:00;7300;25.5;4
28.08.2014;13:50:00;4732;26.6;4
28.08.2014;14:00:00;8304;27.7;4
28.08.2014;14:10:00;7745;28.9;4
28.08.2014;14:20:00;2816;29.7;4
28.08.2014;14:30:00;6832;30.6;4
28.08.2014;14:40:00;7396;31.9;4
28.08.2014;14:50:00;5309;32.9;4
28.08.2014;15:00:00;7080;34.1;4
28.08.2014;15:10:00;2187;34.6;4
28.08.2014;15:20:00;4350;35.4;4
28.08.2014;15:30:00;7037;36.5;4
28.08.2014;15:40:00;5589;37.5;4
28.08.2014;15:50:00;6884;38.7;4
28.08.2014;16:00:00;5886;39.7;4
28.08.2014;16:10:00;6157;40.7;4
28.08.2014;16:20:00;5854;41.7;4
28.08.2014;16:30:00;5604;42.6;4
28.08.2014;16:40:00;5048;43.5;4
28.08.2014;16:50:00;2269;44.1;4
28.08.2014;17:00:00;3354;44.6;4
28.08.2014;17:10:00;3828;45.3;4
28.08.2014;17:20:00;3856;45.9;4
28.08.2014;17:30:00;3916;46.6;4
28.08.2014;17:40:00;2697;47.1;4
28.08.2014;17:50:00;2719;47.5;4
28.08.2014;18:00:00;2534;48.0;4
28.08.2014;18:10:00;2458;48.4;4
28.08.2014;18:20:00;1430;48.7;4
28.08.2014;18:30:00;1772;49.0;4
28.08.2014;18:40:00;1681;49.2;4
28.08.2014;18:50:00;1213;49.4;4
28.08.2014;19:00:00;1035;49.6;4
28.08.2014;19:10:00;732;49.7;4
28.08.2014;19:20:00;613;49.8;4
28.08.2014;19:30:00;488;49.9;4
28.08.2014;19:40:00;296;50.0;4
28.08.2014;19:50:00;245;50.0;3
28.08.2014;20:00:00;165;50.1;3
28.08.2014;20:10:00;116;50.1;3
28.08.2014;20:20:00;0;50.1;
28.08.2014;21:00:00;0;50.1;
29.08.2014;06:45:00;54;0;2
29.08.2014;06:55:00;167;0;3
29.08.2014;07:05:00;194;0;3
29.08.2014;07:15:00;273;0.1;3
29.08.2014;07:25:00;204;0.1;3
29.08.2014;07:35:00;258;0.1;3
29.08.2014;07:45:00;391;0.2;3
29.08.2014;07:55:00;542;0.3;3
29.08.2014;08:05:00;667;0.4;3
29.08.2014;08:15:00;741;0.5;3
29.08.2014;08:25:00;463;0.6;3
29.08.2014;08:35:00;561;0.7;3
29.08.2014;08:45:00;450;0.7;3
29.08.2014;08:55:00;467;0.8;3
29.08.2014;09:05:00;636;0.9;3
29.08.2014;09:15:00;577;1.0;3
29.08.2014;09:25:00;752;1.1;3
29.08.2014;09:35:00;1126;1.3;3
29.08.2014;09:45:00;844;1.4;3
29.08.2014;09:55:00;1070;1.6;3
29.08.2014;10:05:00;848;1.8;3
29.08.2014;10:15:00;814;1.9;3
29.08.2014;10:25:00;1036;2.1;3
29.08.2014;10:35:00;1568;2.3;3
29.08.2014;10:45:00;1961;2.6;3
29.08.2014;10:55:00;2476;3.0;3
29.08.2014;11:05:00;2007;3.4;3
29.08.2014;11:15:00;2088;3.7;3
29.08.2014;11:25:00;3695;4.2;3
29.08.2014;11:35:00;3380;4.8;4
29.08.2014;11:45:00;2683;5.3;4
29.08.2014;11:55:00;2614;5.7;4
29.08.2014;12:05:00;4212;6.3;4
29.08.2014;12:15:00;6110;7.5;4
29.08.2014;12:25:00;4539;8.3;4
29.08.2014;12:35:00;7048;9.2;4
29.08.2014;12:45:00;3261;9.9;4
29.08.2014;12:55:00;6699;10.8;4
29.08.2014;13:05:00;7247;11.7;4
29.08.2014;13:15:00;3773;12.5;4
29.08.2014;13:25:00;5220;13.4;4
29.08.2014;13:35:00;6026;14.4;4
29.08.2014;13:45:00;7416;15.4;4
29.08.2014;13:55:00;7227;16.6;4
29.08.2014;14:05:00;6548;17.7;4
29.08.2014;14:15:00;6477;18.8;4
29.08.2014;14:25:00;6364;19.8;4
29.08.2014;14:35:00;5265;20.7;4
29.08.2014;14:45:00;4636;21.5;4
29.08.2014;14:55:00;5487;22.4;4
29.08.2014;15:05:00;5932;23.4;4
29.08.2014;15:15:00;6669;24.5;4
29.08.2014;15:25:00;4308;25.3;4
29.08.2014;15:35:00;2394;25.8;4
29.08.2014;15:45:00;1996;26.2;4
29.08.2014;15:55:00;1610;26.4;4
29.08.2014;16:05:00;1810;26.7;4
29.08.2014;16:15:00;1475;27.0;4
29.08.2014;16:25:00;1666;27.3;4
29.08.2014;16:35:00;1283;27.5;4
29.08.2014;16:45:00;1003;27.7;4
29.08.2014;16:55:00;805;27.8;4
29.08.2014;17:05:00;710;27.9;3
29.08.2014;17:15:00;591;28.0;3
29.08.2014;17:25:00;569;28.1;3
29.08.2014;17:35:00;829;28.2;3
29.08.2014;17:45:00;1649;28.5;3
29.08.2014;17:55:00;1083;28.7;3
29.08.2014;18:05:00;867;28.8;3
29.08.2014;18:15:00;1099;29.0;3
29.08.2014;18:25:00;1241;29.2;3
29.08.2014;18:35:00;794;29.4;3
29.08.2014;18:45:00;818;29.5;3
29.08.2014;18:55:00;455;29.6;3
29.08.2014;19:05:00;324;29.6;3
29.08.2014;19:15:00;280;29.7;3
29.08.2014;19:25:00;171;29.7;3
29.08.2014;19:35:00;109;29.7;3
29.08.2014;19:45:00;0;29.7;1
29.08.2014;19:55:00;0;29.7;
29.08.2014;20:05:00;0;29.7;
29.08.2014;21:00:00;0;29.7;
30.08.2014;07:00:00;147;0;2
30.08.2014;07:10:00;238;0;3
30.08.2014;07:20:00;341;0.1;3
30.08.2014;07:30:00;405;0.1;3
30.08.2014;07:40:00;324;0.2;3
30.08.2014;07:50:00;545;0.3;3
30.08.2014;08:00:00;546;0.3;3
30.08.2014;08:10:00;758;0.5;3
30.08.2014;08:20:00;1426;0.7;3
30.08.2014;08:30:00;1539;0.9;3
30.08.2014;08:40:00;1330;1.1;3
30.08.2014;08:50:00;1238;1.4;3
30.08.2014;09:00:00;1177;1.5;3
30.08.2014;09:10:00;1077;1.7;3
30.08.2014;09:20:00;1312;1.9;3
30.08.2014;09:30:00;886;2.1;3
30.08.2014;09:40:00;1051;2.3;3
30.08.2014;09:50:00;1495;2.5;3
30.08.2014;10:00:00;1857;2.8;3
30.08.2014;10:10:00;2227;3.1;3
30.08.2014;10:20:00;2971;3.6;3
30.08.2014;10:30:00;2889;4.1;3
30.08.2014;10:40:00;2848;4.6;3
30.08.2014;10:50:00;3163;5.1;3
30.08.2014;11:00:00;2465;5.5;4
30.08.2014;11:10:00;2815;5.9;4
30.08.2014;11:20:00;2558;6.4;4
30.08.2014;11:30:00;2750;6.8;4
30.08.2014;11:40:00;2628;7.3;4
30.08.2014;11:50:00;2779;7.7;4
30.08.2014;12:00:00;2964;8.2;4
30.08.2014;12:10:00;2135;8.6;4
30.08.2014;12:20:00;3159;9.1;4
30.08.2014;12:30:00;3496;9.6;4
30.08.2014;12:40:00;3286;10.2;4
30.08.2014;12:50:00;3581;10.8;4
30.08.2014;13:00:00;3738;11.4;4
30.08.2014;13:10:00;3410;12.0;4
30.08.2014;13:20:00;3681;12.6;4
30.08.2014;13:30:00;4487;13.3;4
30.08.2014;13:40:00;5735;14.2;4
30.08.2014;13:50:00;5969;15.2;4
30.08.2014;14:00:00;7219;16.3;4
30.08.2014;14:10:00;7004;17.3;4
30.08.2014;14:20:00;6613;18.5;4
30.08.2014;14:30:00;1875;19.2;4
30.08.2014;14:40:00;3303;19.6;4
30.08.2014;14:50:00;5049;20.4;4
30.08.2014;15:00:00;2069;21.0;4
30.08.2014;15:10:00;3150;21.4;4
30.08.2014;15:20:00;6419;22.6;4
30.08.2014;15:30:00;6613;23.4;4
30.08.2014;15:40:00;5549;24.5;4
30.08.2014;15:50:00;1550;24.7;4
30.08.2014;16:00:00;3890;25.2;4
30.08.2014;16:10:00;2264;25.5;4
30.08.2014;16:20:00;3704;26.2;4
30.08.2014;16:30:00;3408;26.9;4
30.08.2014;16:40:00;5232;27.8;4
30.08.2014;16:50:00;4383;28.5;4
30.08.2014;17:00:00;3979;29.2;4
30.08.2014;17:10:00;3968;29.8;4
30.08.2014;17:20:00;3648;30.4;4
30.08.2014;17:30:00;3272;31.0;4
30.08.2014;17:40:00;3339;31.6;4
30.08.2014;17:50:00;2850;32.1;4
30.08.2014;18:00:00;2792;32.5;4
30.08.2014;18:10:00;853;32.7;4
30.08.2014;18:20:00;2286;33.0;4
30.08.2014;18:30:00;2058;33.4;4
30.08.2014;18:40:00;863;33.6;4
30.08.2014;18:50:00;497;33.7;4
30.08.2014;19:00:00;1034;33.8;4
30.08.2014;19:10:00;935;34.0;4
30.08.2014;19:20:00;630;34.1;3
30.08.2014;19:30:00;342;34.2;3
30.08.2014;19:40:00;209;34.2;3
30.08.2014;19:50:00;151;34.2;3
30.08.2014;20:00:00;115;34.2;3
30.08.2014;20:10:00;0;34.3;1
31.08.2014;07:05:00;0;0;1
31.08.2014;07:15:00;152;0;2
31.08.2014;07:25:00;220;0;3
31.08.2014;07:35:00;320;0.1;3
31.08.2014;07:45:00;391;0.1;3
31.08.2014;07:55:00;522;0.2;3
31.08.2014;08:05:00;625;0.3;3
31.08.2014;08:15:00;750;0.4;3
31.08.2014;08:25:00;860;0.6;3
31.08.2014;08:35:00;955;0.7;3
31.08.2014;08:45:00;1075;0.9;3
31.08.2014;08:55:00;1126;1.1;3
31.08.2014;09:05:00;1177;1.3;3
31.08.2014;09:15:00;1267;1.5;3
31.08.2014;09:25:00;1448;1.7;3
31.08.2014;09:35:00;1302;1.9;3
31.08.2014;09:45:00;1721;2.2;3
31.08.2014;09:55:00;1800;2.4;3
31.08.2014;10:05:00;1681;2.7;3
31.08.2014;10:15:00;1866;3.0;3
31.08.2014;10:25:00;2687;3.4;3
31.08.2014;10:35:00;2252;3.9;3
31.08.2014;10:45:00;2749;4.3;3
31.08.2014;10:55:00;2680;4.7;3
31.08.2014;11:05:00;2504;5.1;3
31.08.2014;11:15:00;2223;5.5;3
31.08.2014;11:25:00;2778;5.9;3
31.08.2014;11:35:00;3443;6.5;4
31.08.2014;11:45:00;2964;7.0;4
31.08.2014;11:55:00;2711;7.4;4
31.08.2014;12:05:00;2413;7.9;4
31.08.2014;12:15:00;1458;8.1;4
31.08.2014;12:25:00;1913;8.4;3
31.08.2014;12:35:00;2594;8.9;4
31.08.2014;12:45:00;1843;9.2;3
31.08.2014;12:55:00;2254;9.5;4
31.08.2014;13:05:00;2200;9.9;4
31.08.2014;13:15:00;1540;10.2;3
31.08.2014;13:25:00;876;10.3;3
31.08.2014;13:35:00;1005;10.5;3
31.08.2014;13:45:00;1560;10.7;3
31.08.2014;13:55:00;1234;11.0;3
31.08.2014;14:05:00;1098;11.1;3
31.08.2014;14:15:00;967;11.3;3
31.08.2014;14:25:00;895;11.4;3
31.08.2014;14:35:00;1360;11.6;3
31.08.2014;14:45:00;1135;11.8;3
31.08.2014;14:55:00;611;11.9;3
31.08.2014;15:05:00;650;12.0;3
31.08.2014;15:15:00;829;12.2;3
31.08.2014;15:25:00;1165;12.3;3
31.08.2014;15:35:00;581;12.4;3
31.08.2014;15:45:00;602;12.5;3
31.08.2014;15:55:00;783;12.7;3
31.08.2014;16:05:00;733;12.8;3
31.08.2014;16:15:00;665;12.9;3
31.08.2014;16:25:00;497;13.0;3
31.08.2014;16:35:00;647;13.1;3
31.08.2014;16:45:00;426;13.2;3
31.08.2014;16:55:00;362;13.2;3
31.08.2014;17:05:00;277;13.3;3
31.08.2014;17:15:00;364;13.4;3
31.08.2014;17:25:00;361;13.4;3
31.08.2014;17:35:00;288;13.5;3
31.08.2014;17:45:00;230;13.5;3
31.08.2014;17:55:00;230;13.5;3
31.08.2014;18:05:00;191;13.6;3
31.08.2014;18:15:00;181;13.6;3
31.08.2014;18:25:00;165;13.6;3
31.08.2014;18:35:00;231;13.7;3
31.08.2014;18:45:00;243;13.7;3
31.08.2014;18:55:00;221;13.7;3
31.08.2014;19:05:00;166;13.8;3
31.08.2014;19:15:00;133;13.8;3
31.08.2014;19:25:00;134;13.8;3
31.08.2014;19:35:00;194;13.8;3
31.08.2014;19:45:00;134;13.9;3
31.08.2014;21:00:00;0;13.9;
01.09.2014;07:10:00;0;0;1
01.09.2014;07:20:00;130;0;2
01.09.2014;07:30:00;181;0;3
01.09.2014;07:40:00;236;0;3
01.09.2014;07:50:00;337;0.1;3
01.09.2014;08:00:00;356;0.1;3
01.09.2014;08:10:00;460;0.2;3
01.09.2014;08:20:00;533;0.3;3
01.09.2014;08:30:00;743;0.4;3
01.09.2014;08:40:00;1235;0.6;3
01.09.2014;08:50:00;974;0.8;3
01.09.2014;09:00:00;1550;1.0;3
01.09.2014;09:10:00;1212;1.2;3
01.09.2014;09:20:00;1226;1.4;3
01.09.2014;09:30:00;967;1.6;3
01.09.2014;09:40:00;834;1.7;3
01.09.2014;09:50:00;1113;1.9;3
01.09.2014;10:00:00;1611;2.1;3
01.09.2014;10:10:00;1497;2.4;3
01.09.2014;10:20:00;1719;2.7;3
01.09.2014;10:30:00;2145;3.0;3
01.09.2014;10:40:00;2366;3.4;3
01.09.2014;10:50:00;2602;3.8;3
01.09.2014;11:00:00;7187;4.6;4
01.09.2014;11:10:00;4329;5.6;4
01.09.2014;11:20:00;2383;6.2;4
01.09.2014;11:30:00;1955;6.5;4
01.09.2014;11:40:00;4433;7.0;4
01.09.2014;11:50:00;7874;8.1;4
01.09.2014;12:00:00;4140;9.1;4
01.09.2014;12:10:00;1279;9.4;4
01.09.2014;12:20:00;570;9.5;4
01.09.2014;12:30:00;567;9.6;3
01.09.2014;12:40:00;1020;9.7;3
01.09.2014;12:50:00;3722;10.2;3
01.09.2014;13:00:00;5511;11.1;4
01.09.2014;13:10:00;7844;12.4;4
01.09.2014;13:20:00;7026;13.7;4
01.09.2014;13:30:00;7633;14.9;4
01.09.2014;13:40:00;8658;16.3;4
01.09.2014;13:50:00;1658;17.0;4
01.09.2014;14:00:00;1505;17.2;4
01.09.2014;14:10:00;1944;17.5;4
01.09.2014;14:20:00;2301;17.9;4
01.09.2014;14:30:00;2145;18.3;4
01.09.2014;14:40:00;2552;18.7;4
01.09.2014;14:50:00;2849;19.1;4
01.09.2014;15:00:00;3513;19.7;4
01.09.2014;15:10:00;4231;20.3;4
01.09.2014;15:20:00;5506;21.4;4
01.09.2014;15:30:00;3849;22.2;4
01.09.2014;15:40:00;3515;22.8;4
01.09.2014;15:50:00;2316;23.2;4
01.09.2014;16:00:00;2629;23.6;4
01.09.2014;16:10:00;2545;24.0;4
01.09.2014;16:20:00;2601;24.5;4
01.09.2014;16:30:00;2340;24.9;4
01.09.2014;16:40:00;2424;25.2;4
01.09.2014;16:50:00;2374;25.6;4
01.09.2014;17:00:00;2624;26.0;4
01.09.2014;17:10:00;2587;26.5;4
01.09.2014;17:20:00;2140;26.8;4
01.09.2014;17:30:00;2065;27.2;4
01.09.2014;17:40:00;1626;27.5;4
01.09.2014;17:50:00;1804;27.7;4
01.09.2014;18:00:00;1565;28.0;4
01.09.2014;18:10:00;1417;28.3;4
01.09.2014;18:20:00;1450;28.5;4
01.09.2014;18:30:00;1488;28.7;3
01.09.2014;18:40:00;1103;28.9;3
01.09.2014;18:50:00;641;29.1;3
01.09.2014;19:00:00;468;29.2;3
01.09.2014;19:10:00;460;29.2;3
01.09.2014;19:20:00;383;29.3;3
01.09.2014;19:30:00;279;29.3;3
01.09.2014;19:40:00;226;29.4;3
01.09.2014;19:50:00;170;29.4;3
01.09.2014;20:00:00;117;29.4;3
01.09.2014;20:10:00;57;29.5;2
01.09.2014;20:20:00;0;29.5;
02.09.2014;07:05:00;8;0;1
02.09.2014;07:15:00;159;0;2
02.09.2014;07:25:00;220;0;3
02.09.2014;07:35:00;301;0.1;3
02.09.2014;07:45:00;380;0.1;3
02.09.2014;07:55:00;487;0.2;3
02.09.2014;08:05:00;579;0.3;3
02.09.2014;08:15:00;539;0.4;3
02.09.2014;08:25:00;588;0.5;3
02.09.2014;08:35:00;960;0.6;3
02.09.2014;08:45:00;1461;0.8;3
02.09.2014;08:55:00;1378;1.1;3
02.09.2014;09:05:00;1402;1.3;3
02.09.2014;09:15:00;1704;1.5;3
02.09.2014;09:25:00;1941;1.9;3
02.09.2014;09:35:00;2248;2.2;3
02.09.2014;09:45:00;2156;2.6;3
02.09.2014;09:55:00;2657;3.0;3
02.09.2014;10:05:00;2349;3.4;3
02.09.2014;10:15:00;4128;3.9;3
02.09.2014;10:25:00;3274;4.5;4
02.09.2014;10:35:00;3766;5.2;4
02.09.2014;10:45:00;3595;5.8;4
02.09.2014;10:55:00;3641;6.4;4
02.09.2014;11:05:00;3162;7.0;4
02.09.2014;11:15:00;3413;7.5;4
02.09.2014;11:25:00;2287;7.9;4
02.09.2014;11:35:00;7176;8.8;4
02.09.2014;11:45:00;6477;9.9;4
02.09.2014;11:55:00;7145;11.0;4
02.09.2014;12:05:00;6717;12.1;4
02.09.2014;12:15:00;6388;13.2;4
02.09.2014;12:25:00;4661;14.1;4
02.09.2014;12:35:00;3832;14.8;4
02.09.2014;12:45:00;7348;15.9;4
02.09.2014;12:55:00;7924;17.0;4
02.09.2014;13:05:00;8484;18.4;4
02.09.2014;13:15:00;4580;19.2;4
02.09.2014;13:25:00;4310;19.9;4
02.09.2014;13:35:00;4892;20.6;4
02.09.2014;13:45:00;4776;21.4;4
02.09.2014;13:55:00;8373;22.4;4
02.09.2014;14:05:00;6819;23.5;4
02.09.2014;14:15:00;4550;24.4;4
02.09.2014;14:25:00;7852;25.4;4
02.09.2014;14:35:00;3518;26.2;4
02.09.2014;14:45:00;8141;27.2;4
02.09.2014;14:55:00;3955;28.0;4
02.09.2014;15:05:00;2876;28.5;4
02.09.2014;15:15:00;2352;28.9;4
02.09.2014;15:25:00;7822;29.9;4
02.09.2014;15:35:00;6972;31.1;4
02.09.2014;15:45:00;4488;31.9;4
02.09.2014;15:55:00;2105;32.4;4
02.09.2014;16:05:00;2116;32.7;4
02.09.2014;16:15:00;1714;33.0;4
02.09.2014;16:25:00;1896;33.3;4
02.09.2014;16:35:00;3151;33.7;4
02.09.2014;16:45:00;4271;34.4;4
02.09.2014;16:55:00;4173;35.2;4
02.09.2014;17:05:00;3856;35.8;4
02.09.2014;17:15:00;3343;36.4;4
02.09.2014;17:25:00;1239;36.7;4
02.09.2014;17:35:00;1817;37.0;4
02.09.2014;17:45:00;2390;37.3;4
02.09.2014;17:55:00;1717;37.7;4
02.09.2014;18:05:00;985;37.9;4
02.09.2014;18:15:00;611;38.0;4
02.09.2014;18:25:00;497;38.1;4
02.09.2014;18:35:00;422;38.2;3
02.09.2014;18:45:00;328;38.2;3
02.09.2014;18:55:00;349;38.3;3
02.09.2014;19:05:00;326;38.3;3
02.09.2014;19:15:00;246;38.4;3
02.09.2014;19:25:00;161;38.4;3
02.09.2014;19:35:00;138;38.4;3
02.09.2014;19:45:00;120;38.4;3
02.09.2014;19:55:00;0;38.5;3
02.09.2014;20:00:00;0;38.5;
03.09.2014;07:10:00;129;0;2
03.09.2014;07:20:00;129;0;2
03.09.2014;07:30:00;146;0;3
03.09.2014;07:40:00;184;0;3
03.09.2014;07:50:00;258;0.1;3
03.09.2014;08:00:00;346;0.1;3
03.09.2014;08:10:00;242;0.2;3
03.09.2014;08:20:00;281;0.2;3
03.09.2014;08:30:00;384;0.3;3
03.09.2014;08:40:00;486;0.3;3
03.09.2014;08:50:00;373;0.4;3
03.09.2014;09:00:00;615;0.5;3
03.09.2014;09:10:00;734;0.6;3
03.09.2014;09:20:00;528;0.7;3
03.09.2014;09:30:00;983;0.9;3
03.09.2014;09:40:00;1468;1.1;3
03.09.2014;09:50:00;1122;1.3;3
03.09.2014;10:00:00;699;1.4;3
03.09.2014;10:10:00;735;1.5;3
03.09.2014;10:20:00;969;1.7;3
03.09.2014;10:30:00;1558;1.9;3
03.09.2014;10:40:00;2773;2.3;3
03.09.2014;10:50:00;3063;2.8;3
03.09.2014;11:00:00;3152;3.3;3
03.09.2014;11:10:00;2464;3.8;3
03.09.2014;11:20:00;1484;4.1;3
03.09.2014;11:30:00;1844;4.3;3
03.09.2014;11:40:00;2979;4.8;3
03.09.2014;11:50:00;4446;5.6;4
03.09.2014;12:00:00;3106;6.1;4
03.09.2014;12:10:00;3607;6.7;4
03.09.2014;12:20:00;1775;7.0;4
03.09.2014;12:30:00;1616;7.2;3
03.09.2014;12:40:00;913;7.4;3
03.09.2014;12:50:00;1554;7.6;3
03.09.2014;13:00:00;1496;7.9;3
03.09.2014;13:10:00;2469;8.3;3
03.09.2014;13:20:00;1005;8.4;3
03.09.2014;13:30:00;1962;8.7;3
03.09.2014;13:40:00;1397;9.0;3
03.09.2014;13:50:00;1431;9.2;3
03.09.2014;14:00:00;2053;9.6;3
03.09.2014;14:10:00;1606;9.9;3
03.09.2014;14:20:00;1131;10.1;3
03.09.2014;14:30:00;1621;10.4;3
03.09.2014;14:40:00;1786;10.7;3
03.09.2014;14:50:00;4635;11.2;3
03.09.2014;15:00:00;2306;11.8;4
03.09.2014;15:10:00;1879;12.1;4
03.09.2014;15:20:00;2661;12.6;4
03.09.2014;15:30:00;1818;12.9;4
03.09.2014;15:40:00;2910;13.4;4
03.09.2014;15:50:00;4249;14.1;4
03.09.2014;16:00:00;2795;14.6;4
03.09.2014;16:10:00;3230;15.2;4
03.09.2014;16:20:00;2897;15.7;4
03.09.2014;16:30:00;2406;16.1;4
03.09.2014;16:40:00;2164;16.5;4
03.09.2014;16:50:00;3695;17.1;4
03.09.2014;17:00:00;2270;17.5;4
03.09.2014;17:10:00;2043;17.9;4
03.09.2014;17:20:00;1231;18.1;4
03.09.2014;17:30:00;1554;18.4;4
03.09.2014;17:40:00;962;18.5;3
03.09.2014;17:50:00;972;18.7;3
03.09.2014;18:00:00;663;18.8;3
03.09.2014;18:10:00;564;18.9;3
03.09.2014;18:20:00;552;19.0;3
03.09.2014;18:30:00;485;19.1;3
03.09.2014;18:40:00;452;19.2;3
03.09.2014;18:50:00;390;19.2;3
03.09.2014;19:00:00;306;19.3;3
03.09.2014;19:10:00;244;19.3;3
03.09.2014;19:20:00;190;19.4;3
03.09.2014;19:30:00;134;19.4;3
03.09.2014;19:40:00;124;19.4;3
03.09.2014;19:50:00;70;19.4;3
03.09.2014;20:00:00;0;19.4;
04.09.2014;07:05:00;62;0;1
04.09.2014;07:15:00;162;0;2
04.09.2014;07:25:00;263;0;2
04.09.2014;07:35:00;419;0.1;3
04.09.2014;07:45:00;552;0.2;3
04.09.2014;07:55:00;585;0.3;3
04.09.2014;08:05:00;650;0.4;3
04.09.2014;08:15:00;585;0.5;3
04.09.2014;08:25:00;639;0.6;3
04.09.2014;08:35:00;716;0.7;3
04.09.2014;08:45:00;827;0.8;3
04.09.2014;08:55:00;747;0.9;3
04.09.2014;09:05:00;1032;1.1;3
04.09.2014;09:15:00;1222;1.3;3
04.09.2014;09:25:00;1235;1.5;3
04.09.2014;09:35:00;1731;1.8;3
04.09.2014;09:45:00;1965;2.1;3
04.09.2014;09:55:00;1619;2.4;3
04.09.2014;10:05:00;1349;2.6;3
04.09.2014;10:15:00;1125;2.8;3
04.09.2014;10:25:00;2363;3.1;3
04.09.2014;10:35:00;2444;3.5;3
04.09.2014;10:45:00;2563;3.9;3
04.09.2014;10:55:00;2825;4.3;3
04.09.2014;11:05:00;2860;4.8;3
04.09.2014;11:15:00;3616;5.3;3
04.09.2014;11:25:00;3041;5.9;4
04.09.2014;11:35:00;2692;6.3;4
04.09.2014;11:45:00;2575;6.8;4
04.09.2014;11:55:00;3238;7.3;4
04.09.2014;12:05:00;2988;7.8;4
04.09.2014;12:15:00;3790;8.4;4
04.09.2014;12:25:00;3253;8.9;4
04.09.2014;12:35:00;3595;9.5;4
04.09.2014;12:45:00;5176;10.3;4
04.09.2014;12:55:00;4570;10.9;4
04.09.2014;13:05:00;4281;11.7;4
04.09.2014;13:15:00;4906;12.5;4
04.09.2014;13:25:00;7355;13.7;4
04.09.2014;13:35:00;7087;14.9;4
04.09.2014;13:45:00;7147;16.1;4
04.09.2014;13:55:00;7011;17.2;4
04.09.2014;14:05:00;7457;18.4;4
04.09.2014;14:15:00;6934;19.6;4
04.09.2014;14:25:00;4293;20.5;4
04.09.2014;14:35:00;5512;21.2;4
04.09.2014;14:45:00;6770;22.3;4
04.09.2014;14:55:00;6771;23.4;4
04.09.2014;15:05:00;6915;24.6;4
04.09.2014;15:15:00;6632;25.7;4
04.09.2014;15:25:00;6297;26.8;4
04.09.2014;15:35:00;6532;27.8;4
04.09.2014;15:45:00;6207;28.9;4
04.09.2014;15:55:00;6100;29.9;4
04.09.2014;16:05:00;5424;30.9;4
04.09.2014;16:15:00;4065;31.7;4
04.09.2014;16:25:00;4012;32.3;4
04.09.2014;16:35:00;4572;33.2;4
04.09.2014;16:45:00;3409;33.8;4
04.09.2014;16:55:00;2716;34.3;4
04.09.2014;17:05:00;3282;34.8;4
04.09.2014;17:15:00;2256;35.2;4
04.09.2014;17:25:00;1746;35.5;4
04.09.2014;17:35:00;1543;35.7;4
04.09.2014;17:45:00;1302;36.0;4
04.09.2014;17:55:00;1304;36.2;4
04.09.2014;18:05:00;1305;36.4;4
04.09.2014;18:15:00;1099;36.6;4
04.09.2014;18:25:00;954;36.7;3
04.09.2014;18:35:00;915;36.9;3
04.09.2014;18:45:00;796;37.0;3
04.09.2014;18:55:00;538;37.1;3
04.09.2014;19:05:00;398;37.2;3
04.09.2014;19:15:00;266;37.2;3
04.09.2014;19:25:00;178;37.3;3
04.09.2014;19:35:00;151;37.3;3
04.09.2014;19:45:00;113;37.3;3
04.09.2014;19:55:00;70;37.3;2
04.09.2014;20:05:00;0;37.3;
05.09.2014;07:15:00;0;0;
05.09.2014;07:25:00;88;0;2
05.09.2014;07:35:00;147;0;3
05.09.2014;07:45:00;213;0;3
05.09.2014;07:55:00;361;0.1;3
05.09.2014;08:05:00;499;0.1;3
05.09.2014;08:15:00;549;0.2;3
05.09.2014;08:25:00;665;0.3;3
05.09.2014;08:35:00;691;0.4;3
05.09.2014;08:45:00;654;0.6;3
05.09.2014;08:55:00;667;0.7;3
05.09.2014;09:05:00;681;0.8;3
05.09.2014;09:15:00;632;0.9;3
05.09.2014;09:25:00;627;1.0;3
05.09.2014;09:35:00;747;1.1;3
05.09.2014;09:45:00;815;1.2;3
05.09.2014;09:55:00;904;1.4;3
05.09.2014;10:05:00;1037;1.5;3
05.09.2014;10:15:00;1284;1.8;3
05.09.2014;10:25:00;1263;2.0;3
05.09.2014;10:35:00;1031;2.1;3
05.09.2014;10:45:00;1039;2.3;3
05.09.2014;10:55:00;1147;2.5;3
05.09.2014;11:05:00;1167;2.7;3
05.09.2014;11:15:00;1150;2.9;3
05.09.2014;11:25:00;1315;3.1;3
05.09.2014;11:35:00;1394;3.3;3
05.09.2014;11:45:00;1265;3.5;3
05.09.2014;11:55:00;1213;3.7;3
05.09.2014;12:05:00;1135;3.9;3
05.09.2014;12:15:00;1086;4.1;3
05.09.2014;12:25:00;1099;4.3;3
05.09.2014;12:35:00;1317;4.5;3
05.09.2014;12:45:00;1775;4.8;3
05.09.2014;12:55:00;2064;5.1;3
05.09.2014;13:05:00;2455;5.5;3
05.09.2014;13:15:00;3212;6.0;3
05.09.2014;13:25:00;3142;6.5;3
05.09.2014;13:35:00;3306;7.0;4
05.09.2014;13:45:00;3743;7.6;4
05.09.2014;13:55:00;4165;8.3;4
05.09.2014;14:05:00;6936;9.3;4
05.09.2014;14:15:00;5529;10.4;4
05.09.2014;14:25:00;6909;11.4;4
05.09.2014;14:35:00;3153;12.0;4
05.09.2014;14:45:00;3235;12.5;4
05.09.2014;14:55:00;3091;13.1;4
05.09.2014;15:05:00;2952;13.6;4
05.09.2014;15:15:00;2675;14.0;4
05.09.2014;15:25:00;2894;14.5;4
05.09.2014;15:35:00;3026;15.0;4
05.09.2014;15:45:00;2973;15.5;4
05.09.2014;15:55:00;2884;16.0;4
05.09.2014;16:05:00;2781;16.4;4
05.09.2014;16:15:00;2749;16.9;4
05.09.2014;16:25:00;2696;17.3;4
05.09.2014;16:35:00;2705;17.8;4
05.09.2014;16:45:00;3627;18.3;4
05.09.2014;16:55:00;3198;18.9;4
05.09.2014;17:05:00;3355;19.5;4
05.09.2014;17:15:00;3071;20.0;4
05.09.2014;17:25:00;2638;20.5;4
05.09.2014;17:35:00;1887;20.8;4
05.09.2014;17:45:00;961;21.0;4
05.09.2014;17:55:00;701;21.2;4
05.09.2014;18:05:00;622;21.3;3
05.09.2014;18:15:00;548;21.4;3
05.09.2014;18:25:00;708;21.5;3
05.09.2014;18:35:00;768;21.6;3
05.09.2014;18:45:00;618;21.7;3
05.09.2014;18:55:00;634;21.8;3
05.09.2014;19:05:00;459;21.9;3
05.09.2014;19:15:00;464;22.0;3
05.09.2014;19:25:00;383;22.0;3
05.09.2014;19:35:00;255;22.1;3
05.09.2014;19:45:00;130;22.1;3
05.09.2014;19:55:00;105;22.1;3
05.09.2014;20:00:00;6;22.1;
06.09.2014;07:00:00;0;0;
06.09.2014;07:10:00;167;0;2
06.09.2014;07:20:00;198;0;2
06.09.2014;07:30:00;222;0;3
06.09.2014;07:40:00;324;0.1;3
06.09.2014;07:50:00;492;0.2;3
06.09.2014;08:00:00;689;0.3;3
06.09.2014;08:10:00;894;0.4;3
06.09.2014;08:20:00;1053;0.6;3
06.09.2014;08:30:00;1060;0.8;3
06.09.2014;08:40:00;1243;1.0;3
06.09.2014;08:50:00;1139;1.1;3
06.09.2014;09:00:00;1007;1.3;3
06.09.2014;09:10:00;1189;1.5;3
06.09.2014;09:20:00;1435;1.7;3
06.09.2014;09:30:00;1523;2.0;3
06.09.2014;09:40:00;1675;2.2;3
06.09.2014;09:50:00;1880;2.5;3
06.09.2014;10:00:00;2463;2.9;3
06.09.2014;10:10:00;2471;3.3;3
06.09.2014;10:20:00;3248;3.8;3
06.09.2014;10:30:00;4938;4.6;4
06.09.2014;10:40:00;3503;5.3;4
06.09.2014;10:50:00;3002;5.8;4
06.09.2014;11:00:00;4247;6.4;4
06.09.2014;11:10:00;5739;7.4;4
06.09.2014;11:20:00;5696;8.3;4
06.09.2014;11:30:00;3860;9.1;4
06.09.2014;11:40:00;5782;9.9;4
06.09.2014;11:50:00;4319;10.6;4
06.09.2014;12:00:00;4549;11.4;4
06.09.2014;12:10:00;6310;12.1;4
06.09.2014;12:20:00;4182;12.9;4
06.09.2014;12:30:00;5865;13.6;4
06.09.2014;12:40:00;6488;14.7;4
06.09.2014;12:50:00;6360;15.7;4
06.09.2014;13:00:00;6426;16.8;4
06.09.2014;13:10:00;6473;17.9;4
06.09.2014;13:20:00;6562;18.9;4
06.09.2014;13:30:00;6557;20.0;4
06.09.2014;13:40:00;6508;21.1;4
06.09.2014;13:50:00;6564;22.2;4
06.09.2014;14:00:00;6666;23.3;4
06.09.2014;14:10:00;3823;24.1;4
06.09.2014;14:20:00;6502;25.2;4
06.09.2014;14:30:00;6502;26.2;4
06.09.2014;14:40:00;6391;27.3;4
06.09.2014;14:50:00;6413;28.4;4
06.09.2014;15:00:00;6207;29.4;4
06.09.2014;15:10:00;2684;30.1;4
06.09.2014;15:20:00;4969;30.9;4
06.09.2014;15:30:00;6632;31.9;4
06.09.2014;15:40:00;5874;32.9;4
06.09.2014;15:50:00;5638;33.9;4
06.09.2014;16:00:00;5588;34.8;4
06.09.2014;16:10:00;5293;35.7;4
06.09.2014;16:20:00;5079;36.5;4
06.09.2014;16:30:00;4753;37.2;4
06.09.2014;16:40:00;4626;38.0;4
06.09.2014;16:50:00;4337;38.7;4
06.09.2014;17:00:00;1782;39.2;4
06.09.2014;17:10:00;1409;39.4;4
06.09.2014;17:20:00;883;39.6;4
06.09.2014;17:30:00;700;39.7;4
06.09.2014;17:40:00;870;39.9;4
06.09.2014;17:50:00;1160;40.0;4
06.09.2014;18:00:00;2327;40.3;4
06.09.2014;18:10:00;1655;40.7;4
06.09.2014;18:20:00;1330;40.9;4
06.09.2014;18:30:00;1098;41.1;4
06.09.2014;18:40:00;935;41.2;3
06.09.2014;18:50:00;700;41.4;3
06.09.2014;19:00:00;539;41.5;3
06.09.2014;19:10:00;425;41.5;3
06.09.2014;19:20:00;285;41.6;3
06.09.2014;19:30:00;239;41.6;3
06.09.2014;19:40:00;238;41.7;3
06.09.2014;19:50:00;211;41.7;3
06.09.2014;20:00:00;137;41.7;3
06.09.2014;20:10:00;5;41.7;
07.09.2014;07:05:00;138;0;2
07.09.2014;07:15:00;191;0;2
07.09.2014;07:25:00;247;0;3
07.09.2014;07:35:00;304;0.1;3
07.09.2014;07:45:00;367;0.1;3
07.09.2014;07:55:00;453;0.2;3
07.09.2014;08:05:00;591;0.3;3
07.09.2014;08:15:00;645;0.4;3
07.09.2014;08:25:00;694;0.5;3
07.09.2014;08:35:00;952;0.7;3
07.09.2014;08:45:00;1119;0.8;3
07.09.2014;08:55:00;1453;1.1;3
07.09.2014;09:05:00;1812;1.3;3
07.09.2014;09:15:00;2585;1.7;3
07.09.2014;09:25:00;2499;2.1;3
07.09.2014;09:35:00;2122;2.5;3
07.09.2014;09:45:00;3243;3.0;3
07.09.2014;09:55:00;2923;3.5;3
07.09.2014;10:05:00;3186;4.0;3
07.09.2014;10:15:00;3172;4.5;3
07.09.2014;10:25:00;4956;5.2;4
07.09.2014;10:35:00;4933;6.0;4
07.09.2014;10:45:00;5306;6.9;4
07.09.2014;10:55:00;3926;7.6;4
07.09.2014;11:05:00;3406;8.2;4
07.09.2014;11:15:00;3622;8.8;4
07.09.2014;11:25:00;5444;9.5;4
07.09.2014;11:35:00;4417;10.3;4
07.09.2014;11:45:00;3998;11.0;4
07.09.2014;11:55:00;3857;11.7;4
07.09.2014;12:05:00;4779;12.4;4
07.09.2014;12:15:00;4644;13.1;4
07.09.2014;12:25:00;4383;13.8;4
07.09.2014;12:35:00;4512;14.5;4
07.09.2014;12:45:00;3796;15.3;4
07.09.2014;12:55:00;4211;15.9;4
07.09.2014;13:05:00;4209;16.6;4
07.09.2014;13:15:00;6021;17.6;4
07.09.2014;13:25:00;6596;18.6;4
07.09.2014;13:35:00;6483;19.7;4
07.09.2014;13:45:00;6517;20.8;4
07.09.2014;13:55:00;6655;21.9;4
07.09.2014;14:05:00;6499;22.7;4
07.09.2014;14:15:00;5853;23.4;4
07.09.2014;14:25:00;6634;24.4;4
07.09.2014;14:35:00;6557;25.5;4
07.09.2014;14:45:00;3405;26.3;4
07.09.2014;14:55:00;6493;27.1;4
07.09.2014;15:05:00;4134;27.9;4
07.09.2014;15:15:00;2315;28.3;4
07.09.2014;15:25:00;2970;28.7;4
07.09.2014;15:35:00;3510;29.2;4
07.09.2014;15:45:00;5887;30.1;4
07.09.2014;15:55:00;2231;30.7;4
07.09.2014;16:05:00;5046;31.5;4
07.09.2014;16:15:00;5175;32.4;4
07.09.2014;16:25:00;4929;33.2;4
07.09.2014;16:35:00;4319;34.0;4
07.09.2014;16:45:00;3830;34.6;4
07.09.2014;16:55:00;3840;35.2;4
07.09.2014;17:05:00;3392;35.8;4
07.09.2014;17:15:00;1663;36.2;4
07.09.2014;17:25:00;2433;36.6;4
07.09.2014;17:35:00;1909;36.9;4
07.09.2014;17:45:00;1908;37.3;4
07.09.2014;17:55:00;1732;37.6;4
07.09.2014;18:05:00;1451;37.8;4
07.09.2014;18:15:00;1446;38.0;4
07.09.2014;18:25:00;1286;38.3;4
07.09.2014;18:35:00;1096;38.4;4
07.09.2014;18:45:00;920;38.6;4
07.09.2014;18:55:00;864;38.7;3
07.09.2014;19:05:00;639;38.9;3
07.09.2014;19:15:00;458;38.9;3
07.09.2014;19:25:00;351;39.0;3
07.09.2014;19:35:00;241;39.0;3
07.09.2014;19:45:00;159;39.1;3
07.09.2014;19:55:00;110;39.1;3
07.09.2014;20:05:00;54;39.1;3
08.09.2014;07:00:00;0;0;
08.09.2014;07:10:00;136;0;2
08.09.2014;07:20:00;182;0;3
08.09.2014;07:30:00;259;0;3
08.09.2014;07:40:00;388;0.1;3
08.09.2014;07:50:00;474;0.2;3
08.09.2014;08:00:00;631;0.3;3
08.09.2014;08:10:00;890;0.4;3
08.09.2014;08:20:00;896;0.5;3
08.09.2014;08:30:00;885;0.7;3
08.09.2014;08:40:00;919;0.8;3
08.09.2014;08:50:00;798;1.0;3
08.09.2014;09:00:00;886;1.1;3
08.09.2014;09:10:00;624;1.3;3
08.09.2014;09:20:00;2462;1.6;3
08.09.2014;09:30:00;2671;2.0;3
08.09.2014;09:40:00;2907;2.5;3
08.09.2014;09:50:00;3109;3.0;3
08.09.2014;10:00:00;3425;3.5;3
08.09.2014;10:10:00;3626;4.1;4
08.09.2014;10:20:00;3876;4.8;4
08.09.2014;10:30:00;4205;5.4;4
08.09.2014;10:40:00;4421;6.2;4
08.09.2014;10:50:00;4696;6.9;4
08.09.2014;11:00:00;5003;7.7;4
08.09.2014;11:10:00;5171;8.6;4
08.09.2014;11:20:00;5312;9.5;4
08.09.2014;11:30:00;5433;10.3;4
08.09.2014;11:40:00;5577;11.3;4
08.09.2014;11:50:00;5641;12.2;4
08.09.2014;12:00:00;5740;13.1;4
08.09.2014;12:10:00;5868;14.1;4
08.09.2014;12:20:00;5881;15.1;4
08.09.2014;12:30:00;5938;16.0;4
08.09.2014;12:40:00;6003;17.0;4
08.09.2014;12:50:00;6033;18.0;4
08.09.2014;13:00:00;6043;19.0;4
08.09.2014;13:10:00;6192;20.0;4
08.09.2014;13:20:00;6151;21.0;4
08.09.2014;13:30:00;6136;22.1;4
08.09.2014;13:40:00;6186;23.1;4
08.09.2014;13:50:00;6473;24.1;4
08.09.2014;14:00:00;6341;25.2;4
08.09.2014;14:10:00;6351;26.2;4
08.09.2014;14:20:00;6288;27.3;4
08.09.2014;14:30:00;6228;28.3;4
08.09.2014;14:40:00;6126;29.3;4
08.09.2014;14:50:00;6059;30.3;4
08.09.2014;15:00:00;5967;31.3;4
08.09.2014;15:10:00;5984;32.3;4
08.09.2014;15:20:00;6242;33.3;4
08.09.2014;15:30:00;6209;34.3;4
08.09.2014;15:40:00;4758;35.2;4
08.09.2014;15:50:00;5168;36.0;4
08.09.2014;16:00:00;4873;36.9;4
08.09.2014;16:10:00;5326;37.8;4
08.09.2014;16:20:00;3977;38.4;4
08.09.2014;16:30:00;2849;39.0;4
08.09.2014;16:40:00;2969;39.4;4
08.09.2014;16:50:00;2951;40.0;4
08.09.2014;17:00:00;2645;40.3;4
08.09.2014;17:10:00;2550;40.7;4
08.09.2014;17:20:00;2611;41.1;4
08.09.2014;17:30:00;2235;41.5;4
08.09.2014;17:40:00;2146;41.9;4
08.09.2014;17:50:00;1821;42.2;4
08.09.2014;18:00:00;1659;42.5;4
08.09.2014;18:10:00;1518;42.7;4
08.09.2014;18:20:00;1399;43.0;4
08.09.2014;18:30:00;948;43.2;4
08.09.2014;18:40:00;908;43.3;4
08.09.2014;18:50:00;696;43.4;3
08.09.2014;19:00:00;439;43.5;3
08.09.2014;19:10:00;397;43.6;3
08.09.2014;19:20:00;298;43.6;3
08.09.2014;19:30:00;224;43.7;3
08.09.2014;19:40:00;157;43.7;3
08.09.2014;19:50:00;93;43.7;3
08.09.2014;20:00:00;0;43.7;
09.09.2014;07:15:00;131;0;2
09.09.2014;07:25:00;170;0;3
09.09.2014;07:35:00;195;0;3
09.09.2014;07:45:00;237;0.1;3
09.09.2014;07:55:00;419;0.1;3
09.09.2014;08:05:00;535;0.2;3
09.09.2014;08:15:00;727;0.3;3
09.09.2014;08:25:00;903;0.5;3
09.09.2014;08:35:00;879;0.6;3
09.09.2014;08:45:00;1246;0.8;3
09.09.2014;08:55:00;1362;1.0;3
09.09.2014;09:05:00;1625;1.3;3
09.09.2014;09:15:00;1954;1.6;3
09.09.2014;09:25:00;1509;1.8;3
09.09.2014;09:35:00;1997;2.2;3
09.09.2014;09:45:00;2593;2.5;3
09.09.2014;09:55:00;3215;3.0;3
09.09.2014;10:05:00;2319;3.5;3
09.09.2014;10:15:00;1563;3.8;3
09.09.2014;10:25:00;2738;4.1;3
09.09.2014;10:35:00;4393;4.9;4
09.09.2014;10:45:00;3849;5.5;4
09.09.2014;10:55:00;5285;6.2;4
09.09.2014;11:05:00;2455;6.7;4
09.09.2014;11:15:00;5339;7.6;4
09.09.2014;11:25:00;3776;8.3;4
09.09.2014;11:35:00;2713;8.9;4
09.09.2014;11:45:00;4328;9.5;4
09.09.2014;11:55:00;3228;10.1;4
09.09.2014;12:05:00;4481;10.7;4
09.09.2014;12:15:00;3868;11.4;4
09.09.2014;12:25:00;5510;12.3;4
09.09.2014;12:35:00;5296;13.1;4
09.09.2014;12:45:00;6208;14.1;4
09.09.2014;12:55:00;6074;15.1;4
09.09.2014;13:05:00;6165;16.1;4
09.09.2014;13:15:00;3482;16.9;4
09.09.2014;13:25:00;3364;17.5;4
09.09.2014;13:35:00;6612;18.3;4
09.09.2014;13:45:00;2644;18.9;4
09.09.2014;13:55:00;6090;19.6;4
09.09.2014;14:05:00;2162;20.0;4
09.09.2014;14:15:00;2089;20.3;4
09.09.2014;14:25:00;1610;20.6;4
09.09.2014;14:35:00;2589;21.1;4
09.09.2014;14:45:00;4686;21.8;4
09.09.2014;14:55:00;6106;22.7;4
09.09.2014;15:05:00;6100;23.6;4
09.09.2014;15:15:00;4606;24.3;4
09.09.2014;15:25:00;2420;24.7;4
09.09.2014;15:35:00;3828;25.3;4
09.09.2014;15:45:00;4228;26.2;4
09.09.2014;15:55:00;1719;26.7;4
09.09.2014;16:05:00;1098;26.8;4
09.09.2014;16:15:00;1380;27.1;4
09.09.2014;16:25:00;802;27.2;4
09.09.2014;16:35:00;1340;27.4;4
09.09.2014;16:45:00;846;27.6;4
09.09.2014;16:55:00;887;27.7;4
09.09.2014;17:05:00;1533;28.0;4
09.09.2014;17:15:00;1595;28.4;4
09.09.2014;17:25:00;1142;28.6;4
09.09.2014;17:35:00;781;28.7;3
09.09.2014;17:45:00;1304;28.9;3
09.09.2014;17:55:00;940;29.1;3
09.09.2014;18:05:00;671;29.2;3
09.09.2014;18:15:00;615;29.3;3
09.09.2014;18:25:00;752;29.4;3
09.09.2014;18:35:00;770;29.5;3
09.09.2014;18:45:00;716;29.7;3
09.09.2014;18:55:00;615;29.8;3
09.09.2014;19:05:00;411;29.9;3
09.09.2014;19:15:00;357;29.9;3
09.09.2014;19:25:00;245;30.0;3
09.09.2014;19:35:00;161;30.0;3
09.09.2014;19:45:00;110;30.0;3
09.09.2014;19:55:00;0;30.0;
09.09.2014;20:05:00;0;30.0;
10.09.2014;07:25:00;158;0;2
10.09.2014;07:35:00;139;0;3
10.09.2014;07:45:00;124;0;3
10.09.2014;07:55:00;154;0;3
10.09.2014;08:05:00;203;0.1;3
10.09.2014;08:15:00;209;0.1;3
10.09.2014;08:25:00;552;0.2;3
10.09.2014;08:35:00;545;0.3;3
10.09.2014;08:45:00;553;0.4;3
10.09.2014;08:55:00;580;0.5;3
10.09.2014;09:05:00;725;0.6;3
10.09.2014;09:15:00;766;0.7;3
10.09.2014;09:25:00;808;0.8;3
10.09.2014;09:35:00;1252;1.0;3
10.09.2014;09:45:00;1786;1.3;3
10.09.2014;09:55:00;1310;1.5;3
10.09.2014;10:05:00;1762;1.8;3
10.09.2014;10:15:00;1782;2.1;3
10.09.2014;10:25:00;1148;2.4;3
10.09.2014;10:35:00;1193;2.5;3
10.09.2014;10:45:00;607;2.7;3
10.09.2014;10:55:00;779;2.8;3
10.09.2014;11:05:00;928;2.9;3
10.09.2014;11:15:00;1113;3.1;3
10.09.2014;11:25:00;2043;3.4;3
10.09.2014;11:35:00;1881;3.7;3
10.09.2014;11:45:00;1920;4.1;3
10.09.2014;11:55:00;1549;4.3;3
10.09.2014;12:05:00;1055;4.5;3
10.09.2014;12:15:00;1723;4.8;3
10.09.2014;12:25:00;1730;5.0;3
10.09.2014;12:35:00;1789;5.4;3
10.09.2014;12:45:00;1200;5.6;3
10.09.2014;12:55:00;1252;5.8;3
10.09.2014;13:05:00;1903;6.1;3
10.09.2014;13:15:00;2035;6.4;3
10.09.2014;13:25:00;2841;6.8;3
10.09.2014;13:35:00;2998;7.4;4
10.09.2014;13:45:00;2719;7.8;4
10.09.2014;14:05:00;5009;9.3;4
10.09.2014;14:15:00;2648;9.9;4
10.09.2014;14:25:00;2904;10.4;4
10.09.2014;14:35:00;4036;10.9;4
10.09.2014;14:45:00;4061;11.8;4
10.09.2014;14:55:00;2784;12.2;4
10.09.2014;15:05:00;5747;12.9;4
10.09.2014;15:15:00;5075;13.8;4
10.09.2014;15:25:00;2349;14.2;4
10.09.2014;15:35:00;5328;14.9;4
10.09.2014;15:45:00;6011;15.8;4
10.09.2014;15:55:00;5011;16.7;4
10.09.2014;16:05:00;5304;17.5;4
10.09.2014;16:15:00;5055;18.3;4
10.09.2014;16:25:00;3545;19.0;4
10.09.2014;16:35:00;3550;19.6;4
10.09.2014;16:45:00;2578;20.1;4
10.09.2014;16:55:00;2047;20.4;4
10.09.2014;17:05:00;1915;20.7;4
10.09.2014;17:15:00;2040;21.0;4
10.09.2014;17:25:00;1549;21.3;4
10.09.2014;17:35:00;1314;21.5;4
10.09.2014;17:45:00;1443;21.7;4
10.09.2014;17:55:00;1287;22.0;4
10.09.2014;18:05:00;1097;22.2;4
10.09.2014;18:15:00;1072;22.3;3
10.09.2014;18:25:00;836;22.5;3
10.09.2014;18:35:00;711;22.6;3
10.09.2014;18:45:00;655;22.7;3
10.09.2014;18:55:00;459;22.8;3
10.09.2014;19:05:00;351;22.9;3
10.09.2014;19:15:00;232;22.9;3
10.09.2014;19:25:00;183;22.9;3
10.09.2014;19:35:00;130;23.0;3
10.09.2014;19:45:00;11;23.0;
10.09.2014;20:00:00;0;23.0;
11.09.2014;07:10:00;27;0;2
11.09.2014;07:20:00;166;0;2
11.09.2014;07:30:00;336;0;3
11.09.2014;07:40:00;388;0.1;3
11.09.2014;07:50:00;365;0.1;3
11.09.2014;08:00:00;346;0.2;3
11.09.2014;08:10:00;474;0.3;3
11.09.2014;08:20:00;772;0.4;3
11.09.2014;08:30:00;776;0.5;3
11.09.2014;08:40:00;1073;0.7;3
11.09.2014;08:50:00;1303;0.9;3
11.09.2014;09:00:00;1267;1.1;3
11.09.2014;09:10:00;1210;1.3;3
11.09.2014;09:20:00;1114;1.5;3
11.09.2014;09:30:00;1226;1.7;3
11.09.2014;09:40:00;1236;1.9;3
11.09.2014;09:50:00;804;2.1;3
11.09.2014;10:00:00;1013;2.2;3
11.09.2014;10:10:00;682;2.3;3
11.09.2014;10:20:00;842;2.5;3
11.09.2014;10:30:00;1053;2.6;3
11.09.2014;10:40:00;1656;2.9;3
11.09.2014;10:50:00;1745;3.2;3
