Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
11.09.2014;11:00:00;2060;3.5;3
11.09.2014;11:10:00;2519;3.9;3
11.09.2014;11:20:00;3365;4.4;3
11.09.2014;11:30:00;3949;5.0;3
11.09.2014;11:40:00;4091;5.7;4
11.09.2014;11:50:00;5333;6.5;4
11.09.2014;12:00:00;4056;7.2;4
11.09.2014;12:10:00;4312;7.9;4
11.09.2014;12:20:00;5642;8.8;4
11.09.2014;12:30:00;3695;9.7;4
11.09.2014;12:40:00;2591;10.2;4
11.09.2014;12:50:00;2353;10.6;4
11.09.2014;13:00:00;3173;11.0;4
11.09.2014;13:10:00;2728;11.5;4
11.09.2014;13:20:00;3731;12.0;4
11.09.2014;13:30:00;4371;12.9;4
11.09.2014;13:40:00;6034;13.8;4
11.09.2014;13:50:00;3345;14.5;4
11.09.2014;14:00:00;3621;15.1;4
11.09.2014;14:10:00;2434;15.6;4
11.09.2014;14:20:00;1779;15.9;4
11.09.2014;14:30:00;2175;16.3;4
11.09.2014;14:40:00;2125;16.6;4
11.09.2014;14:50:00;5451;17.2;4
11.09.2014;15:00:00;6132;18.0;4
11.09.2014;15:10:00;4281;18.9;4
11.09.2014;15:20:00;2877;19.4;4
11.09.2014;15:30:00;1317;19.7;4
11.09.2014;15:40:00;647;19.8;4
11.09.2014;15:50:00;720;19.9;3
11.09.2014;16:00:00;1712;20.1;3
11.09.2014;16:10:00;1885;20.4;3
11.09.2014;16:20:00;2686;20.8;4
11.09.2014;16:30:00;5208;21.4;4
11.09.2014;16:40:00;2031;21.8;4
11.09.2014;16:50:00;2255;22.2;4
11.09.2014;17:00:00;1948;22.5;4
11.09.2014;17:10:00;1740;22.8;4
11.09.2014;17:20:00;1189;23.0;4
11.09.2014;17:30:00;1106;23.2;3
11.09.2014;17:40:00;1002;23.3;3
11.09.2014;17:50:00;1278;23.5;3
11.09.2014;18:00:00;1291;23.7;3
11.09.2014;18:10:00;841;23.9;3
11.09.2014;18:20:00;668;24.0;3
11.09.2014;18:30:00;609;24.1;3
11.09.2014;18:40:00;500;24.2;3
11.09.2014;18:50:00;406;24.3;3
11.09.2014;19:00:00;345;24.4;3
11.09.2014;19:10:00;264;24.4;3
11.09.2014;19:20:00;182;24.4;3
11.09.2014;19:30:00;157;24.5;3
11.09.2014;19:40:00;141;24.5;3
11.09.2014;20:00:00;0;24.5;
12.09.2014;07:15:00;25;0;1
12.09.2014;07:25:00;117;0;2
12.09.2014;07:35:00;187;0;2
12.09.2014;07:45:00;304;0;3
12.09.2014;07:55:00;593;0.1;3
12.09.2014;08:05:00;598;0.2;3
12.09.2014;08:15:00;605;0.3;3
12.09.2014;08:25:00;780;0.5;3
12.09.2014;08:35:00;974;0.6;3
12.09.2014;08:45:00;1144;0.8;3
12.09.2014;08:55:00;1314;1.0;3
12.09.2014;09:05:00;1564;1.2;3
12.09.2014;09:15:00;1629;1.5;3
12.09.2014;09:25:00;1695;1.8;3
12.09.2014;09:35:00;1453;2.0;3
12.09.2014;09:45:00;1801;2.3;3
12.09.2014;09:55:00;2022;2.7;3
12.09.2014;10:05:00;2230;3.0;3
12.09.2014;10:15:00;2010;3.3;3
12.09.2014;10:25:00;2130;3.7;3
12.09.2014;10:35:00;2111;4.0;3
12.09.2014;10:45:00;2154;4.4;3
12.09.2014;10:55:00;2209;4.8;3
12.09.2014;11:05:00;1838;5.1;3
12.09.2014;11:15:00;1227;5.3;3
12.09.2014;11:25:00;1144;5.5;3
12.09.2014;11:35:00;1149;5.7;3
12.09.2014;11:45:00;1400;5.9;3
12.09.2014;11:55:00;1577;6.2;3
12.09.2014;12:05:00;1925;6.5;3
12.09.2014;12:15:00;1944;6.8;3
12.09.2014;12:25:00;2355;7.2;3
12.09.2014;12:35:00;2152;7.5;3
12.09.2014;12:45:00;1957;7.9;3
12.09.2014;12:55:00;1658;8.2;3
12.09.2014;13:05:00;1504;8.4;3
12.09.2014;13:15:00;1408;8.7;3
12.09.2014;13:25:00;1468;8.9;3
12.09.2014;13:35:00;1491;9.2;3
12.09.2014;13:45:00;1596;9.4;3
12.09.2014;13:55:00;1834;9.7;3
12.09.2014;14:05:00;1680;10.0;3
12.09.2014;14:15:00;1613;10.2;3
12.09.2014;14:25:00;1654;10.5;3
12.09.2014;14:35:00;1540;10.8;3
12.09.2014;14:45:00;1795;11.1;3
12.09.2014;14:55:00;1476;11.3;3
12.09.2014;15:05:00;1220;11.5;3
12.09.2014;15:15:00;1149;11.7;3
12.09.2014;15:25:00;1530;12.0;3
12.09.2014;15:35:00;911;12.2;3
12.09.2014;15:45:00;1256;12.4;3
12.09.2014;15:55:00;1386;12.6;3
12.09.2014;16:05:00;889;12.7;3
12.09.2014;16:15:00;858;12.9;3
12.09.2014;16:25:00;1093;13.1;3
12.09.2014;16:35:00;1015;13.2;3
12.09.2014;16:45:00;885;13.4;3
12.09.2014;16:55:00;664;13.5;3
12.09.2014;17:05:00;479;13.6;3
12.09.2014;17:15:00;908;13.7;3
12.09.2014;17:25:00;1074;13.9;3
12.09.2014;17:35:00;699;14.0;3
12.09.2014;17:45:00;724;14.1;3
12.09.2014;17:55:00;1031;14.3;3
12.09.2014;18:05:00;811;14.5;3
12.09.2014;18:15:00;397;14.5;3
12.09.2014;18:25:00;396;14.6;3
12.09.2014;18:35:00;356;14.7;3
12.09.2014;18:45:00;315;14.7;3
12.09.2014;18:55:00;290;14.8;3
12.09.2014;19:05:00;223;14.8;3
12.09.2014;19:15:00;244;14.8;3
12.09.2014;19:25:00;221;14.9;3
12.09.2014;19:35:00;95;14.9;3
12.09.2014;19:45:00;0;14.9;
13.09.2014;07:25:00;0;0;
13.09.2014;07:35:00;157;0;2
13.09.2014;07:45:00;212;0;2
13.09.2014;07:55:00;205;0;3
13.09.2014;08:05:00;255;0.1;3
13.09.2014;08:15:00;376;0.1;3
13.09.2014;08:25:00;473;0.2;3
13.09.2014;08:35:00;688;0.3;3
13.09.2014;08:45:00;547;0.4;3
13.09.2014;08:55:00;678;0.5;3
13.09.2014;09:05:00;661;0.6;3
13.09.2014;09:15:00;672;0.7;3
13.09.2014;09:25:00;774;0.9;3
13.09.2014;09:35:00;788;1.0;3
13.09.2014;09:45:00;948;1.1;3
13.09.2014;09:55:00;859;1.3;3
13.09.2014;10:05:00;998;1.4;3
13.09.2014;10:15:00;763;1.6;3
13.09.2014;10:25:00;898;1.7;3
13.09.2014;10:35:00;736;1.9;3
13.09.2014;10:45:00;466;1.9;3
13.09.2014;10:55:00;847;2.1;3
13.09.2014;11:05:00;1153;2.2;3
13.09.2014;11:15:00;1234;2.4;3
13.09.2014;11:25:00;1125;2.6;3
13.09.2014;11:35:00;2266;2.9;3
13.09.2014;11:45:00;2157;3.3;3
13.09.2014;11:55:00;1906;3.6;3
13.09.2014;12:05:00;1283;3.8;3
13.09.2014;12:15:00;2207;4.2;3
13.09.2014;12:25:00;2015;4.5;3
13.09.2014;12:35:00;1187;4.7;3
13.09.2014;12:45:00;1442;5.0;3
13.09.2014;12:55:00;4956;5.5;3
13.09.2014;13:05:00;7136;6.7;4
13.09.2014;13:15:00;2555;7.3;4
13.09.2014;13:25:00;3126;7.8;4
13.09.2014;13:35:00;6313;9.0;4
13.09.2014;13:45:00;2426;9.7;4
13.09.2014;13:55:00;2554;10.2;4
13.09.2014;14:05:00;1567;10.4;4
13.09.2014;14:15:00;2012;10.7;4
13.09.2014;14:25:00;2297;11.1;4
13.09.2014;14:35:00;2320;11.5;4
13.09.2014;14:45:00;6313;12.7;4
13.09.2014;14:55:00;3159;13.4;4
13.09.2014;15:05:00;2323;13.8;4
13.09.2014;15:15:00;2489;14.2;4
13.09.2014;15:25:00;2297;14.6;4
13.09.2014;15:35:00;6082;15.4;4
13.09.2014;15:45:00;5807;16.4;4
13.09.2014;15:55:00;5642;17.3;4
13.09.2014;16:05:00;2930;18.0;4
13.09.2014;16:15:00;2448;18.6;4
13.09.2014;16:25:00;998;18.8;4
13.09.2014;16:35:00;4748;19.4;4
13.09.2014;16:45:00;3049;20.0;4
13.09.2014;16:55:00;3638;20.5;4
13.09.2014;17:05:00;3195;21.0;4
13.09.2014;17:15:00;3049;21.5;4
13.09.2014;17:25:00;2821;22.0;4
13.09.2014;17:35:00;2576;22.5;4
13.09.2014;17:45:00;2346;22.9;4
13.09.2014;17:55:00;2112;23.2;4
13.09.2014;18:05:00;1817;23.5;4
13.09.2014;18:15:00;1445;23.8;4
13.09.2014;18:25:00;1233;24.0;4
13.09.2014;18:35:00;1158;24.2;4
13.09.2014;18:45:00;954;24.4;3
13.09.2014;18:55:00;579;24.5;3
13.09.2014;19:05:00;455;24.5;3
13.09.2014;19:15:00;341;24.6;3
13.09.2014;19:25:00;200;24.6;3
13.09.2014;19:35:00;113;24.7;3
13.09.2014;19:45:00;76;24.7;3
13.09.2014;20:00:00;0;24.7;
14.09.2014;07:35:00;0;0;1
14.09.2014;07:45:00;138;0;2
14.09.2014;07:55:00;141;0;2
14.09.2014;08:05:00;244;0;3
14.09.2014;08:15:00;318;0.1;3
14.09.2014;08:25:00;439;0.2;3
14.09.2014;08:35:00;742;0.3;3
14.09.2014;08:45:00;1133;0.4;3
14.09.2014;08:55:00;564;0.5;3
14.09.2014;09:05:00;608;0.6;3
14.09.2014;09:15:00;792;0.8;3
14.09.2014;09:25:00;871;0.9;3
14.09.2014;09:35:00;1085;1.1;3
14.09.2014;09:45:00;997;1.2;3
14.09.2014;09:55:00;1161;1.4;3
14.09.2014;10:05:00;1155;1.6;3
14.09.2014;10:15:00;1172;1.8;3
14.09.2014;10:25:00;1796;2.1;3
14.09.2014;10:35:00;1733;2.3;3
14.09.2014;10:45:00;2697;2.7;3
14.09.2014;10:55:00;2923;3.3;3
14.09.2014;11:05:00;4845;3.9;3
14.09.2014;11:15:00;4993;4.7;4
14.09.2014;11:25:00;6093;5.7;4
14.09.2014;11:35:00;4568;6.4;4
14.09.2014;11:45:00;3173;6.8;4
14.09.2014;11:55:00;3176;7.5;4
14.09.2014;12:05:00;3582;8.0;4
14.09.2014;12:15:00;7293;9.0;4
14.09.2014;12:25:00;5735;10.0;4
14.09.2014;12:35:00;3419;10.8;4
14.09.2014;12:45:00;5497;11.7;4
14.09.2014;12:55:00;6243;12.5;4
14.09.2014;13:05:00;6815;13.5;4
14.09.2014;13:15:00;6720;14.6;4
14.09.2014;13:25:00;7223;15.8;4
14.09.2014;13:35:00;7271;17.0;4
14.09.2014;13:45:00;5364;18.1;4
14.09.2014;13:55:00;1835;18.5;4
14.09.2014;14:05:00;1855;18.8;4
14.09.2014;14:15:00;4113;19.6;4
14.09.2014;14:25:00;1466;19.9;4
14.09.2014;14:35:00;3722;20.8;4
14.09.2014;14:45:00;2196;21.1;4
14.09.2014;14:55:00;2136;21.4;4
14.09.2014;15:05:00;3920;21.8;4
14.09.2014;15:15:00;3442;22.4;4
14.09.2014;15:25:00;1778;22.7;4
14.09.2014;15:35:00;2539;23.2;4
14.09.2014;15:45:00;5418;24.0;4
14.09.2014;15:55:00;2676;24.4;4
14.09.2014;16:05:00;1989;24.8;4
14.09.2014;16:15:00;1994;25.1;4
14.09.2014;16:25:00;2904;25.6;4
14.09.2014;16:35:00;4565;26.2;4
14.09.2014;16:45:00;2469;26.7;4
14.09.2014;16:55:00;1266;27.1;4
14.09.2014;17:05:00;3160;27.4;4
14.09.2014;17:15:00;1923;27.8;4
14.09.2014;17:25:00;1001;28.0;4
14.09.2014;17:35:00;792;28.2;4
14.09.2014;17:45:00;689;28.3;3
14.09.2014;17:55:00;600;28.4;3
14.09.2014;18:05:00;656;28.5;3
14.09.2014;18:15:00;628;28.6;3
14.09.2014;18:25:00;667;28.7;3
14.09.2014;18:35:00;558;28.8;3
14.09.2014;18:45:00;506;28.9;3
14.09.2014;18:55:00;501;29.0;3
14.09.2014;19:05:00;380;29.1;3
14.09.2014;19:15:00;251;29.1;3
14.09.2014;19:25:00;181;29.1;3
14.09.2014;19:35:00;120;29.2;3
14.09.2014;19:45:00;6;29.2;1
15.09.2014;07:30:00;0;0;1
15.09.2014;07:40:00;138;0;2
15.09.2014;07:50:00;194;0;2
15.09.2014;08:00:00;265;0;3
15.09.2014;08:10:00;348;0.1;3
15.09.2014;08:20:00;367;0.2;3
15.09.2014;08:30:00;464;0.2;3
15.09.2014;08:40:00;566;0.3;3
15.09.2014;08:50:00;597;0.4;3
15.09.2014;09:00:00;694;0.5;3
15.09.2014;09:10:00;855;0.6;3
15.09.2014;09:20:00;992;0.8;3
15.09.2014;09:30:00;1151;1.0;3
15.09.2014;09:40:00;1326;1.2;3
15.09.2014;09:50:00;1180;1.4;3
15.09.2014;10:00:00;1326;1.6;3
15.09.2014;10:10:00;1248;1.8;3
15.09.2014;10:20:00;1233;2.0;3
15.09.2014;10:30:00;1252;2.2;3
15.09.2014;10:40:00;1572;2.5;3
15.09.2014;10:50:00;1858;2.8;3
15.09.2014;11:00:00;1974;3.1;3
15.09.2014;11:10:00;1832;3.4;3
15.09.2014;11:20:00;1658;3.7;3
15.09.2014;11:30:00;1762;4.0;3
15.09.2014;11:40:00;2060;4.3;3
15.09.2014;11:50:00;2688;4.7;3
15.09.2014;12:00:00;2444;5.1;3
15.09.2014;12:10:00;2735;5.6;3
15.09.2014;12:20:00;2641;6.0;3
15.09.2014;12:30:00;3493;6.5;3
15.09.2014;12:40:00;3340;7.1;4
15.09.2014;12:50:00;3195;7.6;4
15.09.2014;13:00:00;2485;8.3;4
15.09.2014;13:10:00;3316;8.8;4
15.09.2014;13:20:00;3896;9.3;4
15.09.2014;13:30:00;3706;10.0;4
15.09.2014;13:40:00;6404;11.0;4
15.09.2014;13:50:00;5559;12.0;4
15.09.2014;14:00:00;5966;12.9;4
15.09.2014;14:10:00;6377;14.0;4
15.09.2014;14:20:00;5914;15.0;4
15.09.2014;14:30:00;6191;16.0;4
15.09.2014;14:40:00;6097;17.0;4
15.09.2014;14:50:00;5878;18.0;4
15.09.2014;15:00:00;5141;18.9;4
15.09.2014;15:10:00;5170;19.7;4
15.09.2014;15:20:00;4359;20.5;4
15.09.2014;15:30:00;4630;21.2;4
15.09.2014;15:40:00;4172;22.0;4
15.09.2014;15:50:00;4324;22.7;4
15.09.2014;16:00:00;4842;23.5;4
15.09.2014;16:10:00;4600;24.2;4
15.09.2014;16:20:00;4559;24.9;4
15.09.2014;16:30:00;4282;25.6;4
15.09.2014;16:40:00;3799;26.3;4
15.09.2014;16:50:00;3392;26.9;4
15.09.2014;17:00:00;3040;27.4;4
15.09.2014;17:10:00;2780;27.9;4
15.09.2014;17:20:00;2596;28.3;4
15.09.2014;17:30:00;2279;28.7;4
15.09.2014;17:40:00;1728;29.0;4
15.09.2014;17:50:00;756;29.2;4
15.09.2014;18:00:00;671;29.3;4
15.09.2014;18:10:00;519;29.4;4
15.09.2014;18:20:00;479;29.5;3
15.09.2014;18:30:00;520;29.5;3
15.09.2014;18:40:00;498;29.6;3
15.09.2014;18:50:00;451;29.7;3
15.09.2014;19:00:00;452;29.8;3
15.09.2014;19:10:00;315;29.8;3
15.09.2014;19:20:00;212;29.9;3
15.09.2014;19:30:00;133;29.9;3
15.09.2014;20:00:00;0;29.9;
16.09.2014;07:10:00;0;0;
16.09.2014;07:20:00;143;0;2
16.09.2014;07:30:00;191;0;2
16.09.2014;07:40:00;260;0;3
16.09.2014;07:50:00;297;0.1;3
16.09.2014;08:00:00;297;0.1;3
16.09.2014;08:10:00;485;0.2;3
16.09.2014;08:20:00;537;0.3;3
16.09.2014;08:30:00;560;0.4;3
16.09.2014;08:40:00;604;0.5;3
16.09.2014;08:50:00;904;0.6;3
16.09.2014;09:00:00;1008;0.8;3
16.09.2014;09:10:00;1241;1.0;3
16.09.2014;09:20:00;1288;1.2;3
16.09.2014;09:30:00;1309;1.4;3
16.09.2014;09:40:00;1395;1.6;3
16.09.2014;09:50:00;1537;1.9;3
16.09.2014;10:00:00;2018;2.2;3
16.09.2014;10:10:00;2645;2.6;3
16.09.2014;10:20:00;2846;3.1;3
16.09.2014;10:30:00;3295;3.6;3
16.09.2014;10:40:00;3574;4.2;3
16.09.2014;10:50:00;4488;4.9;4
16.09.2014;11:00:00;4475;5.6;4
16.09.2014;11:10:00;4372;6.3;4
16.09.2014;11:20:00;4694;7.1;4
16.09.2014;11:30:00;4212;7.8;4
16.09.2014;11:40:00;3709;8.4;4
16.09.2014;11:50:00;2796;8.9;4
16.09.2014;12:00:00;3307;9.5;4
16.09.2014;12:10:00;5259;10.2;4
16.09.2014;12:20:00;2852;10.8;4
16.09.2014;12:30:00;4510;11.5;4
16.09.2014;12:40:00;6785;12.5;4
16.09.2014;12:50:00;6566;13.5;4
16.09.2014;13:00:00;3923;14.3;4
16.09.2014;13:10:00;4772;15.2;4
16.09.2014;13:20:00;6311;16.2;4
16.09.2014;13:30:00;6068;17.3;4
16.09.2014;13:40:00;6141;18.3;4
16.09.2014;13:50:00;5554;19.2;4
16.09.2014;14:00:00;6116;20.2;4
16.09.2014;14:10:00;5989;21.2;4
16.09.2014;14:20:00;5857;22.2;4
16.09.2014;14:30:00;6108;23.1;4
16.09.2014;14:40:00;5858;24.1;4
16.09.2014;14:50:00;5810;25.0;4
16.09.2014;15:00:00;5652;26.0;4
16.09.2014;15:10:00;5733;26.9;4
16.09.2014;15:20:00;5389;27.8;4
16.09.2014;15:30:00;5275;28.7;4
16.09.2014;15:40:00;5060;29.5;4
16.09.2014;15:50:00;4917;30.3;4
16.09.2014;16:00:00;4688;31.1;4
16.09.2014;16:10:00;4503;31.9;4
16.09.2014;16:20:00;4291;32.6;4
16.09.2014;16:30:00;4073;33.3;4
16.09.2014;16:40:00;3472;33.9;4
16.09.2014;16:50:00;3260;34.4;4
16.09.2014;17:00:00;2965;34.9;4
16.09.2014;17:10:00;2776;35.4;4
16.09.2014;17:20:00;2584;35.8;4
16.09.2014;17:30:00;2374;36.2;4
16.09.2014;17:40:00;2119;36.6;4
16.09.2014;17:50:00;1886;36.9;4
16.09.2014;18:00:00;1667;37.2;4
16.09.2014;18:10:00;1327;37.4;4
16.09.2014;18:20:00;1016;37.6;4
16.09.2014;18:30:00;751;37.7;4
16.09.2014;18:40:00;626;37.8;3
16.09.2014;18:50:00;493;37.9;3
16.09.2014;19:00:00;276;38.0;3
16.09.2014;19:10:00;217;38.0;3
16.09.2014;19:20:00;167;38.1;3
16.09.2014;19:30:00;121;38.1;3
16.09.2014;19:40:00;24;38.1;
16.09.2014;20:00:00;0;38.1;
17.09.2014;07:20:00;0;0;
17.09.2014;07:30:00;127;0;2
17.09.2014;07:40:00;173;0;2
17.09.2014;07:50:00;244;0;3
17.09.2014;08:00:00;285;0.1;3
17.09.2014;08:10:00;349;0.1;3
17.09.2014;08:20:00;383;0.2;3
17.09.2014;08:30:00;523;0.3;3
17.09.2014;08:40:00;708;0.4;3
17.09.2014;08:50:00;837;0.5;3
17.09.2014;09:00:00;793;0.6;3
17.09.2014;09:10:00;1052;0.8;3
17.09.2014;09:20:00;1077;1.0;3
17.09.2014;09:30:00;1070;1.2;3
17.09.2014;09:40:00;1155;1.3;3
17.09.2014;09:50:00;1413;1.6;3
17.09.2014;10:00:00;1493;1.8;3
17.09.2014;10:10:00;1546;2.1;3
17.09.2014;10:20:00;1468;2.3;3
17.09.2014;10:30:00;1408;2.6;3
17.09.2014;10:40:00;1348;2.8;3
17.09.2014;10:50:00;1617;3.1;3
17.09.2014;11:00:00;1531;3.3;3
17.09.2014;11:10:00;1915;3.6;3
17.09.2014;11:20:00;2197;4.0;3
17.09.2014;11:30:00;2700;4.4;3
17.09.2014;11:40:00;3795;5.0;3
17.09.2014;11:50:00;4260;5.6;4
17.09.2014;12:00:00;3392;6.2;4
17.09.2014;12:10:00;4309;6.8;4
17.09.2014;12:20:00;3412;7.5;4
17.09.2014;12:30:00;3622;8.1;4
17.09.2014;12:40:00;3875;8.8;4
17.09.2014;12:50:00;2877;9.3;4
17.09.2014;13:00:00;3154;9.8;4
17.09.2014;13:10:00;2681;10.2;4
17.09.2014;13:20:00;2699;10.7;4
17.09.2014;13:30:00;4199;11.3;4
17.09.2014;13:40:00;4226;12.0;4
17.09.2014;13:50:00;5394;13.0;4
17.09.2014;14:00:00;6375;14.0;4
17.09.2014;14:10:00;4737;14.9;4
17.09.2014;14:20:00;2794;15.4;4
17.09.2014;14:30:00;5612;16.2;4
17.09.2014;14:40:00;5480;17.1;4
17.09.2014;14:50:00;4926;17.9;4
17.09.2014;15:00:00;5531;18.8;4
17.09.2014;15:10:00;4973;19.6;4
17.09.2014;15:20:00;5412;20.5;4
17.09.2014;15:30:00;5560;21.3;4
17.09.2014;15:40:00;5444;22.2;4
17.09.2014;15:50:00;5565;23.1;4
17.09.2014;16:00:00;5140;24.0;4
17.09.2014;16:10:00;4762;24.8;4
17.09.2014;16:20:00;3736;25.3;4
17.09.2014;16:30:00;4039;26.0;4
17.09.2014;16:40:00;2504;26.5;4
17.09.2014;16:50:00;2918;26.9;4
17.09.2014;17:00:00;2274;27.3;4
17.09.2014;17:10:00;2588;27.7;4
17.09.2014;17:20:00;2898;28.2;4
17.09.2014;17:30:00;2676;28.6;4
17.09.2014;17:40:00;1135;28.8;4
17.09.2014;17:50:00;1929;29.1;4
17.09.2014;18:00:00;1821;29.4;4
17.09.2014;18:10:00;666;29.6;4
17.09.2014;18:30:00;388;29.7;3
17.09.2014;18:40:00;346;29.8;3
17.09.2014;18:50:00;325;29.8;3
17.09.2014;19:00:00;261;29.9;3
17.09.2014;19:10:00;193;29.9;3
17.09.2014;19:20:00;137;29.9;3
17.09.2014;19:30:00;93;30.0;3
18.09.2014;07:15:00;34;0;1
18.09.2014;07:25:00;171;0;2
18.09.2014;07:35:00;237;0;2
18.09.2014;07:45:00;336;0.1;3
18.09.2014;07:55:00;381;0.1;3
18.09.2014;08:05:00;443;0.2;3
18.09.2014;08:15:00;670;0.3;3
18.09.2014;08:25:00;1161;0.5;3
18.09.2014;08:35:00;1329;0.7;3
18.09.2014;08:45:00;1322;0.9;3
18.09.2014;08:55:00;1249;1.1;3
18.09.2014;09:05:00;1213;1.3;3
18.09.2014;09:15:00;1280;1.5;3
18.09.2014;09:25:00;1941;1.8;3
18.09.2014;09:35:00;3162;2.2;3
18.09.2014;09:45:00;2751;2.7;3
18.09.2014;09:55:00;1982;3.1;3
18.09.2014;10:05:00;3561;3.6;3
18.09.2014;10:15:00;3042;4.1;3
18.09.2014;10:25:00;3279;4.6;3
18.09.2014;10:35:00;2319;5.0;3
18.09.2014;10:45:00;1789;5.3;3
18.09.2014;10:55:00;2348;5.7;3
18.09.2014;11:05:00;4295;6.3;3
18.09.2014;11:15:00;4643;7.1;4
18.09.2014;11:25:00;4153;7.7;4
18.09.2014;11:35:00;4509;8.6;4
18.09.2014;11:45:00;5715;9.5;4
18.09.2014;11:55:00;5294;10.4;4
18.09.2014;12:05:00;3831;11.3;4
18.09.2014;12:15:00;1867;11.5;4
18.09.2014;12:25:00;4279;12.1;4
18.09.2014;12:35:00;3473;12.7;4
18.09.2014;12:45:00;3448;13.3;4
18.09.2014;12:55:00;3110;13.8;4
18.09.2014;13:05:00;2982;14.3;4
18.09.2014;13:15:00;2957;14.8;4
18.09.2014;13:25:00;3239;15.3;4
18.09.2014;13:35:00;2872;15.8;4
18.09.2014;13:45:00;2580;16.2;4
18.09.2014;13:55:00;2721;16.7;4
18.09.2014;14:05:00;3110;17.2;4
18.09.2014;14:15:00;3464;17.7;4
18.09.2014;14:25:00;2730;18.2;4
18.09.2014;14:35:00;2443;18.6;4
18.09.2014;14:45:00;2448;19.0;4
18.09.2014;14:55:00;2144;19.4;4
18.09.2014;15:05:00;1865;19.7;4
18.09.2014;15:15:00;2086;20.0;4
18.09.2014;15:25:00;2223;20.4;4
18.09.2014;15:35:00;1941;20.8;4
18.09.2014;15:45:00;1449;21.0;4
18.09.2014;15:55:00;1171;21.2;4
18.09.2014;16:05:00;1118;21.4;3
18.09.2014;16:15:00;832;21.6;3
18.09.2014;16:25:00;829;21.7;3
18.09.2014;16:35:00;702;21.8;3
18.09.2014;16:45:00;656;21.9;3
18.09.2014;16:55:00;632;22.0;3
18.09.2014;17:05:00;553;22.1;3
18.09.2014;17:15:00;593;22.2;3
18.09.2014;17:25:00;728;22.3;3
18.09.2014;17:35:00;798;22.5;3
18.09.2014;17:45:00;750;22.6;3
18.09.2014;17:55:00;686;22.7;3
18.09.2014;18:05:00;775;22.8;3
18.09.2014;18:15:00;812;23.0;3
18.09.2014;18:25:00;788;23.1;3
18.09.2014;18:35:00;916;23.2;3
18.09.2014;18:45:00;684;23.4;3
18.09.2014;18:55:00;393;23.4;3
18.09.2014;19:05:00;176;23.5;3
18.09.2014;19:15:00;119;23.5;3
18.09.2014;19:25:00;49;23.5;3
18.09.2014;20:00:00;0;23.5;
19.09.2014;07:20:00;0;0;
19.09.2014;07:30:00;152;0;2
19.09.2014;07:40:00;227;0;3
19.09.2014;07:50:00;373;0.1;3
19.09.2014;08:00:00;306;0.1;3
19.09.2014;08:10:00;344;0.2;3
19.09.2014;08:20:00;493;0.2;3
19.09.2014;08:30:00;654;0.3;3
19.09.2014;08:40:00;759;0.5;3
19.09.2014;08:50:00;696;0.6;3
19.09.2014;09:00:00;543;0.7;3
19.09.2014;09:10:00;932;0.8;3
19.09.2014;09:20:00;1899;1.1;3
19.09.2014;09:30:00;1852;1.4;3
19.09.2014;09:40:00;2761;1.8;3
19.09.2014;09:50:00;2306;2.2;3
19.09.2014;10:00:00;2077;2.5;3
19.09.2014;10:10:00;1825;2.8;3
19.09.2014;10:20:00;2045;3.2;3
19.09.2014;10:30:00;2487;3.6;3
19.09.2014;10:40:00;2163;3.9;3
19.09.2014;10:50:00;2623;4.3;3
19.09.2014;11:00:00;3538;4.9;3
19.09.2014;11:10:00;5049;5.7;4
19.09.2014;11:20:00;4597;6.4;4
19.09.2014;11:30:00;5220;7.3;4
19.09.2014;11:40:00;5261;8.2;4
19.09.2014;11:50:00;5354;9.0;4
19.09.2014;12:00:00;5439;9.9;4
19.09.2014;12:10:00;5590;10.9;4
19.09.2014;12:20:00;5666;11.8;4
19.09.2014;12:30:00;4492;12.6;4
19.09.2014;12:40:00;4623;13.4;4
19.09.2014;12:50:00;3718;14.0;4
19.09.2014;13:00:00;4894;14.7;4
19.09.2014;13:10:00;6406;15.7;4
19.09.2014;13:20:00;3866;16.4;4
19.09.2014;13:30:00;4922;17.2;4
19.09.2014;13:40:00;3938;18.0;4
19.09.2014;13:50:00;3641;18.7;4
19.09.2014;14:00:00;4573;19.4;4
19.09.2014;14:10:00;3828;20.1;4
19.09.2014;14:20:00;3586;20.7;4
19.09.2014;14:30:00;3335;21.2;4
19.09.2014;14:40:00;2778;21.7;4
19.09.2014;14:50:00;2612;22.1;4
19.09.2014;15:00:00;2496;22.5;4
19.09.2014;15:10:00;2318;22.9;4
19.09.2014;15:20:00;2137;23.2;4
19.09.2014;15:30:00;2160;23.6;4
19.09.2014;15:40:00;1816;23.9;4
19.09.2014;15:50:00;1358;24.1;4
19.09.2014;16:00:00;2292;24.5;4
19.09.2014;16:10:00;2697;24.9;4
19.09.2014;16:20:00;1635;25.3;4
19.09.2014;16:30:00;980;25.5;4
19.09.2014;16:40:00;602;25.6;3
19.09.2014;16:50:00;496;25.7;3
19.09.2014;17:00:00;635;25.8;3
19.09.2014;17:10:00;755;25.9;3
19.09.2014;17:20:00;738;26.0;3
19.09.2014;17:30:00;528;26.1;3
19.09.2014;17:40:00;659;26.2;3
19.09.2014;17:50:00;591;26.3;3
19.09.2014;18:00:00;771;26.4;3
19.09.2014;18:10:00;1473;26.6;3
19.09.2014;18:20:00;886;26.8;3
19.09.2014;18:30:00;367;26.9;3
19.09.2014;18:40:00;365;26.9;3
19.09.2014;18:50:00;303;27.0;3
19.09.2014;19:00:00;293;27.0;3
19.09.2014;19:10:00;155;27.1;3
19.09.2014;19:20:00;96;27.1;3
19.09.2014;19:30:00;0;27.1;
19.09.2014;20:00:00;0;27.1;
20.09.2014;07:25:00;32;0;1
20.09.2014;07:35:00;274;0;2
20.09.2014;07:45:00;222;0;3
20.09.2014;07:55:00;342;0.1;3
20.09.2014;08:05:00;658;0.2;3
20.09.2014;08:15:00;534;0.3;3
20.09.2014;08:25:00;1002;0.4;3
20.09.2014;08:35:00;642;0.5;3
20.09.2014;08:45:00;758;0.7;3
20.09.2014;08:55:00;794;0.8;3
20.09.2014;09:05:00;895;0.9;3
20.09.2014;09:15:00;824;1.1;3
20.09.2014;09:25:00;1826;1.3;3
20.09.2014;09:35:00;2190;1.7;3
20.09.2014;09:45:00;1651;2.0;3
20.09.2014;09:55:00;2325;2.3;3
20.09.2014;10:05:00;2332;2.7;3
20.09.2014;10:15:00;3013;3.2;3
20.09.2014;10:25:00;2034;3.6;3
20.09.2014;10:35:00;3792;4.1;3
20.09.2014;10:45:00;3947;4.8;4
20.09.2014;10:55:00;4131;5.5;4
20.09.2014;11:05:00;2775;6.0;4
20.09.2014;11:15:00;3867;6.6;4
20.09.2014;11:25:00;2403;7.0;4
20.09.2014;11:35:00;3810;7.5;4
20.09.2014;11:45:00;2456;8.0;4
20.09.2014;11:55:00;4645;8.6;4
20.09.2014;12:05:00;2763;9.3;4
20.09.2014;12:15:00;2419;9.7;4
20.09.2014;12:25:00;1800;10.0;4
20.09.2014;12:35:00;2203;10.4;4
20.09.2014;12:45:00;1426;10.6;4
20.09.2014;12:55:00;2780;11.0;4
20.09.2014;13:05:00;3563;11.5;4
20.09.2014;13:15:00;5002;12.2;4
20.09.2014;13:25:00;5563;13.0;4
20.09.2014;13:35:00;3060;13.7;4
20.09.2014;13:45:00;4070;14.3;4
20.09.2014;13:55:00;3440;14.9;4
20.09.2014;14:05:00;3520;15.5;4
20.09.2014;14:15:00;6641;16.3;4
20.09.2014;14:25:00;6313;17.3;4
20.09.2014;14:35:00;5999;18.3;4
20.09.2014;14:45:00;6186;19.3;4
20.09.2014;14:55:00;6290;20.3;4
20.09.2014;15:05:00;4813;21.2;4
20.09.2014;15:15:00;4562;22.1;4
20.09.2014;15:25:00;4213;22.8;4
20.09.2014;15:35:00;5517;23.7;4
20.09.2014;15:45:00;5521;24.6;4
20.09.2014;15:55:00;5050;25.5;4
20.09.2014;16:05:00;5025;26.1;4
20.09.2014;16:15:00;2560;26.6;4
20.09.2014;16:25:00;2662;27.0;4
20.09.2014;16:35:00;3741;27.5;4
20.09.2014;16:45:00;3230;28.0;4
20.09.2014;16:55:00;2338;28.5;4
20.09.2014;17:05:00;2714;28.9;4
20.09.2014;17:15:00;2573;29.3;4
20.09.2014;17:25:00;1783;29.7;4
20.09.2014;17:35:00;1803;30.0;4
20.09.2014;17:45:00;1992;30.4;4
20.09.2014;17:55:00;1639;30.7;4
20.09.2014;18:05:00;575;30.7;4
20.09.2014;18:15:00;403;30.8;4
20.09.2014;18:25:00;299;30.9;3
20.09.2014;18:35:00;311;30.9;3
20.09.2014;18:45:00;291;31.0;3
20.09.2014;18:55:00;248;31.0;3
20.09.2014;19:05:00;234;31.0;3
20.09.2014;19:15:00;178;31.1;3
20.09.2014;19:25:00;104;31.1;3
21.09.2014;07:30:00;0;0;
21.09.2014;07:40:00;154;0;2
21.09.2014;07:50:00;195;0;3
21.09.2014;08:00:00;260;0;3
21.09.2014;08:10:00;257;0.1;3
21.09.2014;08:20:00;301;0.1;3
21.09.2014;08:30:00;414;0.2;3
21.09.2014;08:40:00;660;0.3;3
21.09.2014;08:50:00;999;0.4;3
21.09.2014;09:00:00;1280;0.6;3
21.09.2014;09:10:00;1454;0.9;3
21.09.2014;09:20:00;880;1.0;3
21.09.2014;09:30:00;1006;1.2;3
21.09.2014;09:40:00;1107;1.4;3
21.09.2014;09:50:00;1155;1.6;3
21.09.2014;10:00:00;1659;1.8;3
21.09.2014;10:10:00;1319;2.1;3
21.09.2014;10:20:00;1402;2.3;3
21.09.2014;10:30:00;2349;2.6;3
21.09.2014;10:40:00;2464;3.0;3
21.09.2014;10:50:00;1954;3.3;3
21.09.2014;11:00:00;5217;4.1;3
21.09.2014;11:10:00;5256;4.9;4
21.09.2014;11:20:00;4995;5.8;4
21.09.2014;11:30:00;1339;6.1;4
21.09.2014;11:40:00;1317;6.3;4
21.09.2014;11:50:00;2222;6.6;4
21.09.2014;12:00:00;2948;7.1;4
21.09.2014;12:10:00;3404;7.7;4
21.09.2014;12:20:00;6200;8.8;4
21.09.2014;12:30:00;4810;9.5;4
21.09.2014;12:40:00;2461;9.9;4
21.09.2014;12:50:00;6581;10.7;4
21.09.2014;13:00:00;5670;11.7;4
21.09.2014;13:10:00;6156;12.7;4
21.09.2014;13:20:00;6259;13.7;4
21.09.2014;13:30:00;6433;14.8;4
21.09.2014;13:40:00;6911;15.9;4
21.09.2014;13:50:00;2927;16.7;4
21.09.2014;14:00:00;555;16.9;4
21.09.2014;14:10:00;177;16.9;4
21.09.2014;14:20:00;129;17.0;4
21.09.2014;14:30:00;384;17.0;3
21.09.2014;14:40:00;660;17.1;3
21.09.2014;14:50:00;506;17.2;3
21.09.2014;15:00:00;516;17.3;3
21.09.2014;15:10:00;959;17.4;3
21.09.2014;15:20:00;928;17.6;3
21.09.2014;15:30:00;1164;17.8;3
21.09.2014;15:40:00;3399;18.3;3
21.09.2014;15:50:00;1703;18.6;3
21.09.2014;16:00:00;1269;18.8;3
21.09.2014;16:10:00;1374;19.1;3
21.09.2014;16:20:00;1426;19.3;3
21.09.2014;16:30:00;1431;19.5;3
21.09.2014;16:40:00;1062;19.7;3
21.09.2014;16:50:00;652;19.9;3
21.09.2014;17:00:00;422;19.9;3
21.09.2014;17:10:00;359;20.0;3
21.09.2014;17:20:00;453;20.1;3
21.09.2014;17:30:00;349;20.1;3
21.09.2014;17:40:00;588;20.2;3
21.09.2014;17:50:00;362;20.3;3
21.09.2014;18:00:00;507;20.4;3
21.09.2014;18:10:00;307;20.4;3
21.09.2014;18:20:00;206;20.5;3
21.09.2014;18:30:00;348;20.5;3
21.09.2014;18:40:00;427;20.6;3
21.09.2014;18:50:00;225;20.6;3
21.09.2014;19:00:00;0;20.6;
21.09.2014;19:10:00;114;20.6;3
21.09.2014;19:20:00;20;20.6;1
21.09.2014;20:00:00;0;20.6;
22.09.2014;07:25:00;7;0;1
22.09.2014;07:35:00;161;0;2
22.09.2014;07:45:00;250;0;2
22.09.2014;07:55:00;365;0.1;3
22.09.2014;08:05:00;455;0.1;3
22.09.2014;08:15:00;512;0.2;3
22.09.2014;08:25:00;604;0.3;3
22.09.2014;08:35:00;678;0.4;3
22.09.2014;08:45:00;775;0.6;3
22.09.2014;08:55:00;1004;0.7;3
22.09.2014;09:05:00;1275;0.9;3
22.09.2014;09:15:00;1491;1.1;3
22.09.2014;09:25:00;1713;1.4;3
22.09.2014;09:35:00;1808;1.7;3
22.09.2014;09:45:00;1998;2.0;3
22.09.2014;09:55:00;1835;2.3;3
22.09.2014;10:05:00;2511;2.7;3
22.09.2014;10:15:00;2570;3.1;3
22.09.2014;10:25:00;3393;3.6;3
22.09.2014;10:35:00;1606;4.0;3
22.09.2014;10:45:00;2000;4.4;3
22.09.2014;10:55:00;1516;4.6;3
22.09.2014;11:05:00;3525;5.0;3
22.09.2014;11:15:00;2198;5.6;3
22.09.2014;11:25:00;843;5.8;3
22.09.2014;11:35:00;837;5.9;3
22.09.2014;11:45:00;3753;6.3;3
22.09.2014;11:55:00;2585;6.8;3
22.09.2014;12:05:00;3243;7.3;3
22.09.2014;12:15:00;2516;7.9;4
22.09.2014;12:25:00;5255;8.5;4
22.09.2014;12:35:00;2235;9.1;4
22.09.2014;12:45:00;2910;9.5;4
22.09.2014;12:55:00;6394;10.2;4
22.09.2014;13:05:00;2891;10.9;4
22.09.2014;13:15:00;5083;11.5;4
22.09.2014;13:25:00;3683;12.3;4
22.09.2014;13:35:00;5466;13.0;4
22.09.2014;13:45:00;7210;14.2;4
22.09.2014;13:55:00;2458;15.0;4
22.09.2014;14:05:00;1929;15.3;4
22.09.2014;14:15:00;4017;15.7;4
22.09.2014;14:25:00;6406;16.6;4
22.09.2014;14:35:00;4456;17.5;4
22.09.2014;14:45:00;5590;18.4;4
22.09.2014;14:55:00;5356;19.4;4
22.09.2014;15:05:00;6548;20.5;4
22.09.2014;15:15:00;1848;20.9;4
22.09.2014;15:25:00;1940;21.3;4
22.09.2014;15:35:00;3628;21.8;4
22.09.2014;15:45:00;6037;22.5;4
22.09.2014;15:55:00;5221;23.2;4
22.09.2014;16:05:00;1956;23.6;4
22.09.2014;16:15:00;2398;24.0;4
22.09.2014;16:25:00;877;24.3;4
22.09.2014;16:35:00;1543;24.6;4
22.09.2014;16:45:00;537;24.7;4
22.09.2014;16:55:00;596;24.8;3
22.09.2014;17:05:00;771;24.9;3
22.09.2014;17:15:00;593;25.0;3
22.09.2014;17:25:00;415;25.1;3
22.09.2014;17:35:00;498;25.2;3
22.09.2014;17:45:00;544;25.3;3
22.09.2014;17:55:00;385;25.3;3
22.09.2014;18:05:00;576;25.4;3
22.09.2014;18:15:00;679;25.5;3
22.09.2014;18:25:00;893;25.7;3
22.09.2014;18:35:00;609;25.8;3
22.09.2014;18:45:00;407;25.9;3
22.09.2014;18:55:00;426;25.9;3
22.09.2014;19:05:00;233;26.0;3
22.09.2014;19:15:00;111;26.0;3
22.09.2014;19:25:00;0;26.0;2
22.09.2014;20:00:00;0;26.0;
23.09.2014;07:20:00;25;0;1
23.09.2014;07:30:00;157;0;2
23.09.2014;07:40:00;208;0;2
23.09.2014;07:50:00;262;00;2
23.09.2014;08:00:00;302;0.1;3
23.09.2014;08:10:00;333;0.1;3
23.09.2014;08:20:00;367;0.2;3
23.09.2014;08:30:00;407;0.3;3
23.09.2014;08:40:00;453;0.3;3
23.09.2014;08:50:00;536;0.4;3
23.09.2014;09:00:00;1041;0.6;3
23.09.2014;09:10:00;1277;0.8;3
23.09.2014;09:20:00;1452;1.0;3
23.09.2014;09:30:00;1634;1.3;3
23.09.2014;09:40:00;2498;1.6;3
23.09.2014;09:50:00;2910;2.1;3
23.09.2014;10:00:00;3147;2.6;3
23.09.2014;10:10:00;3425;3.2;3
23.09.2014;10:20:00;3641;3.7;3
23.09.2014;10:30:00;3818;4.4;3
23.09.2014;10:40:00;4146;5.0;4
23.09.2014;10:50:00;4100;5.7;4
23.09.2014;11:00:00;4646;6.5;4
23.09.2014;11:10:00;5038;7.3;4
23.09.2014;11:20:00;3996;8.0;4
23.09.2014;11:30:00;5173;8.9;4
23.09.2014;11:40:00;5632;9.8;4
23.09.2014;11:50:00;5762;10.8;4
23.09.2014;12:00:00;5881;11.8;4
23.09.2014;12:10:00;6016;12.7;4
23.09.2014;12:20:00;6196;13.8;4
23.09.2014;12:30:00;5847;14.8;4
23.09.2014;12:40:00;6305;15.8;4
23.09.2014;12:50:00;6364;16.8;4
23.09.2014;13:00:00;6381;17.9;4
23.09.2014;13:10:00;6398;18.9;4
23.09.2014;13:20:00;6318;20.0;4
23.09.2014;13:30:00;6435;21.0;4
23.09.2014;13:40:00;6512;22.1;4
23.09.2014;13:50:00;6546;23.2;4
23.09.2014;14:00:00;6505;24.2;4
23.09.2014;14:10:00;6465;25.3;4
23.09.2014;14:20:00;6411;26.4;4
23.09.2014;14:30:00;6312;27.4;4
23.09.2014;14:40:00;6143;28.4;4
23.09.2014;14:50:00;6045;29.4;4
23.09.2014;15:00:00;5882;30.4;4
23.09.2014;15:10:00;5774;31.4;4
23.09.2014;15:20:00;5593;32.3;4
23.09.2014;15:30:00;5430;33.2;4
23.09.2014;15:40:00;5313;34.1;4
23.09.2014;15:50:00;5106;34.9;4
23.09.2014;16:00:00;4875;35.8;4
23.09.2014;16:10:00;4818;36.6;4
23.09.2014;16:20:00;4401;37.3;4
23.09.2014;16:30:00;3954;38.0;4
23.09.2014;16:40:00;3475;38.6;4
23.09.2014;16:50:00;3168;39.1;4
23.09.2014;17:00:00;2939;39.6;4
23.09.2014;17:10:00;2704;40.0;4
23.09.2014;17:20:00;2635;40.5;4
23.09.2014;17:30:00;2398;40.9;4
23.09.2014;17:40:00;2147;41.3;4
23.09.2014;17:50:00;1828;41.6;4
23.09.2014;18:00:00;1346;41.8;4
23.09.2014;18:10:00;973;42.0;4
23.09.2014;18:20:00;734;42.1;4
23.09.2014;18:30:00;616;42.2;3
23.09.2014;18:40:00;273;42.3;3
23.09.2014;18:50:00;236;42.3;3
23.09.2014;19:00:00;195;42.3;3
23.09.2014;19:10:00;146;42.4;3
23.09.2014;19:20:00;109;42.4;3
23.09.2014;20:00:00;0;42.4;
24.09.2014;07:15:00;0;0;
24.09.2014;07:25:00;142;0;2
24.09.2014;07:35:00;202;0;2
24.09.2014;07:45:00;256;0;2
24.09.2014;07:55:00;324;0.1;2
24.09.2014;08:05:00;377;0.1;3
24.09.2014;08:15:00;427;0.2;3
24.09.2014;08:25:00;484;0.3;3
24.09.2014;08:35:00;531;0.4;3
24.09.2014;08:45:00;600;0.5;3
24.09.2014;08:55:00;729;0.6;3
24.09.2014;09:05:00;1097;0.8;3
24.09.2014;09:15:00;1456;1.0;3
24.09.2014;09:25:00;1684;1.2;3
24.09.2014;09:35:00;1770;1.5;3
24.09.2014;09:45:00;1966;1.8;3
24.09.2014;09:55:00;2122;2.2;3
24.09.2014;10:05:00;2322;2.6;3
24.09.2014;10:15:00;2386;2.9;3
24.09.2014;10:25:00;2667;3.4;3
24.09.2014;10:35:00;3784;4.0;3
24.09.2014;10:45:00;3784;4.6;3
24.09.2014;10:55:00;4248;5.3;4
24.09.2014;11:05:00;4296;5.9;4
24.09.2014;11:15:00;4710;6.7;4
24.09.2014;11:25:00;4614;7.4;4
24.09.2014;11:35:00;5355;8.3;4
24.09.2014;11:45:00;5240;9.1;4
24.09.2014;11:55:00;5473;10.0;4
24.09.2014;12:05:00;5694;11.0;4
24.09.2014;12:15:00;5438;11.9;4
24.09.2014;12:25:00;6024;12.9;4
24.09.2014;12:35:00;5886;13.8;4
24.09.2014;12:45:00;5799;14.8;4
24.09.2014;12:55:00;5897;15.7;4
24.09.2014;13:05:00;6194;16.7;4
24.09.2014;13:15:00;5648;17.6;4
24.09.2014;13:25:00;5723;18.6;4
24.09.2014;13:35:00;5864;19.6;4
24.09.2014;13:45:00;5918;20.5;4
24.09.2014;13:55:00;6061;21.5;4
24.09.2014;14:05:00;6179;22.5;4
24.09.2014;14:15:00;5545;23.4;4
24.09.2014;14:25:00;5385;24.3;4
24.09.2014;14:35:00;4808;25.1;4
24.09.2014;14:45:00;4387;25.7;4
24.09.2014;14:55:00;5238;26.6;4
24.09.2014;15:05:00;4241;27.3;4
24.09.2014;15:15:00;4309;28.0;4
24.09.2014;15:25:00;4388;28.7;4
24.09.2014;15:35:00;4585;29.5;4
24.09.2014;15:45:00;3033;30.0;4
24.09.2014;15:55:00;2175;30.4;4
24.09.2014;16:05:00;1842;30.8;4
24.09.2014;16:15:00;1520;31.0;4
24.09.2014;16:25:00;1282;31.2;4
24.09.2014;16:35:00;882;31.4;4
24.09.2014;16:45:00;1165;31.6;4
24.09.2014;16:55:00;1246;31.8;3
24.09.2014;17:05:00;1363;32.0;3
24.09.2014;17:15:00;1022;32.2;3
24.09.2014;17:25:00;1056;32.4;3
24.09.2014;17:35:00;704;32.5;3
24.09.2014;17:45:00;704;32.6;3
24.09.2014;17:55:00;580;32.7;3
24.09.2014;18:05:00;564;32.8;3
24.09.2014;18:15:00;427;32.9;3
24.09.2014;18:25:00;285;32.9;3
24.09.2014;18:35:00;201;33.0;3
24.09.2014;18:45:00;179;33.0;3
24.09.2014;18:55:00;133;33.0;3
24.09.2014;19:05:00;95;33.0;3
24.09.2014;20:00:00;0;33.0;
25.09.2014;08:15:00;0;0;
25.09.2014;08:25:00;125;0;2
25.09.2014;08:35:00;236;0;2
25.09.2014;08:45:00;328;0.1;2
25.09.2014;08:55:00;332;0.1;3
25.09.2014;09:05:00;336;0.2;3
25.09.2014;09:15:00;297;0.2;3
25.09.2014;09:25:00;434;0.3;3
25.09.2014;09:35:00;359;0.4;3
25.09.2014;09:45:00;293;0.4;3
25.09.2014;09:55:00;523;0.5;3
25.09.2014;10:05:00;701;0.6;3
25.09.2014;10:15:00;904;0.7;3
25.09.2014;10:25:00;1246;0.9;3
25.09.2014;10:35:00;1784;1.2;3
25.09.2014;10:45:00;1702;1.5;3
25.09.2014;10:55:00;1248;1.7;3
25.09.2014;11:05:00;979;1.9;3
25.09.2014;11:15:00;1558;2.1;3
25.09.2014;11:25:00;1780;2.4;3
25.09.2014;11:35:00;1976;2.7;3
25.09.2014;11:45:00;5941;3.6;3
25.09.2014;11:55:00;4198;4.3;4
25.09.2014;12:05:00;3559;4.8;3
25.09.2014;12:15:00;3668;5.4;4
25.09.2014;12:25:00;2321;5.7;3
25.09.2014;12:35:00;2854;6.2;3
25.09.2014;12:45:00;5632;7.1;4
25.09.2014;12:55:00;5967;8.1;4
25.09.2014;13:05:00;4365;8.8;4
25.09.2014;13:15:00;5418;9.6;4
25.09.2014;13:25:00;7187;10.6;4
25.09.2014;13:35:00;5797;11.4;4
25.09.2014;13:45:00;6232;12.4;4
25.09.2014;13:55:00;6197;13.4;4
25.09.2014;14:05:00;5082;14.3;4
25.09.2014;14:15:00;6199;15.2;4
25.09.2014;14:25:00;5732;16.1;4
25.09.2014;14:35:00;5857;17.1;4
25.09.2014;14:45:00;5534;18.0;4
25.09.2014;14:55:00;5019;18.9;4
25.09.2014;15:05:00;4846;19.8;4
25.09.2014;15:15:00;4224;20.5;4
25.09.2014;15:25:00;4546;21.2;4
25.09.2014;15:35:00;3956;21.9;4
25.09.2014;15:45:00;3927;22.4;4
25.09.2014;15:55:00;3482;23.0;4
25.09.2014;16:05:00;3737;23.6;4
25.09.2014;16:15:00;3600;24.2;4
25.09.2014;16:25:00;2732;24.7;4
25.09.2014;16:35:00;2577;25.1;4
25.09.2014;16:45:00;2703;25.6;4
25.09.2014;16:55:00;2387;26.0;4
25.09.2014;17:05:00;2055;26.4;4
25.09.2014;17:15:00;1570;26.7;4
25.09.2014;17:25:00;1947;27.0;4
25.09.2014;17:35:00;1829;27.3;4
25.09.2014;17:45:00;1378;27.5;4
25.09.2014;17:55:00;1221;27.7;3
25.09.2014;18:05:00;1012;27.9;3
25.09.2014;18:15:00;693;28.0;3
25.09.2014;18:25:00;574;28.1;3
25.09.2014;18:35:00;350;28.2;3
25.09.2014;18:45:00;223;28.2;3
25.09.2014;18:55:00;157;28.3;3
25.09.2014;19:05:00;125;28.3;3
25.09.2014;19:15:00;83;28.3;3
25.09.2014;19:25:00;0;28.3;
25.09.2014;20:00:00;0;28.3;
26.09.2014;07:20:00;0;0;
26.09.2014;07:30:00;131;0;2
26.09.2014;07:40:00;156;0;2
26.09.2014;07:50:00;192;0;2
26.09.2014;08:00:00;225;0.1;2
26.09.2014;08:10:00;264;0.1;3
26.09.2014;08:20:00;340;0.2;3
26.09.2014;08:30:00;505;0.2;3
26.09.2014;08:40:00;634;0.3;3
26.09.2014;08:50:00;1038;0.5;3
26.09.2014;09:00:00;1148;0.7;3
26.09.2014;09:10:00;1023;0.8;3
26.09.2014;09:20:00;1164;1.0;3
26.09.2014;09:30:00;1476;1.3;3
26.09.2014;09:40:00;1454;1.5;3
26.09.2014;09:50:00;1409;1.7;3
26.09.2014;10:00:00;1676;2.0;3
26.09.2014;10:10:00;1848;2.3;3
26.09.2014;10:20:00;1770;2.6;3
26.09.2014;10:30:00;1895;2.9;3
26.09.2014;10:40:00;2268;3.3;3
26.09.2014;10:50:00;2501;3.7;3
26.09.2014;11:00:00;2783;4.1;3
26.09.2014;11:10:00;3601;4.7;3
26.09.2014;11:20:00;3477;5.3;3
26.09.2014;11:30:00;3618;5.9;3
26.09.2014;11:40:00;3531;6.4;4
26.09.2014;11:50:00;3553;7.0;4
26.09.2014;12:00:00;3621;7.6;4
26.09.2014;12:10:00;3356;8.1;4
26.09.2014;12:20:00;3263;8.7;4
26.09.2014;12:30:00;4992;9.4;4
26.09.2014;12:40:00;4434;10.1;4
26.09.2014;12:50:00;3761;10.8;4
26.09.2014;13:00:00;4699;11.5;4
26.09.2014;13:10:00;4744;12.3;4
26.09.2014;13:20:00;3915;13.0;4
26.09.2014;13:30:00;3307;13.6;4
26.09.2014;13:40:00;5960;14.5;4
26.09.2014;13:50:00;6147;15.5;4
26.09.2014;14:00:00;5488;16.4;4
26.09.2014;14:10:00;5792;17.3;4
26.09.2014;14:20:00;5638;18.3;4
26.09.2014;14:30:00;5571;19.2;4
26.09.2014;14:40:00;5494;20.1;4
26.09.2014;14:50:00;5390;21.0;4
26.09.2014;15:00:00;5245;21.9;4
26.09.2014;15:10:00;5085;22.7;4
26.09.2014;15:20:00;5020;23.6;4
26.09.2014;15:30:00;4808;24.4;4
26.09.2014;15:40:00;4607;25.1;4
26.09.2014;15:50:00;4501;25.9;4
26.09.2014;16:00:00;4249;26.6;4
26.09.2014;16:10:00;4173;27.3;4
26.09.2014;16:20:00;3794;27.9;4
26.09.2014;16:30:00;3277;28.5;4
26.09.2014;16:40:00;2974;29.0;4
26.09.2014;16:50:00;2734;29.4;4
26.09.2014;17:00:00;2488;29.9;4
26.09.2014;17:10:00;2302;30.3;4
26.09.2014;17:20:00;2087;30.6;4
26.09.2014;17:30:00;2000;31.0;4
26.09.2014;17:40:00;1714;31.3;4
26.09.2014;17:50:00;1453;31.5;4
26.09.2014;18:00:00;960;31.7;4
26.09.2014;18:10:00;719;31.8;3
26.09.2014;18:20:00;578;31.9;3
26.09.2014;18:30:00;308;32.0;3
26.09.2014;18:40:00;255;32.0;3
26.09.2014;18:50:00;219;32.1;3
26.09.2014;19:00:00;187;32.1;3
26.09.2014;19:10:00;146;32.1;3
26.09.2014;19:20:00;102;32.1;3
26.09.2014;20:00:00;0;32.1;
27.09.2014;07:35:00;7;0;
27.09.2014;07:45:00;157;0;2
27.09.2014;07:55:00;248;0;2
27.09.2014;08:05:00;333;0.1;2
27.09.2014;08:15:00;510;0.1;2
27.09.2014;08:25:00;458;0.2;2
27.09.2014;08:35:00;573;0.3;3
27.09.2014;08:45:00;690;0.4;3
27.09.2014;08:55:00;779;0.5;3
27.09.2014;09:05:00;795;0.7;3
27.09.2014;09:15:00;884;0.8;3
27.09.2014;09:25:00;1145;1.0;3
27.09.2014;09:35:00;1760;1.2;3
27.09.2014;09:45:00;1977;1.5;3
27.09.2014;09:55:00;1966;1.9;3
27.09.2014;10:05:00;2366;2.3;3
27.09.2014;10:15:00;2180;2.7;3
27.09.2014;10:25:00;3351;3.2;3
27.09.2014;10:35:00;3685;3.8;3
27.09.2014;10:45:00;3880;4.4;3
27.09.2014;10:55:00;4140;5.1;4
27.09.2014;11:05:00;4417;5.8;4
27.09.2014;11:15:00;4731;6.6;4
27.09.2014;11:25:00;4955;7.4;4
27.09.2014;11:35:00;5207;8.3;4
27.09.2014;11:45:00;5323;9.1;4
27.09.2014;11:55:00;5426;10.0;4
27.09.2014;12:05:00;5584;10.9;4
27.09.2014;12:15:00;5635;11.9;4
27.09.2014;12:25:00;5735;12.8;4
27.09.2014;12:35:00;5806;13.8;4
27.09.2014;12:45:00;5841;14.7;4
27.09.2014;12:55:00;5862;15.7;4
27.09.2014;13:05:00;5912;16.7;4
27.09.2014;13:15:00;5904;17.6;4
27.09.2014;13:25:00;5904;18.6;4
27.09.2014;13:35:00;5955;19.6;4
27.09.2014;13:45:00;5936;20.6;4
27.09.2014;13:55:00;5885;21.5;4
27.09.2014;14:05:00;5866;22.5;4
27.09.2014;14:15:00;5858;23.5;4
27.09.2014;14:25:00;5771;24.4;4
27.09.2014;14:35:00;5737;25.4;4
27.09.2014;14:45:00;5626;26.3;4
27.09.2014;14:55:00;5514;27.2;4
27.09.2014;15:05:00;5398;28.1;4
27.09.2014;15:15:00;5203;29.0;4
27.09.2014;15:25:00;5053;29.8;4
27.09.2014;15:35:00;4970;30.7;4
27.09.2014;15:45:00;4801;31.5;4
27.09.2014;15:55:00;4417;32.2;4
27.09.2014;16:05:00;4257;32.9;4
27.09.2014;16:15:00;3975;33.6;4
27.09.2014;16:25:00;3507;34.2;4
27.09.2014;16:35:00;2894;34.6;4
27.09.2014;16:45:00;2797;35.1;4
27.09.2014;16:55:00;2572;35.6;4
27.09.2014;17:05:00;2393;36.0;4
27.09.2014;17:15:00;2168;36.3;4
27.09.2014;17:25:00;2034;36.7;4
27.09.2014;17:35:00;1846;37.0;4
27.09.2014;17:45:00;1564;37.2;4
27.09.2014;17:55:00;1019;37.4;4
27.09.2014;18:05:00;771;37.6;4
27.09.2014;18:15:00;614;37.7;3
27.09.2014;18:25:00;495;37.8;3
27.09.2014;18:35:00;304;37.8;3
27.09.2014;18:45:00;231;37.9;3
27.09.2014;18:55:00;200;37.9;3
27.09.2014;19:05:00;135;37.9;3
27.09.2014;19:15:00;0;37.9;2
27.09.2014;20:00:00;0;37.9;
28.09.2014;07:30:00;0;0;
28.09.2014;07:40:00;108;0;2
28.09.2014;07:50:00;174;0;2
28.09.2014;08:00:00;240;0;2
28.09.2014;08:10:00;327;0.1;2
28.09.2014;08:20:00;395;0.1;3
28.09.2014;08:30:00;441;0.2;3
28.09.2014;08:40:00;509;0.3;3
28.09.2014;08:50:00;557;0.4;3
28.09.2014;09:00:00;685;0.5;3
28.09.2014;09:10:00;760;0.6;3
28.09.2014;09:20:00;807;0.7;3
28.09.2014;09:30:00;856;0.9;3
28.09.2014;09:40:00;1064;1.0;3
28.09.2014;09:50:00;1408;1.3;3
28.09.2014;10:00:00;1497;1.5;3
28.09.2014;10:10:00;1850;1.8;3
28.09.2014;10:20:00;1699;2.1;3
28.09.2014;10:30:00;1574;2.4;3
28.09.2014;10:40:00;1780;2.6;3
28.09.2014;10:50:00;1737;2.9;3
28.09.2014;11:00:00;1973;3.2;3
28.09.2014;11:10:00;2140;3.6;3
28.09.2014;11:20:00;2295;4.0;3
28.09.2014;11:30:00;2354;4.4;3
28.09.2014;11:40:00;2396;4.8;3
28.09.2014;11:50:00;2565;5.2;3
28.09.2014;12:00:00;2549;5.6;3
28.09.2014;12:10:00;2633;6.0;3
28.09.2014;12:20:00;2422;6.5;3
28.09.2014;12:30:00;3151;6.9;3
28.09.2014;12:40:00;3745;7.6;4
28.09.2014;12:50:00;2760;8.0;4
28.09.2014;13:00:00;4888;8.7;4
28.09.2014;13:10:00;5467;9.5;4
28.09.2014;13:20:00;5458;10.6;4
28.09.2014;13:30:00;5659;11.5;4
28.09.2014;13:40:00;5789;12.5;4
28.09.2014;13:50:00;5945;13.4;4
28.09.2014;14:00:00;5615;14.3;4
28.09.2014;14:10:00;4538;15.2;4
28.09.2014;14:20:00;5626;16.1;4
28.09.2014;14:30:00;5278;17.0;4
28.09.2014;14:40:00;5022;17.9;4
28.09.2014;14:50:00;5246;18.7;4
28.09.2014;15:00:00;5104;19.6;4
28.09.2014;15:10:00;4410;20.3;4
28.09.2014;15:20:00;4939;21.1;4
28.09.2014;15:30:00;4822;21.9;4
28.09.2014;15:40:00;4948;22.7;4
28.09.2014;15:50:00;3944;23.4;4
28.09.2014;16:00:00;4227;24.1;4
28.09.2014;16:10:00;4010;24.8;4
28.09.2014;16:20:00;3549;25.4;4
28.09.2014;16:30:00;2935;25.9;4
28.09.2014;16:40:00;2702;26.4;4
28.09.2014;16:50:00;2431;26.8;4
28.09.2014;17:00:00;2017;27.2;4
28.09.2014;17:10:00;1810;27.5;4
28.09.2014;17:20:00;1836;27.8;4
28.09.2014;17:30:00;1821;28.1;4
28.09.2014;17:40:00;1700;28.4;4
28.09.2014;17:50:00;1340;28.6;4
28.09.2014;18:00:00;878;28.8;4
28.09.2014;18:10:00;586;28.9;3
28.09.2014;18:20:00;475;28.9;3
28.09.2014;18:30:00;316;29.0;3
28.09.2014;18:40:00;237;29.0;3
28.09.2014;18:50:00;196;29.1;3
28.09.2014;19:00:00;144;29.1;3
28.09.2014;19:10:00;98;29.1;3
28.09.2014;19:20:00;0;29.1;
28.09.2014;20:00:00;0;29.1;
29.09.2014;07:25:00;0;0;
29.09.2014;07:35:00;111;0;2
29.09.2014;07:45:00;206;0;2
29.09.2014;07:55:00;315;00;2
29.09.2014;08:05:00;441;0.1;2
29.09.2014;08:15:00;532;0.2;3
29.09.2014;08:25:00;709;0.3;3
29.09.2014;08:35:00;860;0.4;3
29.09.2014;08:45:00;901;0.6;3
29.09.2014;08:55:00;1069;0.8;3
29.09.2014;09:05:00;1157;1.0;3
29.09.2014;09:15:00;1124;1.1;3
29.09.2014;09:25:00;1309;1.4;3
29.09.2014;09:35:00;1395;1.6;3
29.09.2014;09:45:00;1736;1.8;3
29.09.2014;09:55:00;2308;2.2;3
29.09.2014;10:05:00;2244;2.6;3
29.09.2014;10:15:00;2230;3.0;3
29.09.2014;10:25:00;2266;3.3;3
29.09.2014;10:35:00;3132;3.8;3
29.09.2014;10:45:00;3743;4.4;3
29.09.2014;10:55:00;3974;5.0;3
29.09.2014;11:05:00;4314;5.7;4
29.09.2014;11:15:00;4538;6.5;4
29.09.2014;11:25:00;4819;7.3;4
29.09.2014;11:35:00;5077;8.1;4
29.09.2014;11:45:00;5218;8.9;4
29.09.2014;11:55:00;4817;9.8;4
29.09.2014;12:05:00;5671;10.7;4
29.09.2014;12:15:00;4575;11.5;4
29.09.2014;12:25:00;4030;12.3;4
29.09.2014;12:35:00;5506;13.2;4
29.09.2014;12:45:00;5489;14.1;4
29.09.2014;12:55:00;5455;15.0;4
29.09.2014;13:05:00;5638;16.0;4
29.09.2014;13:15:00;5690;16.9;4
29.09.2014;13:25:00;5690;17.8;4
29.09.2014;13:35:00;5528;18.7;4
29.09.2014;13:45:00;5756;19.7;4
29.09.2014;13:55:00;5370;20.6;4
29.09.2014;14:05:00;5510;21.5;4
29.09.2014;14:15:00;4980;22.3;4
29.09.2014;14:25:00;5847;23.2;4
29.09.2014;14:35:00;5601;24.2;4
29.09.2014;14:45:00;5389;25.1;4
29.09.2014;14:55:00;5065;25.9;4
29.09.2014;15:05:00;5270;26.8;4
29.09.2014;15:15:00;4968;27.6;4
29.09.2014;15:25:00;4983;28.4;4
29.09.2014;15:35:00;4820;29.2;4
29.09.2014;15:45:00;4458;30.0;4
29.09.2014;15:55:00;4198;30.7;4
29.09.2014;16:05:00;4014;31.3;4
29.09.2014;16:15:00;3769;32.0;4
29.09.2014;16:25:00;2001;32.4;4
29.09.2014;16:35:00;1715;32.7;4
29.09.2014;16:45:00;3297;33.3;4
29.09.2014;16:55:00;2409;33.7;4
29.09.2014;17:05:00;2147;34.1;4
29.09.2014;17:15:00;1991;34.4;4
29.09.2014;17:25:00;1791;34.7;4
29.09.2014;17:35:00;1489;35.0;4
29.09.2014;17:45:00;999;35.2;4
29.09.2014;17:55:00;389;35.3;3
29.09.2014;18:05:00;756;35.4;3
29.09.2014;18:15:00;460;35.5;3
29.09.2014;18:25:00;339;35.5;3
29.09.2014;18:35:00;281;35.6;3
29.09.2014;18:45:00;243;35.6;3
29.09.2014;18:55:00;213;35.7;3
29.09.2014;19:05:00;138;35.7;3
29.09.2014;20:00:00;0;35.7;
30.09.2014;07:40:00;7;0;
30.09.2014;07:50:00;167;0;2
30.09.2014;08:00:00;193;0;2
30.09.2014;08:10:00;200;0;2
30.09.2014;08:20:00;267;0.1;3
30.09.2014;08:30:00;321;0.1;3
30.09.2014;08:40:00;442;0.2;3
30.09.2014;08:50:00;481;0.3;3
30.09.2014;09:00:00;625;0.4;3
30.09.2014;09:10:00;919;0.5;3
30.09.2014;09:20:00;1123;0.7;3
30.09.2014;09:30:00;1427;0.9;3
30.09.2014;09:40:00;1318;1.1;3
30.09.2014;09:50:00;1580;1.4;3
30.09.2014;10:00:00;1715;1.7;3
30.09.2014;10:10:00;1619;1.9;3
30.09.2014;10:20:00;1608;2.2;3
30.09.2014;10:30:00;1286;2.4;3
30.09.2014;10:40:00;1300;2.6;3
30.09.2014;10:50:00;1317;2.8;3
30.09.2014;11:00:00;1229;3.0;3
30.09.2014;11:10:00;1288;3.2;3
30.09.2014;11:20:00;1574;3.5;3
30.09.2014;11:30:00;1788;3.8;3
30.09.2014;11:40:00;2000;4.1;3
30.09.2014;11:50:00;1895;4.4;3
30.09.2014;12:00:00;1697;4.7;3
30.09.2014;12:10:00;1406;4.9;3
30.09.2014;12:20:00;1230;5.1;3
30.09.2014;12:30:00;1154;5.3;3
30.09.2014;12:40:00;1134;5.5;3
30.09.2014;12:50:00;1481;5.7;3
30.09.2014;13:00:00;1583;6.0;3
30.09.2014;13:10:00;1609;6.3;3
30.09.2014;13:20:00;1799;6.6;3
30.09.2014;13:30:00;2137;6.9;3
30.09.2014;13:40:00;2204;7.3;3
30.09.2014;13:50:00;1923;7.6;3
30.09.2014;14:00:00;1411;7.8;3
30.09.2014;14:10:00;1921;8.1;3
30.09.2014;14:20:00;1644;8.4;3
30.09.2014;14:30:00;1430;8.7;3
30.09.2014;14:40:00;1786;8.9;3
30.09.2014;14:50:00;1471;9.2;3
30.09.2014;15:00:00;1398;9.4;3
30.09.2014;15:10:00;1550;9.7;3
30.09.2014;15:20:00;1563;10.0;3
30.09.2014;15:30:00;1467;10.2;3
30.09.2014;15:40:00;1477;10.5;3
30.09.2014;15:50:00;1462;10.7;3
30.09.2014;16:00:00;1560;11.0;3
30.09.2014;16:10:00;1293;11.2;3
30.09.2014;16:20:00;1163;11.4;3
30.09.2014;16:30:00;922;11.5;3
30.09.2014;16:40:00;1105;11.7;3
30.09.2014;16:50:00;1121;11.9;3
30.09.2014;17:00:00;815;12.0;3
30.09.2014;17:10:00;877;12.2;3
30.09.2014;17:20:00;804;12.3;3
30.09.2014;17:30:00;695;12.4;3
30.09.2014;17:40:00;543;12.5;3
30.09.2014;17:50:00;472;12.6;3
30.09.2014;18:00:00;375;12.7;3
30.09.2014;18:10:00;241;12.7;3
30.09.2014;18:20:00;187;12.8;3
30.09.2014;18:30:00;186;12.8;3
30.09.2014;18:40:00;156;12.8;3
30.09.2014;18:50:00;97;12.8;3
30.09.2014;19:00:00;0;12.8;
30.09.2014;20:00:00;0;12.8;
01.10.2014;08:05:00;41;0;1
01.10.2014;08:15:00;170;0;2
01.10.2014;08:25:00;236;0;2
01.10.2014;08:35:00;188;00;2
01.10.2014;08:45:00;144;0.1;3
01.10.2014;08:55:00;218;0.1;3
01.10.2014;09:05:00;448;0.2;3
01.10.2014;09:15:00;649;0.3;3
01.10.2014;09:25:00;612;0.4;3
01.10.2014;09:35:00;616;0.5;3
01.10.2014;09:45:00;552;0.6;3
01.10.2014;09:55:00;542;0.6;3
01.10.2014;10:05:00;624;0.8;3
01.10.2014;10:15:00;528;0.8;3
01.10.2014;10:25:00;588;0.9;3
01.10.2014;10:35:00;703;1.0;3
01.10.2014;10:45:00;548;1.1;3
01.10.2014;10:55:00;639;1.2;3
01.10.2014;11:05:00;744;1.4;3
01.10.2014;11:15:00;1298;1.5;3
01.10.2014;11:25:00;1513;1.8;3
01.10.2014;11:35:00;1400;2.0;3
01.10.2014;11:45:00;1120;2.2;3
01.10.2014;11:55:00;1763;2.5;3
01.10.2014;12:05:00;5479;3.2;3
01.10.2014;12:15:00;2058;3.7;3
01.10.2014;12:25:00;2466;4.1;3
01.10.2014;12:35:00;1472;4.4;3
01.10.2014;12:45:00;1119;4.6;3
01.10.2014;12:55:00;1511;4.8;3
01.10.2014;13:05:00;1241;5.0;3
01.10.2014;13:15:00;5644;5.8;3
01.10.2014;13:25:00;5695;6.7;4
01.10.2014;13:35:00;5793;7.6;4
01.10.2014;13:45:00;5871;8.5;4
01.10.2014;13:55:00;5440;9.4;4
01.10.2014;14:05:00;2170;10.1;4
01.10.2014;14:15:00;2434;10.4;4
01.10.2014;14:25:00;5781;11.1;4
01.10.2014;14:35:00;5628;12.1;4
01.10.2014;14:45:00;5568;13.0;4
01.10.2014;14:55:00;5265;13.9;4
01.10.2014;15:05:00;4906;14.7;4
01.10.2014;15:15:00;4918;15.5;4
01.10.2014;15:25:00;4945;16.2;4
01.10.2014;15:35:00;3840;16.9;4
01.10.2014;15:45:00;3284;17.5;4
