Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.10.2014;15:55:00;2437;18.0;4
01.10.2014;16:05:00;2379;18.3;4
01.10.2014;16:15:00;3496;18.9;4
01.10.2014;16:25:00;2850;19.4;4
01.10.2014;16:35:00;660;19.6;4
01.10.2014;16:45:00;570;19.7;4
01.10.2014;16:55:00;806;19.8;3
01.10.2014;17:05:00;971;20.0;3
01.10.2014;17:15:00;756;20.1;3
01.10.2014;17:25:00;931;20.3;3
01.10.2014;17:35:00;775;20.4;3
01.10.2014;17:45:00;572;20.5;3
01.10.2014;17:55:00;470;20.6;3
01.10.2014;18:05:00;374;20.6;3
01.10.2014;18:15:00;380;20.7;3
01.10.2014;18:25:00;337;20.8;3
01.10.2014;18:35:00;257;20.8;3
01.10.2014;18:45:00;164;20.8;3
01.10.2014;18:55:00;118;20.9;3
01.10.2014;19:05:00;71;20.9;3
01.10.2014;19:15:00;0;20.9;
02.10.2014;07:55:00;8;0;1
02.10.2014;08:05:00;143;0;2
02.10.2014;08:15:00;214;0;2
02.10.2014;08:25:00;240;0;2
02.10.2014;08:35:00;293;0.1;2
02.10.2014;08:45:00;421;0.1;3
02.10.2014;08:55:00;442;0.2;3
02.10.2014;09:05:00;826;0.3;3
02.10.2014;09:15:00;647;0.5;3
02.10.2014;09:25:00;746;0.6;3
02.10.2014;09:35:00;783;0.7;3
02.10.2014;09:45:00;1285;0.9;3
02.10.2014;09:55:00;908;1.1;3
02.10.2014;10:05:00;907;1.2;3
02.10.2014;10:15:00;988;1.4;3
02.10.2014;10:25:00;972;1.6;3
02.10.2014;10:35:00;747;1.7;3
02.10.2014;10:45:00;845;1.8;3
02.10.2014;10:55:00;1381;2.1;3
02.10.2014;11:05:00;1365;2.3;3
02.10.2014;11:15:00;1550;2.5;3
02.10.2014;11:25:00;1622;2.8;3
02.10.2014;11:35:00;2883;3.2;3
02.10.2014;11:45:00;2547;3.6;3
02.10.2014;11:55:00;3006;4.1;3
02.10.2014;12:05:00;3754;4.7;3
02.10.2014;12:15:00;5824;5.6;4
02.10.2014;12:25:00;2260;6.2;4
02.10.2014;12:35:00;5536;7.0;4
02.10.2014;12:45:00;6336;8.1;4
02.10.2014;12:55:00;2673;8.6;4
02.10.2014;13:05:00;3171;9.0;4
02.10.2014;13:15:00;3302;9.5;4
02.10.2014;13:25:00;3777;10.2;4
02.10.2014;13:35:00;2456;10.7;4
02.10.2014;13:45:00;2376;11.1;4
02.10.2014;13:55:00;2809;11.5;4
02.10.2014;14:05:00;4274;12.0;4
02.10.2014;14:15:00;1962;12.5;4
02.10.2014;14:25:00;2264;12.8;4
02.10.2014;14:35:00;5331;13.4;4
02.10.2014;14:45:00;2169;14.0;4
02.10.2014;14:55:00;1750;14.2;4
02.10.2014;15:05:00;2538;14.6;4
02.10.2014;15:15:00;2317;15.0;4
02.10.2014;15:25:00;2902;15.4;4
02.10.2014;15:35:00;3288;16.0;4
02.10.2014;15:45:00;1443;16.3;4
02.10.2014;15:55:00;1737;16.6;4
02.10.2014;16:05:00;2718;17.2;4
02.10.2014;16:15:00;4071;17.8;4
02.10.2014;16:25:00;1012;18.0;4
02.10.2014;16:35:00;1678;18.3;4
02.10.2014;16:45:00;2083;18.6;4
02.10.2014;16:55:00;2024;19.0;4
02.10.2014;17:05:00;1782;19.2;3
02.10.2014;17:15:00;1439;19.5;3
02.10.2014;17:25:00;1625;19.7;3
02.10.2014;17:35:00;997;19.9;3
02.10.2014;17:45:00;916;20.1;3
02.10.2014;17:55:00;854;20.2;3
02.10.2014;18:05:00;741;20.4;3
02.10.2014;18:15:00;523;20.4;3
02.10.2014;18:25:00;374;20.5;3
02.10.2014;18:35:00;282;20.6;3
02.10.2014;18:45:00;213;20.6;3
02.10.2014;18:55:00;126;20.6;3
02.10.2014;19:05:00;0;20.6;1
03.10.2014;07:45:00;0;0;
03.10.2014;07:55:00;84;0;2
03.10.2014;08:05:00;138;0;2
03.10.2014;08:15:00;130;0;2
03.10.2014;08:25:00;219;0;2
03.10.2014;08:35:00;266;0.1;3
03.10.2014;08:45:00;348;0.1;3
03.10.2014;08:55:00;382;0.2;3
03.10.2014;09:05:00;430;0.3;3
03.10.2014;09:15:00;464;0.3;3
03.10.2014;09:25:00;399;0.4;3
03.10.2014;09:35:00;469;0.5;3
03.10.2014;09:45:00;509;0.6;3
03.10.2014;09:55:00;654;0.7;3
03.10.2014;10:05:00;722;0.8;3
03.10.2014;10:15:00;743;0.9;3
03.10.2014;10:25:00;696;1.0;3
03.10.2014;10:35:00;622;1.1;3
03.10.2014;10:45:00;744;1.2;3
03.10.2014;10:55:00;990;1.4;3
03.10.2014;11:05:00;1115;1.6;3
03.10.2014;11:15:00;1036;1.8;3
03.10.2014;11:25:00;999;1.9;3
03.10.2014;11:35:00;1052;2.1;3
03.10.2014;11:45:00;1199;2.3;3
03.10.2014;11:55:00;1231;2.5;3
03.10.2014;12:05:00;1295;2.7;3
03.10.2014;12:15:00;1517;2.9;3
03.10.2014;12:25:00;1369;3.2;3
03.10.2014;12:35:00;1186;3.4;3
03.10.2014;12:45:00;1283;3.6;3
03.10.2014;12:55:00;1175;3.8;3
03.10.2014;13:05:00;1402;4.0;3
03.10.2014;13:15:00;1887;4.3;3
03.10.2014;13:25:00;2067;4.6;3
03.10.2014;13:35:00;1918;5.0;3
03.10.2014;13:45:00;2059;5.3;3
03.10.2014;13:55:00;2217;5.7;3
03.10.2014;14:05:00;2266;6.0;3
03.10.2014;14:15:00;2857;6.5;3
03.10.2014;14:25:00;1742;6.8;3
03.10.2014;14:35:00;2348;7.1;3
03.10.2014;14:45:00;3033;7.6;3
03.10.2014;14:55:00;2467;8.1;3
03.10.2014;15:05:00;1521;8.4;3
03.10.2014;15:15:00;977;8.6;3
03.10.2014;15:25:00;1276;8.8;3
03.10.2014;15:35:00;1378;9.0;3
03.10.2014;15:45:00;1265;9.2;3
03.10.2014;15:55:00;944;9.4;3
03.10.2014;16:05:00;1092;9.6;3
03.10.2014;16:15:00;1628;9.8;3
03.10.2014;16:25:00;1150;10.0;3
03.10.2014;16:35:00;1055;10.2;3
03.10.2014;16:45:00;1834;10.4;3
03.10.2014;16:55:00;1746;10.7;3
03.10.2014;17:05:00;1634;11.0;3
03.10.2014;17:15:00;1475;11.2;3
03.10.2014;17:25:00;1279;11.5;3
03.10.2014;17:35:00;1224;11.7;3
03.10.2014;17:45:00;908;11.8;3
03.10.2014;17:55:00;699;12.0;3
03.10.2014;18:05:00;695;12.1;3
03.10.2014;18:15:00;378;12.1;3
03.10.2014;18:25:00;354;12.2;3
03.10.2014;18:35:00;249;12.2;3
03.10.2014;18:45:00;182;12.3;3
03.10.2014;18:55:00;125;12.3;3
03.10.2014;19:05:00;88;12.3;3
04.10.2014;07:45:00;0;0;1
04.10.2014;07:55:00;116;0;2
04.10.2014;08:05:00;172;0;2
04.10.2014;08:15:00;239;0;2
04.10.2014;08:25:00;287;0.1;2
04.10.2014;08:35:00;354;0.1;2
04.10.2014;08:45:00;429;0.2;3
04.10.2014;08:55:00;489;0.3;3
04.10.2014;09:05:00;589;0.4;3
04.10.2014;09:15:00;688;0.5;3
04.10.2014;09:25:00;818;0.6;3
04.10.2014;09:35:00;1002;0.8;3
04.10.2014;09:45:00;1014;0.9;3
04.10.2014;09:55:00;1091;1.1;3
04.10.2014;10:05:00;1116;1.3;3
04.10.2014;10:15:00;1251;1.5;3
04.10.2014;10:25:00;1235;1.7;3
04.10.2014;10:35:00;1223;1.9;3
04.10.2014;10:45:00;1181;2.1;3
04.10.2014;10:55:00;1250;2.3;3
04.10.2014;11:05:00;1273;2.5;3
04.10.2014;11:15:00;1296;2.7;3
04.10.2014;11:25:00;1326;3.0;3
04.10.2014;11:35:00;1391;3.2;3
04.10.2014;11:45:00;1325;3.4;3
04.10.2014;11:55:00;1303;3.6;3
04.10.2014;12:05:00;1227;3.8;3
04.10.2014;12:15:00;1075;4.0;3
04.10.2014;12:25:00;1095;4.2;3
04.10.2014;12:35:00;1072;4.4;3
04.10.2014;12:45:00;1045;4.5;3
04.10.2014;12:55:00;1259;4.7;3
04.10.2014;13:05:00;1350;5.0;3
04.10.2014;13:15:00;1353;5.2;3
04.10.2014;13:25:00;1639;5.4;3
04.10.2014;13:35:00;1922;5.7;3
04.10.2014;13:45:00;2336;6.1;3
04.10.2014;13:55:00;2605;6.5;3
04.10.2014;14:05:00;2769;7.0;3
04.10.2014;14:15:00;2928;7.5;3
04.10.2014;14:25:00;2612;7.9;3
04.10.2014;14:35:00;2630;8.3;3
04.10.2014;14:45:00;2140;8.7;3
04.10.2014;14:55:00;3437;9.2;3
04.10.2014;15:05:00;4685;10.0;4
04.10.2014;15:15:00;4369;10.7;4
04.10.2014;15:25:00;4360;11.3;4
04.10.2014;15:35:00;3956;11.9;4
04.10.2014;15:45:00;3119;12.4;4
04.10.2014;15:55:00;3587;13.1;4
04.10.2014;16:05:00;2070;13.6;4
04.10.2014;16:15:00;3017;14.1;4
04.10.2014;16:25:00;2515;14.5;4
04.10.2014;16:35:00;2478;14.9;4
04.10.2014;16:45:00;2338;15.3;4
04.10.2014;16:55:00;2043;15.7;4
04.10.2014;17:05:00;1896;16.0;4
04.10.2014;17:15:00;1765;16.3;4
04.10.2014;17:25:00;1440;16.5;3
04.10.2014;17:35:00;947;16.6;3
04.10.2014;17:45:00;1012;16.8;3
04.10.2014;17:55:00;789;17.0;3
04.10.2014;18:05:00;435;17.0;3
04.10.2014;18:15:00;252;17.1;3
04.10.2014;18:25:00;238;17.1;3
04.10.2014;18:35:00;225;17.2;3
04.10.2014;18:45:00;197;17.2;3
04.10.2014;18:55:00;119;17.2;3
04.10.2014;19:00:00;50;17.2;1
05.10.2014;07:40:00;0;0;
05.10.2014;07:50:00;107;0;2
05.10.2014;08:00:00;170;0;2
05.10.2014;08:10:00;213;0;2
05.10.2014;08:20:00;217;0.1;2
05.10.2014;08:30:00;356;0.1;2
05.10.2014;08:40:00;349;0.2;3
05.10.2014;08:50:00;441;0.2;3
05.10.2014;09:00:00;554;0.3;3
05.10.2014;09:10:00;550;0.4;3
05.10.2014;09:20:00;672;0.5;3
05.10.2014;09:30:00;761;0.6;3
05.10.2014;09:40:00;850;0.8;3
05.10.2014;09:50:00;1033;0.9;3
05.10.2014;10:00:00;1207;1.1;3
05.10.2014;10:10:00;1363;1.3;3
05.10.2014;10:20:00;1353;1.6;3
05.10.2014;10:30:00;1319;1.8;3
05.10.2014;10:40:00;1515;2.0;3
05.10.2014;10:50:00;1651;2.3;3
05.10.2014;11:00:00;1716;2.6;3
05.10.2014;11:10:00;1957;2.9;3
05.10.2014;11:20:00;2004;3.2;3
05.10.2014;11:30:00;2134;3.6;3
05.10.2014;11:40:00;1940;3.9;3
05.10.2014;11:50:00;2316;4.3;3
05.10.2014;12:00:00;2892;4.7;3
05.10.2014;12:10:00;2097;5.1;3
05.10.2014;12:20:00;3370;5.6;3
05.10.2014;12:30:00;3237;6.1;3
05.10.2014;12:40:00;3156;6.6;3
05.10.2014;12:50:00;3696;7.1;3
05.10.2014;13:00:00;3880;7.8;4
05.10.2014;13:10:00;3845;8.5;4
05.10.2014;13:20:00;2623;9.0;4
05.10.2014;13:30:00;4456;9.6;4
05.10.2014;13:40:00;3897;10.3;4
05.10.2014;13:50:00;4990;11.2;4
05.10.2014;14:00:00;5068;12.0;4
05.10.2014;14:10:00;5089;12.8;4
05.10.2014;14:20:00;3528;13.5;4
05.10.2014;14:30:00;4458;14.2;4
05.10.2014;14:40:00;4535;14.9;4
05.10.2014;14:50:00;3689;15.5;4
05.10.2014;15:00:00;3934;16.2;4
05.10.2014;15:10:00;3501;16.8;4
05.10.2014;15:20:00;2735;17.2;4
05.10.2014;15:30:00;3736;17.8;4
05.10.2014;15:40:00;3096;18.3;4
05.10.2014;15:50:00;3357;18.8;4
05.10.2014;16:00:00;3567;19.4;4
05.10.2014;16:10:00;3604;20.0;4
05.10.2014;16:20:00;3174;20.6;4
05.10.2014;16:30:00;2853;21.1;4
05.10.2014;16:40:00;2562;21.5;4
05.10.2014;16:50:00;2415;21.9;4
05.10.2014;17:00:00;1951;22.3;4
05.10.2014;17:10:00;1445;22.5;4
05.10.2014;17:20:00;884;22.7;4
05.10.2014;17:30:00;643;22.8;3
05.10.2014;17:40:00;714;22.9;3
05.10.2014;17:50:00;667;23.0;3
05.10.2014;18:00:00;569;23.1;3
05.10.2014;18:10:00;418;23.2;3
05.10.2014;18:20:00;301;23.2;3
05.10.2014;18:30:00;225;23.3;3
05.10.2014;18:40:00;159;23.3;3
05.10.2014;18:50:00;107;23.3;3
05.10.2014;19:00:00;14;23.3;
05.10.2014;19:10:00;0;23.3;
06.10.2014;07:45:00;139;0;2
06.10.2014;07:55:00;220;0;2
06.10.2014;08:05:00;273;00;2
06.10.2014;08:15:00;343;0.1;2
06.10.2014;08:25:00;364;0.2;2
06.10.2014;08:35:00;372;0.2;3
06.10.2014;08:45:00;414;0.3;3
06.10.2014;08:55:00;438;0.4;3
06.10.2014;09:05:00;467;0.4;3
06.10.2014;09:15:00;521;0.5;3
06.10.2014;09:25:00;1218;0.7;3
06.10.2014;09:35:00;1316;0.9;3
06.10.2014;09:45:00;1579;1.2;3
06.10.2014;09:55:00;1707;1.4;3
06.10.2014;10:05:00;1855;1.7;3
06.10.2014;10:15:00;1983;2.1;3
06.10.2014;10:25:00;2109;2.4;3
06.10.2014;10:35:00;2254;2.8;3
06.10.2014;10:45:00;2561;3.2;3
06.10.2014;10:55:00;3806;3.8;3
06.10.2014;11:05:00;3958;4.4;3
06.10.2014;11:15:00;4271;5.1;4
06.10.2014;11:25:00;4547;5.9;4
06.10.2014;11:35:00;3809;6.6;4
06.10.2014;11:45:00;4891;7.4;4
06.10.2014;11:55:00;4033;8.1;4
06.10.2014;12:05:00;3517;8.7;4
06.10.2014;12:15:00;4932;9.6;4
06.10.2014;12:25:00;3354;10.3;4
06.10.2014;12:35:00;2128;10.6;4
06.10.2014;12:45:00;2477;11.0;4
06.10.2014;12:55:00;3320;11.7;4
06.10.2014;13:05:00;6297;12.7;4
06.10.2014;13:15:00;5600;13.7;4
06.10.2014;13:25:00;5981;14.6;4
06.10.2014;13:35:00;3791;15.4;4
06.10.2014;13:45:00;5803;16.2;4
06.10.2014;13:55:00;5462;17.1;4
06.10.2014;14:05:00;5599;17.7;4
06.10.2014;14:15:00;6072;18.7;4
06.10.2014;14:25:00;4910;19.6;4
06.10.2014;14:35:00;4073;20.2;4
06.10.2014;14:45:00;4197;20.7;4
06.10.2014;14:55:00;5329;21.5;4
06.10.2014;15:05:00;4963;22.4;4
06.10.2014;15:15:00;5022;23.2;4
06.10.2014;15:25:00;4665;24.0;4
06.10.2014;15:35:00;2901;24.6;4
06.10.2014;15:45:00;4292;25.2;4
06.10.2014;15:55:00;4097;25.9;4
06.10.2014;16:05:00;3615;26.5;4
06.10.2014;16:15:00;3229;27.1;4
06.10.2014;16:25:00;2699;27.5;4
06.10.2014;16:35:00;2441;28.0;4
06.10.2014;16:45:00;2286;28.3;4
06.10.2014;16:55:00;2085;28.7;4
06.10.2014;17:05:00;2016;29.0;4
06.10.2014;17:15:00;1839;29.3;4
06.10.2014;17:25:00;1489;29.6;4
06.10.2014;17:35:00;1082;29.8;4
06.10.2014;17:45:00;816;30.0;3
06.10.2014;17:55:00;539;30.1;3
06.10.2014;18:05:00;523;30.1;3
06.10.2014;18:15:00;282;30.2;3
06.10.2014;18:25:00;211;30.2;3
06.10.2014;18:35:00;147;30.3;3
06.10.2014;18:45:00;116;30.3;3
06.10.2014;19:00:00;0;30.3;
07.10.2014;07:50:00;0;0;
07.10.2014;08:00:00;161;0;2
07.10.2014;08:10:00;306;0;2
07.10.2014;08:20:00;342;0.1;2
07.10.2014;08:30:00;293;0.1;2
07.10.2014;08:40:00;323;0.2;2
07.10.2014;08:50:00;408;0.2;3
07.10.2014;09:00:00;397;0.3;3
07.10.2014;09:10:00;481;0.4;3
07.10.2014;09:20:00;467;0.5;3
07.10.2014;09:30:00;650;0.6;3
07.10.2014;09:40:00;902;0.7;3
07.10.2014;09:50:00;1501;0.9;3
07.10.2014;10:00:00;1495;1.2;3
07.10.2014;10:10:00;1963;1.5;3
07.10.2014;10:20:00;1643;1.8;3
07.10.2014;10:30:00;1314;2.1;3
07.10.2014;10:40:00;1373;2.3;3
07.10.2014;10:50:00;1368;2.5;3
07.10.2014;11:00:00;1180;2.7;3
07.10.2014;11:10:00;1428;2.9;3
07.10.2014;11:20:00;1847;3.2;3
07.10.2014;11:30:00;1869;3.5;3
07.10.2014;11:40:00;1939;3.8;3
07.10.2014;11:50:00;2281;4.2;3
07.10.2014;12:00:00;1890;4.5;3
07.10.2014;12:10:00;1735;4.8;3
07.10.2014;12:20:00;2763;5.1;3
07.10.2014;12:30:00;2465;5.5;3
07.10.2014;12:40:00;2004;5.8;3
07.10.2014;12:50:00;2239;6.2;3
07.10.2014;13:00:00;1137;6.4;3
07.10.2014;13:10:00;1425;6.6;3
07.10.2014;13:20:00;1067;6.8;3
07.10.2014;13:30:00;631;7.0;3
07.10.2014;13:40:00;669;7.1;3
07.10.2014;13:50:00;1549;7.3;3
07.10.2014;14:00:00;1041;7.5;3
07.10.2014;14:10:00;1628;7.8;3
07.10.2014;14:20:00;1165;8.0;3
07.10.2014;14:30:00;980;8.2;3
07.10.2014;14:40:00;1135;8.4;3
07.10.2014;14:50:00;2121;8.7;3
07.10.2014;15:00:00;5050;9.4;3
07.10.2014;15:10:00;4802;10.2;4
07.10.2014;15:20:00;5176;10.9;4
07.10.2014;15:30:00;2540;11.4;4
07.10.2014;15:40:00;2449;11.9;4
07.10.2014;15:50:00;3006;12.4;4
07.10.2014;16:00:00;1901;12.8;4
07.10.2014;16:10:00;1736;13.1;3
07.10.2014;16:20:00;1506;13.3;3
07.10.2014;16:30:00;1429;13.5;3
07.10.2014;16:40:00;1225;13.7;3
07.10.2014;16:50:00;1648;14.0;3
07.10.2014;17:00:00;1213;14.2;3
07.10.2014;17:10:00;1196;14.4;3
07.10.2014;17:20:00;938;14.6;3
07.10.2014;17:30:00;616;14.7;3
07.10.2014;17:40:00;558;14.8;3
07.10.2014;17:50:00;429;14.9;3
07.10.2014;18:00:00;367;14.9;3
07.10.2014;18:10:00;347;15.0;3
07.10.2014;18:20:00;286;15.0;3
07.10.2014;18:30:00;108;15.1;3
07.10.2014;18:40:00;95;15.1;3
07.10.2014;18:50:00;0;15.1;
07.10.2014;19:00:00;0;15.1;
08.10.2014;07:45:00;16;0;
08.10.2014;07:55:00;189;0;2
08.10.2014;08:05:00;312;0;2
08.10.2014;08:15:00;363;0.1;2
08.10.2014;08:25:00;448;0.2;2
08.10.2014;08:35:00;483;0.2;2
08.10.2014;08:45:00;551;0.3;3
08.10.2014;08:55:00;679;0.4;3
08.10.2014;09:05:00;818;0.6;3
08.10.2014;09:15:00;920;0.7;3
08.10.2014;09:25:00;899;0.8;3
08.10.2014;09:35:00;942;1.0;3
08.10.2014;09:45:00;718;1.1;3
08.10.2014;09:55:00;1132;1.3;3
08.10.2014;10:05:00;1329;1.5;3
08.10.2014;10:15:00;2187;1.8;3
08.10.2014;10:25:00;2538;2.2;3
08.10.2014;10:35:00;2210;2.6;3
08.10.2014;10:45:00;1725;2.9;3
08.10.2014;10:55:00;2088;3.2;3
08.10.2014;11:05:00;2903;3.7;3
08.10.2014;11:15:00;2998;4.2;3
08.10.2014;11:25:00;2823;4.6;3
08.10.2014;11:35:00;3078;5.1;3
08.10.2014;11:45:00;3272;5.7;3
08.10.2014;11:55:00;3165;6.2;3
08.10.2014;12:05:00;4457;6.9;4
08.10.2014;12:15:00;4006;7.5;4
08.10.2014;12:25:00;4382;8.3;4
08.10.2014;12:35:00;3248;8.8;4
08.10.2014;12:45:00;2325;9.2;4
08.10.2014;12:55:00;3552;9.7;4
08.10.2014;13:05:00;3927;10.4;4
08.10.2014;13:15:00;1828;10.7;4
08.10.2014;13:25:00;3117;11.1;4
08.10.2014;13:35:00;2695;11.6;4
08.10.2014;13:45:00;2629;12.1;4
08.10.2014;13:55:00;3566;12.6;4
08.10.2014;14:05:00;4625;13.3;4
08.10.2014;14:15:00;4569;14.0;4
08.10.2014;14:25:00;5214;14.8;4
08.10.2014;14:35:00;4549;15.5;4
08.10.2014;14:45:00;4734;16.1;4
08.10.2014;14:55:00;3234;16.7;4
08.10.2014;15:05:00;3095;17.2;4
08.10.2014;15:15:00;2396;17.6;4
08.10.2014;15:25:00;2053;18.0;4
08.10.2014;15:35:00;1632;18.3;4
08.10.2014;15:45:00;1572;18.5;4
08.10.2014;16:05:00;1485;19.1;3
08.10.2014;16:15:00;1405;19.3;3
08.10.2014;16:25:00;1341;19.6;3
08.10.2014;16:35:00;1141;19.7;3
08.10.2014;16:45:00;960;19.9;3
08.10.2014;16:55:00;1189;20.1;3
08.10.2014;17:05:00;1428;20.3;3
08.10.2014;17:15:00;982;20.5;3
08.10.2014;17:25:00;770;20.6;3
08.10.2014;17:35:00;611;20.8;3
08.10.2014;17:45:00;673;20.9;3
08.10.2014;17:55:00;531;21.0;3
08.10.2014;18:05:00;395;21.0;3
08.10.2014;18:15:00;348;21.1;3
08.10.2014;18:25:00;217;21.1;3
08.10.2014;18:35:00;141;21.2;3
08.10.2014;19:00:00;0;21.2;
09.10.2014;07:40:00;34;0;1
09.10.2014;07:50:00;126;0;2
09.10.2014;08:00:00;182;0;2
09.10.2014;08:10:00;210;0;2
09.10.2014;08:20:00;234;0.1;2
09.10.2014;08:30:00;254;0.1;2
09.10.2014;08:40:00;276;0.2;3
09.10.2014;08:50:00;296;0.2;3
09.10.2014;09:00:00;324;0.3;3
09.10.2014;09:10:00;352;0.3;3
09.10.2014;09:20:00;414;0.4;3
09.10.2014;09:30:00;1160;0.6;3
09.10.2014;09:40:00;1361;0.8;3
09.10.2014;09:50:00;1504;1.0;3
09.10.2014;10:00:00;1646;1.3;3
09.10.2014;10:10:00;2759;1.7;3
09.10.2014;10:20:00;2978;2.2;3
09.10.2014;10:30:00;3220;2.7;3
09.10.2014;10:40:00;3429;3.2;3
09.10.2014;10:50:00;3625;3.8;3
09.10.2014;11:00:00;3797;4.4;3
09.10.2014;11:10:00;3950;5.1;4
09.10.2014;11:20:00;4256;5.8;4
09.10.2014;11:30:00;4441;6.5;4
09.10.2014;11:40:00;4724;7.3;4
09.10.2014;11:50:00;4941;8.1;4
09.10.2014;12:00:00;5058;8.9;4
09.10.2014;12:10:00;5144;9.7;4
09.10.2014;12:20:00;5220;10.6;4
09.10.2014;12:30:00;5281;11.5;4
09.10.2014;12:40:00;5295;12.3;4
09.10.2014;12:50:00;5360;13.2;4
09.10.2014;13:00:00;5420;14.1;4
09.10.2014;13:10:00;5441;15.0;4
09.10.2014;13:20:00;5466;15.9;4
09.10.2014;13:30:00;5486;16.8;4
09.10.2014;13:40:00;5449;17.7;4
09.10.2014;13:50:00;5388;18.6;4
09.10.2014;14:00:00;5309;19.5;4
09.10.2014;14:10:00;5261;20.4;4
09.10.2014;14:20:00;5219;21.2;4
09.10.2014;14:30:00;5127;22.1;4
09.10.2014;14:40:00;5031;22.9;4
09.10.2014;14:50:00;4911;23.7;4
09.10.2014;15:00:00;4778;24.5;4
09.10.2014;15:10:00;4642;25.3;4
09.10.2014;15:20:00;4469;26.0;4
09.10.2014;15:30:00;4269;26.8;4
09.10.2014;15:40:00;4120;27.4;4
09.10.2014;15:50:00;3950;28.1;4
09.10.2014;16:00:00;3699;28.7;4
09.10.2014;16:10:00;3295;29.3;4
09.10.2014;16:20:00;2796;29.8;4
09.10.2014;16:30:00;2655;30.2;4
09.10.2014;16:40:00;2379;30.6;4
09.10.2014;16:50:00;2191;30.9;4
09.10.2014;17:00:00;2042;31.3;4
09.10.2014;17:10:00;1827;31.6;4
09.10.2014;17:20:00;1460;31.8;4
09.10.2014;17:30:00;1015;32.0;4
09.10.2014;17:40:00;342;32.1;3
09.10.2014;17:50:00;556;32.2;3
09.10.2014;18:00:00;464;32.3;3
09.10.2014;18:10:00;248;32.3;3
09.10.2014;18:20:00;212;32.4;3
09.10.2014;18:30:00;152;32.4;3
09.10.2014;18:40:00;118;32.4;3
09.10.2014;18:50:00;86;32.4;3
09.10.2014;19:00:00;0;32.4;
09.10.2014;19:10:00;0;32.4;
10.10.2014;07:45:00;32;0;1
10.10.2014;08:05:00;245;0;2
10.10.2014;08:15:00;336;0.1;2
10.10.2014;08:25:00;353;0.1;2
10.10.2014;08:35:00;295;0.2;3
10.10.2014;08:45:00;436;0.2;3
10.10.2014;08:55:00;407;0.3;3
10.10.2014;09:05:00;456;0.4;3
10.10.2014;09:15:00;785;0.5;3
10.10.2014;09:25:00;1022;0.7;3
10.10.2014;09:35:00;1352;0.9;3
10.10.2014;09:45:00;1455;1.1;3
10.10.2014;09:55:00;1140;1.3;3
10.10.2014;10:05:00;1122;1.5;3
10.10.2014;10:15:00;1667;1.7;3
10.10.2014;10:25:00;1552;2.0;3
10.10.2014;10:35:00;1591;2.2;3
10.10.2014;10:45:00;1417;2.5;3
10.10.2014;10:55:00;1944;2.8;3
10.10.2014;11:05:00;1838;3.1;3
10.10.2014;11:15:00;2798;3.5;3
10.10.2014;11:25:00;5209;4.3;3
10.10.2014;11:35:00;5554;5.2;4
10.10.2014;11:45:00;2514;5.7;4
10.10.2014;11:55:00;1662;6.0;3
10.10.2014;12:05:00;1706;6.3;3
10.10.2014;12:15:00;1849;6.6;3
10.10.2014;12:25:00;2022;6.9;3
10.10.2014;12:35:00;2247;7.3;3
10.10.2014;12:45:00;2192;7.6;3
10.10.2014;12:55:00;2335;8.0;3
10.10.2014;13:05:00;3528;8.5;3
10.10.2014;13:15:00;4436;9.3;4
10.10.2014;13:25:00;5830;10.3;4
10.10.2014;13:35:00;5676;11.2;4
10.10.2014;13:45:00;3734;11.9;4
10.10.2014;13:55:00;5016;12.6;4
10.10.2014;14:05:00;5342;13.6;4
10.10.2014;14:15:00;4788;14.3;4
10.10.2014;14:25:00;2697;14.9;4
10.10.2014;14:35:00;2449;15.3;4
10.10.2014;14:45:00;5679;16.0;4
10.10.2014;14:55:00;3799;16.6;4
10.10.2014;15:05:00;4305;17.2;4
10.10.2014;15:15:00;4458;18.0;4
10.10.2014;15:25:00;2893;18.5;4
10.10.2014;15:35:00;3342;19.2;4
10.10.2014;15:45:00;3658;19.8;4
10.10.2014;15:55:00;3019;20.3;4
10.10.2014;16:05:00;1876;20.7;4
10.10.2014;16:15:00;2764;21.1;4
10.10.2014;16:25:00;2109;21.5;4
10.10.2014;16:35:00;1122;21.7;4
10.10.2014;16:45:00;1106;21.9;4
10.10.2014;16:55:00;1098;22.1;4
10.10.2014;17:05:00;1052;22.3;3
10.10.2014;17:15:00;674;22.4;3
10.10.2014;17:25:00;576;22.5;3
10.10.2014;17:35:00;474;22.6;3
10.10.2014;17:45:00;400;22.6;3
10.10.2014;17:55:00;324;22.7;3
10.10.2014;18:05:00;310;22.8;3
10.10.2014;18:15:00;247;22.8;3
10.10.2014;18:25:00;167;22.8;3
10.10.2014;18:35:00;112;22.8;3
10.10.2014;18:45:00;88;22.9;3
10.10.2014;19:00:00;0;22.9;
11.10.2014;07:45:00;0;0;
11.10.2014;07:55:00;131;0;2
11.10.2014;08:05:00;209;0;2
11.10.2014;08:15:00;201;0;2
11.10.2014;08:25:00;176;0.1;2
11.10.2014;08:35:00;134;0.1;3
11.10.2014;08:45:00;135;0.1;3
11.10.2014;08:55:00;196;0.1;3
11.10.2014;09:05:00;241;0.2;3
11.10.2014;09:15:00;317;0.2;3
11.10.2014;09:25:00;431;0.3;3
11.10.2014;09:35:00;432;0.4;3
11.10.2014;09:45:00;446;0.4;3
11.10.2014;09:55:00;460;0.5;3
11.10.2014;10:05:00;502;0.6;3
11.10.2014;10:15:00;1096;0.8;3
11.10.2014;10:25:00;1056;0.9;3
11.10.2014;10:35:00;875;1.1;3
11.10.2014;10:45:00;757;1.2;3
11.10.2014;10:55:00;756;1.4;3
11.10.2014;11:05:00;880;1.5;3
11.10.2014;11:15:00;893;1.6;3
11.10.2014;11:25:00;1133;1.8;3
11.10.2014;11:35:00;1722;2.1;3
11.10.2014;11:45:00;1747;2.4;3
11.10.2014;11:55:00;1174;2.6;3
11.10.2014;12:05:00;1335;2.8;3
11.10.2014;12:15:00;2031;3.1;3
11.10.2014;12:25:00;1781;3.4;3
11.10.2014;12:35:00;1853;3.7;3
11.10.2014;12:45:00;2478;4.1;3
11.10.2014;12:55:00;2441;4.5;3
11.10.2014;13:05:00;2183;4.9;3
11.10.2014;13:15:00;1946;5.2;3
11.10.2014;13:25:00;1276;5.5;3
11.10.2014;13:35:00;1495;5.7;3
11.10.2014;13:45:00;1879;6.0;3
11.10.2014;13:55:00;2298;6.3;3
11.10.2014;14:05:00;3430;6.8;3
11.10.2014;14:15:00;3716;7.5;3
11.10.2014;14:25:00;2405;7.9;3
11.10.2014;14:35:00;2332;8.3;3
11.10.2014;14:45:00;3205;8.8;3
11.10.2014;14:55:00;3286;9.3;4
11.10.2014;15:05:00;2443;9.8;4
11.10.2014;15:15:00;1951;10.1;3
11.10.2014;15:25:00;2161;10.4;3
11.10.2014;15:35:00;2486;10.8;3
11.10.2014;15:45:00;1582;11.1;3
11.10.2014;15:55:00;2457;11.4;3
11.10.2014;16:05:00;1473;11.7;3
11.10.2014;16:15:00;1594;12.0;3
11.10.2014;16:25:00;1944;12.3;3
11.10.2014;16:35:00;1276;12.5;3
11.10.2014;16:45:00;1499;12.7;3
11.10.2014;16:55:00;1192;13.0;3
11.10.2014;17:05:00;710;13.1;3
11.10.2014;17:15:00;817;13.2;3
11.10.2014;17:25:00;820;13.3;3
11.10.2014;17:35:00;586;13.5;3
11.10.2014;17:45:00;427;13.5;3
11.10.2014;17:55:00;502;13.6;3
11.10.2014;18:05:00;450;13.7;3
11.10.2014;18:15:00;267;13.7;3
11.10.2014;18:25:00;198;13.8;3
11.10.2014;18:35:00;132;13.8;3
12.10.2014;07:45:00;0;0;
12.10.2014;07:55:00;148;0;2
12.10.2014;08:05:00;283;0;2
12.10.2014;08:15:00;468;0.1;2
12.10.2014;08:25:00;455;0.2;2
12.10.2014;08:35:00;517;0.2;2
12.10.2014;08:45:00;607;0.3;3
12.10.2014;08:55:00;568;0.4;3
12.10.2014;09:05:00;499;0.5;3
12.10.2014;09:15:00;616;0.6;3
12.10.2014;09:25:00;661;0.7;3
12.10.2014;09:35:00;781;0.8;3
12.10.2014;09:45:00;748;1.0;3
12.10.2014;09:55:00;781;1.1;3
12.10.2014;10:05:00;744;1.2;3
12.10.2014;10:15:00;854;1.4;3
12.10.2014;10:25:00;677;1.5;3
12.10.2014;10:35:00;602;1.6;3
12.10.2014;10:45:00;969;1.7;3
12.10.2014;10:55:00;778;1.8;3
12.10.2014;11:05:00;762;2.0;3
12.10.2014;11:15:00;745;2.1;3
12.10.2014;11:25:00;1118;2.3;3
12.10.2014;11:35:00;1366;2.5;3
12.10.2014;11:45:00;922;2.7;3
12.10.2014;11:55:00;863;2.8;3
12.10.2014;12:05:00;1092;3.0;3
12.10.2014;12:15:00;1897;3.3;3
12.10.2014;12:25:00;1757;3.6;3
12.10.2014;12:35:00;2006;3.9;3
12.10.2014;12:45:00;2093;4.2;3
12.10.2014;12:55:00;1862;4.5;3
12.10.2014;13:05:00;1960;4.9;3
12.10.2014;13:15:00;1935;5.2;3
12.10.2014;13:25:00;2068;5.5;3
12.10.2014;13:35:00;1933;5.8;3
12.10.2014;13:45:00;3059;6.5;3
12.10.2014;13:55:00;3141;6.9;3
12.10.2014;14:05:00;3197;7.4;3
12.10.2014;14:15:00;5390;8.2;4
12.10.2014;14:25:00;5153;9.1;4
12.10.2014;14:35:00;4898;9.8;4
12.10.2014;14:45:00;3783;10.5;4
12.10.2014;14:55:00;4240;11.2;4
12.10.2014;15:05:00;4105;11.9;4
12.10.2014;15:15:00;3753;12.5;4
12.10.2014;15:25:00;3361;13.1;4
12.10.2014;15:35:00;3082;13.6;4
12.10.2014;15:45:00;2963;14.1;4
12.10.2014;15:55:00;3562;14.6;4
12.10.2014;16:05:00;3101;15.2;4
12.10.2014;16:15:00;2605;15.7;4
12.10.2014;16:25:00;2473;16.1;4
12.10.2014;16:35:00;2143;16.4;4
12.10.2014;16:45:00;956;16.7;4
12.10.2014;16:55:00;829;16.8;3
12.10.2014;17:05:00;591;16.9;3
12.10.2014;17:15:00;421;17.0;3
12.10.2014;17:25:00;420;17.0;3
12.10.2014;17:35:00;426;17.1;3
12.10.2014;17:45:00;332;17.2;3
12.10.2014;17:55:00;305;17.2;3
12.10.2014;18:05:00;252;17.3;3
12.10.2014;18:15:00;200;17.3;3
12.10.2014;18:25:00;134;17.3;3
12.10.2014;18:35:00;93;17.4;3
12.10.2014;19:00:00;0;17.4;
13.10.2014;08:00:00;27;0;2
13.10.2014;08:10:00;163;0;2
13.10.2014;08:20:00;240;0;2
13.10.2014;08:30:00;526;0.1;2
13.10.2014;08:40:00;756;0.2;2
13.10.2014;08:50:00;1007;0.4;2
13.10.2014;09:00:00;689;0.5;3
13.10.2014;09:10:00;739;0.6;3
13.10.2014;09:20:00;689;0.7;3
13.10.2014;09:30:00;647;0.8;3
13.10.2014;09:40:00;932;1.0;3
13.10.2014;09:50:00;741;1.1;3
13.10.2014;10:00:00;609;1.2;3
13.10.2014;10:10:00;558;1.3;3
13.10.2014;10:20:00;588;1.4;3
13.10.2014;10:30:00;1238;1.6;3
13.10.2014;10:40:00;897;1.7;3
13.10.2014;10:50:00;947;1.9;3
13.10.2014;11:00:00;1291;2.1;3
13.10.2014;11:10:00;1501;2.3;3
13.10.2014;11:20:00;1420;2.6;3
13.10.2014;11:30:00;928;2.8;3
13.10.2014;11:40:00;974;2.9;3
13.10.2014;11:50:00;859;3.1;3
13.10.2014;12:00:00;827;3.2;3
13.10.2014;12:10:00;657;3.3;3
13.10.2014;12:20:00;706;3.4;3
13.10.2014;12:30:00;511;3.5;3
13.10.2014;12:40:00;457;3.6;3
13.10.2014;12:50:00;755;3.7;3
13.10.2014;13:00:00;787;3.8;3
13.10.2014;13:10:00;748;4.0;3
13.10.2014;13:20:00;839;4.1;3
13.10.2014;13:30:00;955;4.2;3
13.10.2014;13:40:00;948;4.4;3
13.10.2014;13:50:00;809;4.5;3
13.10.2014;14:00:00;393;4.6;3
13.10.2014;14:10:00;396;4.7;3
13.10.2014;14:20:00;468;4.8;3
13.10.2014;14:30:00;433;4.8;3
13.10.2014;14:40:00;437;4.9;3
13.10.2014;14:50:00;370;5.0;3
13.10.2014;15:00:00;298;5.0;3
13.10.2014;15:10:00;288;5.1;3
13.10.2014;15:20:00;347;5.1;3
13.10.2014;15:30:00;383;5.2;3
13.10.2014;15:40:00;504;5.3;3
13.10.2014;15:50:00;843;5.4;3
13.10.2014;16:00:00;1052;5.5;3
13.10.2014;16:10:00;1064;5.7;3
13.10.2014;16:20:00;1196;5.9;3
13.10.2014;16:30:00;1315;6.1;3
13.10.2014;16:40:00;1035;6.3;3
13.10.2014;16:50:00;1050;6.5;3
13.10.2014;17:00:00;815;6.6;3
13.10.2014;17:10:00;527;6.7;3
13.10.2014;17:20:00;548;6.8;3
13.10.2014;17:30:00;429;6.9;3
13.10.2014;17:40:00;414;7.0;3
13.10.2014;17:50:00;374;7.0;3
13.10.2014;18:00:00;238;7.1;3
13.10.2014;18:10:00;200;7.1;3
13.10.2014;18:20:00;174;7.1;3
13.10.2014;18:30:00;110;7.2;3
14.10.2014;08:00:00;103;0;2
14.10.2014;08:10:00;180;0;2
14.10.2014;08:20:00;210;0;2
14.10.2014;08:30:00;233;0.1;2
14.10.2014;08:40:00;258;0.1;2
14.10.2014;08:50:00;280;0.2;2
14.10.2014;09:00:00;306;0.2;3
14.10.2014;09:10:00;334;0.3;3
14.10.2014;09:20:00;370;0.3;3
14.10.2014;09:30:00;614;0.4;3
14.10.2014;09:40:00;1221;0.6;3
14.10.2014;09:50:00;1393;0.8;3
14.10.2014;10:00:00;1540;1.1;3
14.10.2014;10:10:00;1664;1.3;3
14.10.2014;10:20:00;1771;1.6;3
14.10.2014;10:30:00;1918;1.9;3
14.10.2014;10:40:00;3209;2.4;3
14.10.2014;10:50:00;3384;3.0;3
14.10.2014;11:00:00;3560;3.6;3
14.10.2014;11:10:00;3724;4.2;3
14.10.2014;11:20:00;3889;4.8;3
14.10.2014;11:30:00;4210;5.5;4
14.10.2014;11:40:00;4414;6.2;4
14.10.2014;11:50:00;4640;7.0;4
14.10.2014;12:00:00;4884;7.8;4
14.10.2014;12:10:00;4969;8.6;4
14.10.2014;12:20:00;5037;9.4;4
14.10.2014;12:30:00;5072;10.3;4
14.10.2014;12:40:00;5251;11.1;4
14.10.2014;12:50:00;4914;12.0;4
14.10.2014;13:00:00;4500;12.7;4
14.10.2014;13:10:00;5212;13.5;4
14.10.2014;13:20:00;4717;14.3;4
14.10.2014;13:30:00;4377;15.0;4
14.10.2014;13:40:00;4793;15.8;4
14.10.2014;13:50:00;4471;16.5;4
14.10.2014;14:00:00;2905;17.1;4
14.10.2014;14:10:00;3430;17.6;4
14.10.2014;14:20:00;3205;18.2;4
14.10.2014;14:30:00;3717;18.8;4
14.10.2014;14:40:00;3400;19.4;4
14.10.2014;14:50:00;4215;20.2;4
14.10.2014;15:00:00;3689;20.8;4
14.10.2014;15:10:00;4243;21.4;4
14.10.2014;15:20:00;3448;22.0;4
14.10.2014;15:30:00;3592;22.6;4
14.10.2014;15:40:00;3543;23.1;4
14.10.2014;15:50:00;1873;23.5;4
14.10.2014;16:00:00;1699;23.7;4
14.10.2014;16:10:00;1822;24.0;4
14.10.2014;16:20:00;1969;24.3;4
14.10.2014;16:30:00;2001;24.7;4
14.10.2014;16:40:00;1933;25.0;4
14.10.2014;16:50:00;1730;25.3;4
14.10.2014;17:00:00;1386;25.5;3
14.10.2014;17:10:00;742;25.7;3
14.10.2014;17:20:00;513;25.8;3
14.10.2014;17:30:00;770;25.9;3
14.10.2014;17:40:00;802;26.0;3
14.10.2014;17:50:00;551;26.1;3
14.10.2014;18:00:00;229;26.2;3
14.10.2014;18:10:00;201;26.2;3
14.10.2014;18:20:00;175;26.2;3
14.10.2014;18:30:00;145;26.2;3
14.10.2014;18:40:00;99;26.3;3
14.10.2014;19:00:00;0;26.3;
15.10.2014;08:10:00;0;0;1
15.10.2014;08:20:00;104;0;2
15.10.2014;08:30:00;148;0;2
15.10.2014;08:40:00;224;0;2
15.10.2014;08:50:00;383;0.1;2
15.10.2014;09:00:00;541;0.2;2
15.10.2014;09:10:00;438;0.2;3
15.10.2014;09:20:00;761;0.3;3
15.10.2014;09:30:00;642;0.5;3
15.10.2014;09:40:00;642;0.6;3
15.10.2014;09:50:00;781;0.7;3
15.10.2014;10:00:00;1450;0.9;3
15.10.2014;10:10:00;1821;1.2;3
15.10.2014;10:20:00;1405;1.4;3
15.10.2014;10:30:00;1630;1.7;3
15.10.2014;10:40:00;2391;2.0;3
15.10.2014;10:50:00;1372;2.3;3
15.10.2014;11:00:00;954;2.5;3
15.10.2014;11:10:00;918;2.6;3
15.10.2014;11:20:00;2637;3.0;3
15.10.2014;11:30:00;5156;3.7;3
15.10.2014;11:40:00;4518;4.5;3
15.10.2014;11:50:00;4424;5.2;4
15.10.2014;12:00:00;4339;5.9;4
15.10.2014;12:10:00;4537;6.7;4
15.10.2014;12:20:00;4340;7.4;4
15.10.2014;12:30:00;4321;8.1;4
15.10.2014;12:40:00;4276;8.8;4
15.10.2014;12:50:00;4073;9.5;4
15.10.2014;13:00:00;4203;10.1;4
15.10.2014;13:10:00;4241;10.8;4
15.10.2014;13:20:00;4677;11.6;4
15.10.2014;13:30:00;4485;12.3;4
15.10.2014;13:40:00;3773;13.1;4
15.10.2014;13:50:00;3555;13.7;4
15.10.2014;14:00:00;2202;14.2;4
15.10.2014;14:10:00;2830;14.7;4
15.10.2014;14:20:00;1597;15.0;4
15.10.2014;14:30:00;2796;15.4;4
15.10.2014;14:40:00;1944;15.7;4
15.10.2014;14:50:00;4248;16.2;4
15.10.2014;15:00:00;4137;17.0;4
15.10.2014;15:10:00;2084;17.4;4
15.10.2014;15:20:00;5487;18.3;4
15.10.2014;15:30:00;4992;19.1;4
15.10.2014;15:40:00;4789;19.9;4
15.10.2014;15:50:00;3196;20.5;4
15.10.2014;16:00:00;2578;21.0;4
15.10.2014;16:10:00;1916;21.3;4
15.10.2014;16:20:00;1883;21.6;4
15.10.2014;16:30:00;2160;22.0;4
15.10.2014;16:40:00;1558;22.3;4
15.10.2014;16:50:00;1281;22.5;4
15.10.2014;17:00:00;982;22.6;3
15.10.2014;17:10:00;876;22.8;3
15.10.2014;17:20:00;611;22.9;3
15.10.2014;17:30:00;429;23.0;3
15.10.2014;17:40:00;451;23.1;3
15.10.2014;17:50:00;365;23.1;3
15.10.2014;18:00:00;236;23.2;3
15.10.2014;18:10:00;187;23.2;3
15.10.2014;18:20:00;155;23.2;3
15.10.2014;18:30:00;106;23.3;3
15.10.2014;19:00:00;0;23.3;
16.10.2014;07:45:00;0;0;
16.10.2014;07:55:00;142;0;2
16.10.2014;08:05:00;173;0;2
16.10.2014;08:15:00;135;0;2
16.10.2014;08:25:00;184;0;2
16.10.2014;08:35:00;390;0.1;2
16.10.2014;08:45:00;442;0.2;3
16.10.2014;08:55:00;729;0.3;3
16.10.2014;09:05:00;471;0.3;3
16.10.2014;09:15:00;676;0.5;3
16.10.2014;09:25:00;928;0.6;3
16.10.2014;09:35:00;1026;0.8;3
16.10.2014;09:45:00;1335;1.0;3
16.10.2014;09:55:00;1592;1.2;3
16.10.2014;10:05:00;1473;1.5;3
16.10.2014;10:15:00;1564;1.7;3
16.10.2014;10:25:00;1850;2.0;3
16.10.2014;10:35:00;2134;2.4;3
16.10.2014;10:50:00;1742;2.9;3
16.10.2014;11:00:00;1630;3.2;3
16.10.2014;11:10:00;1035;3.4;3
16.10.2014;11:20:00;1145;3.5;3
16.10.2014;11:30:00;1865;3.8;3
16.10.2014;11:40:00;2234;4.2;3
16.10.2014;11:50:00;935;4.4;3
16.10.2014;12:00:00;889;4.5;3
16.10.2014;12:10:00;1786;4.7;3
16.10.2014;12:20:00;2233;5.1;3
16.10.2014;12:30:00;1573;5.4;3
16.10.2014;12:40:00;1424;5.6;3
16.10.2014;12:50:00;1863;5.9;3
16.10.2014;13:00:00;1389;6.2;3
16.10.2014;13:10:00;1064;6.4;3
16.10.2014;13:20:00;2225;6.7;3
16.10.2014;13:30:00;2102;7.0;3
16.10.2014;13:40:00;3669;7.5;3
16.10.2014;13:50:00;3323;8.2;3
16.10.2014;14:00:00;2763;8.8;4
16.10.2014;14:10:00;3897;9.3;3
16.10.2014;14:20:00;2028;9.7;3
16.10.2014;14:30:00;1373;10.0;3
16.10.2014;14:40:00;1811;10.3;3
16.10.2014;14:50:00;2090;10.6;3
16.10.2014;15:00:00;2119;10.9;3
16.10.2014;15:10:00;1684;11.2;3
16.10.2014;15:20:00;1346;11.5;3
16.10.2014;15:30:00;1173;11.7;3
16.10.2014;15:40:00;829;11.8;3
16.10.2014;15:50:00;785;12.0;3
16.10.2014;16:00:00;1034;12.1;3
16.10.2014;16:10:00;800;12.3;3
16.10.2014;16:20:00;769;12.4;3
16.10.2014;16:30:00;645;12.5;3
16.10.2014;16:40:00;575;12.6;3
16.10.2014;16:50:00;574;12.7;3
16.10.2014;17:00:00;584;12.8;3
16.10.2014;17:10:00;447;12.9;3
16.10.2014;17:20:00;642;13.0;3
16.10.2014;17:30:00;568;13.1;3
16.10.2014;17:40:00;425;13.1;3
16.10.2014;17:50:00;458;13.2;3
16.10.2014;18:00:00;350;13.3;3
16.10.2014;18:10:00;226;13.3;3
16.10.2014;18:20:00;125;13.3;3
17.10.2014;08:00:00;50;0;1
17.10.2014;08:10:00;54;0;2
17.10.2014;08:20:00;0;0;2
17.10.2014;08:30:00;0;0;
17.10.2014;08:40:00;206;0;2
17.10.2014;08:50:00;432;0.1;2
17.10.2014;09:00:00;366;0.1;2
17.10.2014;09:10:00;616;0.2;2
17.10.2014;09:20:00;650;0.3;3
17.10.2014;09:30:00;742;0.4;3
17.10.2014;09:40:00;823;0.6;3
17.10.2014;09:50:00;1604;0.8;3
17.10.2014;10:00:00;1710;1.1;3
17.10.2014;10:10:00;2485;1.5;3
17.10.2014;10:20:00;1340;1.8;3
17.10.2014;10:30:00;1174;2.0;3
17.10.2014;10:40:00;2116;2.3;3
17.10.2014;10:50:00;1942;2.7;3
17.10.2014;11:00:00;2122;3.0;3
17.10.2014;11:10:00;2870;3.4;3
17.10.2014;11:20:00;3455;4.0;3
17.10.2014;11:30:00;2599;4.4;3
17.10.2014;11:40:00;1377;4.7;3
17.10.2014;11:50:00;3642;5.3;3
17.10.2014;12:00:00;2616;5.8;3
17.10.2014;12:10:00;1421;6.0;3
17.10.2014;12:20:00;1594;6.3;3
17.10.2014;12:30:00;2383;6.7;3
17.10.2014;12:40:00;2421;7.1;3
17.10.2014;12:50:00;3301;7.6;3
17.10.2014;13:00:00;4039;8.1;3
17.10.2014;13:10:00;5501;8.9;4
17.10.2014;13:20:00;3175;9.6;4
17.10.2014;13:30:00;2677;10.0;4
17.10.2014;13:40:00;4919;10.6;4
17.10.2014;13:50:00;1852;11.0;4
17.10.2014;14:00:00;5489;11.8;4
17.10.2014;14:10:00;6048;12.8;4
17.10.2014;14:20:00;1946;13.4;4
17.10.2014;14:30:00;1276;13.7;4
17.10.2014;14:40:00;4334;14.2;4
17.10.2014;14:50:00;5553;15.1;4
17.10.2014;15:00:00;5930;16.1;4
17.10.2014;15:10:00;5116;16.8;4
17.10.2014;15:20:00;1267;17.2;4
17.10.2014;15:30:00;881;17.3;4
17.10.2014;15:40:00;962;17.5;4
17.10.2014;15:50:00;1179;17.7;4
17.10.2014;16:00:00;1398;17.9;3
17.10.2014;16:10:00;908;18.1;3
17.10.2014;16:20:00;817;18.2;3
17.10.2014;16:30:00;1372;18.4;3
17.10.2014;16:40:00;1170;18.6;3
17.10.2014;16:50:00;1687;18.9;3
17.10.2014;17:00:00;1050;19.1;3
17.10.2014;17:10:00;603;19.2;3
17.10.2014;17:20:00;418;19.3;3
17.10.2014;17:30:00;436;19.4;3
17.10.2014;17:40:00;325;19.4;3
17.10.2014;17:50:00;243;19.5;3
17.10.2014;18:00:00;213;19.5;3
17.10.2014;18:10:00;185;19.5;3
17.10.2014;18:20:00;145;19.6;3
17.10.2014;18:30:00;113;19.6;3
17.10.2014;18:40:00;11;19.6;
17.10.2014;19:00:00;0;19.6;
18.10.2014;07:55:00;34;0;1
18.10.2014;08:05:00;165;0;2
18.10.2014;08:15:00;276;0;2
18.10.2014;08:25:00;328;0.1;2
18.10.2014;08:35:00;402;0.1;2
18.10.2014;08:45:00;544;0.2;2
18.10.2014;08:55:00;703;0.3;2
18.10.2014;09:05:00;761;0.5;3
18.10.2014;09:15:00;773;0.6;3
18.10.2014;09:25:00;593;0.7;3
18.10.2014;09:35:00;1028;0.8;3
18.10.2014;09:45:00;1425;1.1;3
18.10.2014;09:55:00;1472;1.3;3
18.10.2014;10:05:00;2065;1.6;3
18.10.2014;10:15:00;2423;2.0;3
18.10.2014;10:25:00;2665;2.4;3
18.10.2014;10:35:00;3000;2.9;3
18.10.2014;10:45:00;3366;3.4;3
18.10.2014;10:55:00;3501;4.0;3
18.10.2014;11:05:00;3462;4.6;3
18.10.2014;11:15:00;3808;5.2;3
18.10.2014;11:25:00;3851;5.8;4
18.10.2014;11:35:00;4002;6.5;4
18.10.2014;11:45:00;4287;7.2;4
18.10.2014;11:55:00;4379;8.0;4
18.10.2014;12:05:00;4799;8.7;4
18.10.2014;12:15:00;5026;9.5;4
18.10.2014;12:25:00;4925;10.4;4
18.10.2014;12:35:00;5093;11.2;4
18.10.2014;12:45:00;5150;12.0;4
18.10.2014;12:55:00;5225;12.9;4
18.10.2014;13:05:00;5270;13.8;4
18.10.2014;13:15:00;5277;14.6;4
18.10.2014;13:25:00;5292;15.5;4
18.10.2014;13:35:00;5271;16.4;4
18.10.2014;13:45:00;5204;17.2;4
18.10.2014;13:55:00;5111;18.1;4
18.10.2014;14:05:00;5044;18.9;4
18.10.2014;14:15:00;4942;19.7;4
18.10.2014;14:25:00;4860;20.5;4
18.10.2014;14:35:00;4815;21.3;4
18.10.2014;14:45:00;4706;22.1;4
18.10.2014;14:55:00;4591;22.9;4
18.10.2014;15:05:00;4461;23.6;4
18.10.2014;15:15:00;4296;24.3;4
18.10.2014;15:25:00;4113;25.0;4
18.10.2014;15:35:00;3794;25.7;4
18.10.2014;15:45:00;3608;26.3;4
18.10.2014;15:55:00;3439;26.8;4
18.10.2014;16:05:00;3065;27.4;4
18.10.2014;16:15:00;2547;27.8;4
18.10.2014;16:25:00;2252;28.2;4
18.10.2014;16:35:00;2071;28.5;4
18.10.2014;16:45:00;1825;28.9;4
18.10.2014;16:55:00;1544;29.1;4
18.10.2014;17:05:00;1032;29.3;4
18.10.2014;17:15:00;1146;29.5;4
18.10.2014;17:25:00;813;29.7;3
18.10.2014;17:35:00;585;29.8;3
18.10.2014;17:45:00;338;29.8;3
18.10.2014;17:55:00;216;29.9;3
18.10.2014;18:05:00;190;29.9;3
18.10.2014;18:15:00;158;29.9;3
18.10.2014;18:25:00;124;30.0;3
18.10.2014;18:35:00;56;30.0;3
19.10.2014;07:55:00;0;0;
19.10.2014;08:05:00;116;0;2
19.10.2014;08:15:00;193;0;2
19.10.2014;08:25:00;198;0;2
19.10.2014;08:35:00;231;0.1;2
19.10.2014;08:45:00;276;0.1;2
19.10.2014;08:55:00;300;0.2;2
19.10.2014;09:05:00;324;0.2;3
19.10.2014;09:15:00;346;0.3;3
19.10.2014;09:25:00;380;0.3;3
19.10.2014;09:35:00;722;0.4;3
19.10.2014;09:45:00;1241;0.6;3
19.10.2014;09:55:00;1385;0.8;3
19.10.2014;10:05:00;1511;1.1;3
19.10.2014;10:15:00;1636;1.3;3
19.10.2014;10:25:00;1789;1.6;3
19.10.2014;10:35:00;2720;2.0;3
19.10.2014;10:45:00;3231;2.5;3
19.10.2014;10:55:00;3422;3.1;3
19.10.2014;11:05:00;3595;3.7;3
19.10.2014;11:15:00;3750;4.3;3
19.10.2014;11:25:00;3845;4.9;3
19.10.2014;11:35:00;4149;5.6;4
19.10.2014;11:45:00;4300;6.3;4
19.10.2014;11:55:00;4639;7.0;4
19.10.2014;12:05:00;4831;7.8;4
19.10.2014;12:15:00;4865;8.6;4
19.10.2014;12:25:00;5032;9.5;4
19.10.2014;12:35:00;5100;10.3;4
19.10.2014;12:45:00;5122;11.1;4
19.10.2014;12:55:00;5145;12.0;4
19.10.2014;13:05:00;5255;12.9;4
19.10.2014;13:15:00;5285;13.7;4
19.10.2014;13:25:00;5274;14.6;4
19.10.2014;13:35:00;5210;15.5;4
19.10.2014;13:45:00;5213;16.3;4
19.10.2014;13:55:00;5138;17.2;4
19.10.2014;14:05:00;5042;18.0;4
19.10.2014;14:15:00;4962;18.8;4
19.10.2014;14:25:00;4937;19.6;4
19.10.2014;14:35:00;4907;20.5;4
19.10.2014;14:45:00;4790;21.2;4
19.10.2014;14:55:00;4579;22.0;4
19.10.2014;15:05:00;4509;22.7;4
19.10.2014;15:15:00;4244;23.5;4
19.10.2014;15:25:00;3785;24.1;4
19.10.2014;15:35:00;3836;24.7;4
19.10.2014;15:45:00;3605;25.3;4
19.10.2014;15:55:00;3466;25.9;4
19.10.2014;16:05:00;3053;26.4;4
19.10.2014;16:15:00;2504;26.9;4
19.10.2014;16:25:00;2144;27.3;4
19.10.2014;16:35:00;2072;27.6;4
19.10.2014;16:45:00;1468;27.9;4
19.10.2014;16:55:00;1049;28.1;4
19.10.2014;17:05:00;936;28.2;4
19.10.2014;17:15:00;659;28.3;3
19.10.2014;17:25:00;603;28.4;3
19.10.2014;17:35:00;563;28.5;3
19.10.2014;17:45:00;485;28.6;3
19.10.2014;17:55:00;347;28.7;3
19.10.2014;18:05:00;248;28.7;3
19.10.2014;18:15:00;174;28.7;3
19.10.2014;18:25:00;111;28.8;3
19.10.2014;18:35:00;0;28.8;
20.10.2014;08:15:00;124;0;2
20.10.2014;08:25:00;151;0;2
20.10.2014;08:35:00;256;0;2
20.10.2014;08:45:00;584;0.1;2
20.10.2014;08:55:00;639;0.2;2
20.10.2014;09:05:00;615;0.3;3
20.10.2014;09:15:00;617;0.4;3
20.10.2014;09:25:00;624;0.5;3
20.10.2014;09:35:00;728;0.6;3
20.10.2014;09:45:00;1375;0.8;3
20.10.2014;09:55:00;820;1.0;3
20.10.2014;10:05:00;2467;1.3;3
20.10.2014;10:15:00;1600;1.6;3
20.10.2014;10:25:00;1468;1.9;3
20.10.2014;10:35:00;1520;2.1;3
20.10.2014;10:45:00;2080;2.4;3
20.10.2014;10:55:00;2078;2.7;3
20.10.2014;11:05:00;1857;3.0;3
20.10.2014;11:15:00;3539;3.5;3
20.10.2014;11:25:00;3743;4.1;3
20.10.2014;11:35:00;2146;4.5;3
20.10.2014;11:45:00;2232;4.9;3
20.10.2014;11:55:00;2265;5.2;3
20.10.2014;12:05:00;4502;5.8;3
20.10.2014;12:15:00;2209;6.3;3
20.10.2014;12:25:00;2065;6.7;3
20.10.2014;12:35:00;5118;7.5;4
20.10.2014;12:45:00;5270;8.4;4
20.10.2014;12:55:00;5268;9.2;4
20.10.2014;13:05:00;4113;10.0;4
20.10.2014;13:15:00;5129;10.8;4
20.10.2014;13:25:00;4918;11.6;4
20.10.2014;13:35:00;4960;12.5;4
20.10.2014;13:45:00;3583;13.2;4
20.10.2014;13:55:00;5108;13.9;4
20.10.2014;14:05:00;4571;14.7;4
20.10.2014;14:15:00;4572;15.4;4
20.10.2014;14:25:00;4649;16.2;4
20.10.2014;14:35:00;4741;17.0;4
20.10.2014;14:45:00;4122;17.7;4
20.10.2014;14:55:00;4282;18.3;4
20.10.2014;15:05:00;2287;18.9;4
20.10.2014;15:15:00;1378;19.1;4
20.10.2014;15:25:00;1444;19.4;4
20.10.2014;15:35:00;1335;19.6;4
20.10.2014;15:45:00;1768;19.9;4
20.10.2014;15:55:00;1537;20.1;4
20.10.2014;16:05:00;1220;20.3;3
20.10.2014;16:15:00;1150;20.5;3
20.10.2014;16:25:00;1007;20.7;3
20.10.2014;16:35:00;818;20.9;3
20.10.2014;16:45:00;756;21.0;3
20.10.2014;16:55:00;644;21.1;3
20.10.2014;17:05:00;568;21.2;3
20.10.2014;17:15:00;371;21.3;3
20.10.2014;17:25:00;235;21.3;3
20.10.2014;17:35:00;236;21.3;3
20.10.2014;17:45:00;370;21.4;3
20.10.2014;17:55:00;227;21.4;3
20.10.2014;18:05:00;145;21.5;3
20.10.2014;18:15:00;97;21.5;3
20.10.2014;19:00:00;0;21.5;
21.10.2014;07:50:00;6;0;
21.10.2014;08:00:00;116;0;2
21.10.2014;08:10:00;145;0;2
21.10.2014;08:20:00;288;0;2
21.10.2014;08:30:00;475;0.1;2
21.10.2014;08:40:00;580;0.2;2
21.10.2014;08:50:00;499;0.3;3
21.10.2014;09:00:00;383;0.4;3
21.10.2014;09:10:00;262;0.4;3
21.10.2014;09:20:00;338;0.5;3
21.10.2014;09:30:00;569;0.5;3
21.10.2014;09:40:00;1200;0.7;3
21.10.2014;09:50:00;1426;0.9;3
21.10.2014;10:00:00;1289;1.1;3
21.10.2014;10:10:00;563;1.2;3
21.10.2014;10:20:00;971;1.4;3
21.10.2014;10:30:00;2234;1.7;3
21.10.2014;10:40:00;1282;1.9;3
21.10.2014;10:50:00;3249;2.3;3
21.10.2014;11:00:00;1529;2.6;3
21.10.2014;11:10:00;1063;2.8;3
21.10.2014;11:20:00;1034;3.0;3
21.10.2014;11:30:00;1494;3.2;3
21.10.2014;11:40:00;1991;3.6;3
21.10.2014;11:50:00;2271;3.9;3
21.10.2014;12:00:00;2360;4.3;3
21.10.2014;12:10:00;4352;4.9;3
21.10.2014;12:20:00;4337;5.7;4
21.10.2014;12:30:00;4272;6.3;4
21.10.2014;12:40:00;1115;6.5;3
21.10.2014;12:50:00;940;6.6;3
21.10.2014;13:00:00;1035;6.8;3
21.10.2014;13:10:00;1756;7.1;3
21.10.2014;13:20:00;366;7.2;3
21.10.2014;13:30:00;705;7.3;3
21.10.2014;13:40:00;1039;7.4;3
21.10.2014;13:50:00;3551;7.9;3
21.10.2014;14:00:00;2614;8.5;3
21.10.2014;14:10:00;4555;9.3;4
21.10.2014;14:20:00;3980;10.0;4
21.10.2014;14:30:00;606;10.3;4
21.10.2014;14:40:00;165;10.3;3
21.10.2014;14:50:00;1666;10.5;3
21.10.2014;15:00:00;1356;10.8;3
21.10.2014;15:10:00;1990;11.0;3
21.10.2014;15:20:00;1681;11.3;3
21.10.2014;15:30:00;3902;11.8;3
21.10.2014;15:40:00;4246;12.4;4
21.10.2014;15:50:00;1813;12.9;4
21.10.2014;16:00:00;1671;13.3;4
21.10.2014;16:10:00;1357;13.5;3
21.10.2014;16:20:00;1046;13.7;3
21.10.2014;16:30:00;746;13.8;3
21.10.2014;16:40:00;561;13.9;3
21.10.2014;16:50:00;486;14.0;3
21.10.2014;17:00:00;498;14.1;3
21.10.2014;17:10:00;382;14.2;3
21.10.2014;17:20:00;380;14.3;3
21.10.2014;17:30:00;173;14.3;3
21.10.2014;17:40:00;218;14.4;3
21.10.2014;17:50:00;315;14.4;3
21.10.2014;18:00:00;104;14.4;3
21.10.2014;18:10:00;97;14.4;3
21.10.2014;18:20:00;105;14.5;3
21.10.2014;18:30:00;88;14.5;3
21.10.2014;19:00:00;0;14.5;
21.10.2014;20:00:00;0;14.5;
21.10.2014;20:05:00;0;14.5;
22.10.2014;08:05:00;34;0;1
22.10.2014;08:15:00;118;0;2
22.10.2014;08:25:00;191;0;2
22.10.2014;08:35:00;224;0;2
22.10.2014;08:45:00;281;0.1;2
22.10.2014;08:55:00;465;0.1;2
22.10.2014;09:05:00;686;0.3;2
22.10.2014;09:15:00;674;0.4;2
22.10.2014;09:25:00;627;0.5;3
22.10.2014;09:35:00;1255;0.7;3
22.10.2014;09:45:00;665;0.8;3
22.10.2014;09:55:00;693;0.9;3
22.10.2014;10:05:00;2254;1.2;3
22.10.2014;10:15:00;945;1.4;3
22.10.2014;10:25:00;1439;1.6;3
22.10.2014;10:35:00;1326;1.8;3
22.10.2014;10:45:00;2049;2.1;3
22.10.2014;10:55:00;2430;2.5;3
22.10.2014;11:05:00;1374;2.8;3
22.10.2014;11:15:00;2308;3.2;3
22.10.2014;11:25:00;953;3.4;3
22.10.2014;11:35:00;1516;3.7;3
22.10.2014;11:45:00;372;3.8;3
22.10.2014;11:55:00;496;3.9;3
22.10.2014;12:05:00;773;4.0;3
22.10.2014;12:15:00;633;4.1;3
22.10.2014;12:25:00;812;4.2;3
22.10.2014;12:35:00;850;4.4;3
22.10.2014;12:45:00;975;4.5;3
22.10.2014;12:55:00;819;4.7;3
22.10.2014;13:05:00;1160;4.8;3
22.10.2014;13:15:00;1710;5.1;3
22.10.2014;13:25:00;1937;5.4;3
22.10.2014;13:35:00;1263;5.6;3
22.10.2014;13:45:00;1412;5.8;3
22.10.2014;13:55:00;1772;6.1;3
22.10.2014;14:05:00;1767;6.4;3
22.10.2014;14:15:00;1843;6.7;3
22.10.2014;14:25:00;1954;7.0;3
22.10.2014;14:35:00;1437;7.3;3
22.10.2014;14:45:00;1613;7.6;3
22.10.2014;14:55:00;1661;7.8;3
22.10.2014;15:05:00;2119;8.2;3
22.10.2014;15:15:00;1765;8.5;3
22.10.2014;15:25:00;989;8.7;3
22.10.2014;15:35:00;897;8.8;3
22.10.2014;15:45:00;924;9.0;3
22.10.2014;15:55:00;758;9.1;3
22.10.2014;16:05:00;606;9.2;3
22.10.2014;16:15:00;870;9.4;3
22.10.2014;16:25:00;905;9.6;3
22.10.2014;16:35:00;997;9.7;3
22.10.2014;16:45:00;550;9.9;3
22.10.2014;16:55:00;457;9.9;3
22.10.2014;17:05:00;642;10.0;3
22.10.2014;17:15:00;520;10.1;3
22.10.2014;17:25:00;410;10.2;3
22.10.2014;17:35:00;323;10.3;3
22.10.2014;17:45:00;246;10.3;3
22.10.2014;17:55:00;269;10.4;3
22.10.2014;18:05:00;221;10.4;3
22.10.2014;18:15:00;113;10.4;3
22.10.2014;18:25:00;104;10.4;3
23.10.2014;08:25:00;56;0;2
23.10.2014;08:35:00;133;0;2
23.10.2014;08:45:00;268;0;2
23.10.2014;08:55:00;302;0.1;2
23.10.2014;09:05:00;408;0.1;2
23.10.2014;09:15:00;504;0.2;2
23.10.2014;09:25:00;620;0.3;2
23.10.2014;09:35:00;1015;0.4;2
23.10.2014;09:45:00;973;0.6;2
23.10.2014;09:55:00;1229;0.8;3
23.10.2014;10:05:00;1985;1.1;3
23.10.2014;10:15:00;1328;1.3;3
23.10.2014;10:25:00;1244;1.6;3
23.10.2014;10:35:00;1114;1.7;3
23.10.2014;10:45:00;1047;1.9;3
23.10.2014;10:55:00;1053;2.1;3
23.10.2014;11:05:00;1084;2.3;3
23.10.2014;11:15:00;1718;2.5;3
23.10.2014;11:25:00;2010;2.9;3
23.10.2014;11:35:00;1474;3.1;3
23.10.2014;11:45:00;741;3.3;3
23.10.2014;11:55:00;702;3.4;3
23.10.2014;12:05:00;1079;3.6;3
23.10.2014;12:15:00;1526;3.8;3
23.10.2014;12:25:00;1405;4.0;3
23.10.2014;12:35:00;2135;4.3;3
23.10.2014;12:45:00;2205;4.7;3
23.10.2014;12:55:00;2659;5.1;3
23.10.2014;13:05:00;3554;5.7;3
23.10.2014;13:15:00;3833;6.2;3
23.10.2014;13:25:00;2528;6.7;3
23.10.2014;13:35:00;3893;7.2;3
23.10.2014;13:45:00;3871;7.8;3
23.10.2014;13:55:00;4096;8.6;4
23.10.2014;14:05:00;4854;9.3;4
23.10.2014;14:15:00;5515;10.2;4
23.10.2014;14:25:00;6222;11.1;4
23.10.2014;14:35:00;2213;11.7;4
23.10.2014;14:45:00;1825;12.0;4
23.10.2014;14:55:00;1441;12.2;4
23.10.2014;15:05:00;1120;12.4;3
23.10.2014;15:15:00;744;12.6;3
23.10.2014;15:25:00;613;12.7;3
23.10.2014;15:35:00;459;12.8;3
23.10.2014;15:45:00;435;12.8;3
23.10.2014;15:55:00;417;12.9;3
23.10.2014;16:05:00;441;13.0;3
23.10.2014;16:15:00;485;13.1;3
23.10.2014;16:25:00;421;13.1;3
23.10.2014;16:35:00;409;13.2;3
23.10.2014;16:45:00;323;13.3;3
23.10.2014;16:55:00;262;13.3;3
23.10.2014;17:05:00;189;13.3;3
23.10.2014;17:15:00;168;13.4;3
23.10.2014;17:25:00;178;13.4;3
23.10.2014;17:35:00;135;13.4;3
23.10.2014;17:45:00;140;13.4;3
23.10.2014;17:55:00;123;13.5;3
23.10.2014;18:05:00;127;13.5;3
23.10.2014;18:15:00;47;13.5;2
23.10.2014;19:00:00;0;13.5;
24.10.2014;08:15:00;0;0;
24.10.2014;08:25:00;119;0;2
24.10.2014;08:35:00;179;0;2
24.10.2014;08:45:00;211;0;2
24.10.2014;08:55:00;259;0.1;2
24.10.2014;09:05:00;358;0.1;2
24.10.2014;09:15:00;748;0.2;2
24.10.2014;09:25:00;700;0.3;2
24.10.2014;09:35:00;662;0.4;2
24.10.2014;09:45:00;636;0.5;2
24.10.2014;09:55:00;598;0.6;3
24.10.2014;10:05:00;617;0.7;3
24.10.2014;10:15:00;566;0.8;3
24.10.2014;10:25:00;846;1.0;3
24.10.2014;10:35:00;1048;1.2;3
24.10.2014;10:45:00;744;1.3;3
24.10.2014;10:55:00;747;1.4;3
24.10.2014;11:05:00;960;1.6;3
24.10.2014;11:15:00;1209;1.7;3
24.10.2014;11:25:00;1603;2.0;3
24.10.2014;11:35:00;2134;2.4;3
24.10.2014;11:45:00;2198;2.7;3
24.10.2014;11:55:00;2309;3.1;3
24.10.2014;12:05:00;1913;3.5;3
24.10.2014;12:15:00;1862;3.8;3
24.10.2014;12:25:00;1901;4.1;3
24.10.2014;12:35:00;2170;4.4;3
24.10.2014;12:45:00;2568;4.8;3
24.10.2014;12:55:00;5114;5.6;3
24.10.2014;13:05:00;2574;6.1;3
24.10.2014;13:15:00;3727;6.7;3
