Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
24.10.2014;13:25:00;5647;7.5;4
24.10.2014;13:35:00;5523;8.5;4
24.10.2014;13:45:00;5425;9.3;4
24.10.2014;13:55:00;5356;10.2;4
24.10.2014;14:05:00;5865;11.2;4
24.10.2014;14:15:00;5052;12.1;4
24.10.2014;14:25:00;5237;12.9;4
24.10.2014;14:35:00;5651;13.7;4
24.10.2014;14:45:00;2029;14.3;4
24.10.2014;14:55:00;2144;14.6;4
24.10.2014;15:05:00;2160;15.0;4
24.10.2014;15:15:00;3245;15.6;4
24.10.2014;15:25:00;3702;16.2;4
24.10.2014;15:35:00;4528;16.9;4
24.10.2014;15:45:00;1100;17.1;4
24.10.2014;15:55:00;3421;17.5;4
24.10.2014;16:05:00;653;17.7;3
24.10.2014;16:15:00;2857;18.0;3
24.10.2014;16:25:00;2638;18.5;4
24.10.2014;16:35:00;2024;18.8;4
24.10.2014;16:45:00;1405;19.1;3
24.10.2014;16:55:00;944;19.3;3
24.10.2014;17:05:00;800;19.4;3
24.10.2014;17:15:00;720;19.5;3
24.10.2014;17:25:00;428;19.6;3
24.10.2014;17:35:00;337;19.7;3
24.10.2014;17:45:00;275;19.7;3
24.10.2014;17:55:00;227;19.8;3
24.10.2014;18:05:00;149;19.8;3
24.10.2014;18:15:00;108;19.8;3
25.10.2014;08:30:00;0;0;
25.10.2014;08:40:00;142;0;2
25.10.2014;08:50:00;216;0;2
25.10.2014;09:00:00;442;0.1;2
25.10.2014;09:10:00;401;0.1;2
25.10.2014;09:20:00;526;0.2;2
25.10.2014;09:30:00;595;0.3;2
25.10.2014;09:40:00;784;0.4;2
25.10.2014;09:50:00;1005;0.6;2
25.10.2014;10:00:00;1240;0.8;2
25.10.2014;10:10:00;1504;1.0;3
25.10.2014;10:20:00;2285;1.4;3
25.10.2014;10:30:00;1722;1.6;3
25.10.2014;10:40:00;1784;2.0;3
25.10.2014;10:50:00;1567;2.2;3
25.10.2014;11:00:00;1729;2.5;3
25.10.2014;11:10:00;1976;2.8;3
25.10.2014;11:20:00;1915;3.1;3
25.10.2014;11:30:00;2408;3.5;3
25.10.2014;11:40:00;1352;3.7;3
25.10.2014;11:50:00;2284;4.1;3
25.10.2014;12:00:00;4100;4.8;3
25.10.2014;12:10:00;3133;5.4;3
25.10.2014;12:20:00;2317;5.9;3
25.10.2014;12:30:00;2314;6.3;3
25.10.2014;12:40:00;3420;6.8;3
25.10.2014;12:50:00;2727;7.2;3
25.10.2014;13:00:00;2303;7.6;3
25.10.2014;13:10:00;2105;8.0;3
25.10.2014;13:20:00;2227;8.3;3
25.10.2014;13:30:00;2293;8.7;3
25.10.2014;13:40:00;2471;9.1;3
25.10.2014;13:50:00;2642;9.5;3
25.10.2014;14:00:00;2435;10.0;3
25.10.2014;14:10:00;2072;10.3;3
25.10.2014;14:20:00;1630;10.6;3
25.10.2014;14:30:00;1623;10.9;3
25.10.2014;14:40:00;1750;11.1;3
25.10.2014;14:50:00;2529;11.5;3
25.10.2014;15:00:00;2116;11.9;3
25.10.2014;15:10:00;1943;12.2;3
25.10.2014;15:20:00;1784;12.5;3
25.10.2014;15:30:00;1652;12.8;3
25.10.2014;15:40:00;1362;13.0;3
25.10.2014;15:50:00;850;13.2;3
25.10.2014;16:00:00;670;13.3;3
25.10.2014;16:10:00;828;13.5;3
25.10.2014;16:20:00;850;13.6;3
25.10.2014;16:30:00;949;13.7;3
25.10.2014;16:40:00;709;13.9;3
25.10.2014;16:50:00;542;14.0;3
25.10.2014;17:00:00;414;14.0;3
25.10.2014;17:10:00;411;14.1;3
25.10.2014;17:20:00;383;14.2;3
25.10.2014;17:30:00;310;14.2;3
25.10.2014;17:40:00;281;14.3;3
25.10.2014;17:50:00;152;14.3;3
25.10.2014;18:00:00;176;14.3;3
25.10.2014;18:10:00;112;14.4;3
25.10.2014;18:20:00;0;14.4;
25.10.2014;19:00:00;0;14.4;
26.10.2014;07:15:00;6;0;
26.10.2014;07:25:00;146;0;2
26.10.2014;07:35:00;197;0;2
26.10.2014;07:45:00;260;0;2
26.10.2014;07:55:00;355;0.1;2
26.10.2014;08:05:00;432;0.2;2
26.10.2014;08:15:00;512;0.2;2
26.10.2014;08:25:00;649;0.3;2
26.10.2014;08:35:00;838;0.5;2
26.10.2014;08:45:00;871;0.6;2
26.10.2014;08:55:00;1105;0.8;3
26.10.2014;09:05:00;1201;1.0;3
26.10.2014;09:15:00;1409;1.2;3
26.10.2014;09:25:00;1522;1.5;3
26.10.2014;09:35:00;1502;1.7;3
26.10.2014;09:45:00;1601;2.0;3
26.10.2014;09:55:00;1778;2.3;3
26.10.2014;10:05:00;1896;2.6;3
26.10.2014;10:15:00;1838;2.9;3
26.10.2014;10:25:00;2049;3.2;3
26.10.2014;10:35:00;2215;3.5;3
26.10.2014;10:45:00;2341;3.9;3
26.10.2014;10:55:00;2536;4.4;3
26.10.2014;11:05:00;2470;4.8;3
26.10.2014;11:15:00;2487;5.2;3
26.10.2014;11:25:00;2789;5.6;3
26.10.2014;11:35:00;3376;6.2;3
26.10.2014;11:45:00;4019;6.8;3
26.10.2014;11:55:00;3896;7.4;3
26.10.2014;12:05:00;3897;8.1;4
26.10.2014;12:15:00;3273;8.7;4
26.10.2014;12:25:00;4377;9.3;4
26.10.2014;12:35:00;4757;10.1;4
26.10.2014;12:45:00;5236;10.9;4
26.10.2014;12:55:00;5047;11.8;4
26.10.2014;13:05:00;4976;12.6;4
26.10.2014;13:15:00;4885;13.4;4
26.10.2014;13:25:00;4764;14.2;4
26.10.2014;13:35:00;4748;15.0;4
26.10.2014;13:45:00;4702;15.8;4
26.10.2014;13:55:00;4394;16.5;4
26.10.2014;14:05:00;4461;17.2;4
26.10.2014;14:15:00;4319;18.0;4
26.10.2014;14:25:00;4167;18.6;4
26.10.2014;14:35:00;4010;19.3;4
26.10.2014;14:45:00;3827;20.0;4
26.10.2014;14:55:00;3573;20.6;4
26.10.2014;15:05:00;2976;21.1;4
26.10.2014;15:15:00;2413;21.5;4
26.10.2014;15:25:00;2035;21.9;4
26.10.2014;15:35:00;1513;22.1;4
26.10.2014;15:45:00;1335;22.3;4
26.10.2014;15:55:00;1162;22.5;3
26.10.2014;16:05:00;1183;22.7;3
26.10.2014;16:15:00;755;22.9;3
26.10.2014;16:25:00;399;23.0;3
26.10.2014;16:35:00;250;23.0;3
26.10.2014;16:45:00;222;23.1;3
26.10.2014;16:55:00;185;23.1;3
26.10.2014;17:05:00;150;23.1;3
26.10.2014;17:15:00;114;23.1;3
26.10.2014;17:25:00;87;23.1;3
27.10.2014;07:35:00;0;0;
27.10.2014;07:45:00;0;0;1
27.10.2014;07:55:00;136;0;2
27.10.2014;08:05:00;176;0;2
27.10.2014;08:15:00;175;0;2
27.10.2014;08:25:00;239;0.1;2
27.10.2014;08:35:00;246;0.1;2
27.10.2014;08:45:00;287;0.1;2
27.10.2014;08:55:00;335;0.2;2
27.10.2014;09:05:00;393;0.3;2
27.10.2014;09:15:00;420;0.3;2
27.10.2014;09:25:00;454;0.4;2
27.10.2014;09:35:00;502;0.5;3
27.10.2014;09:45:00;357;0.5;3
27.10.2014;09:55:00;527;0.6;3
27.10.2014;10:05:00;619;0.7;3
27.10.2014;10:15:00;812;0.8;3
27.10.2014;10:25:00;824;1.0;3
27.10.2014;10:35:00;626;1.1;3
27.10.2014;10:45:00;647;1.2;3
27.10.2014;10:55:00;695;1.3;3
27.10.2014;11:05:00;720;1.5;3
27.10.2014;11:15:00;753;1.6;3
27.10.2014;11:25:00;959;1.7;3
27.10.2014;11:35:00;894;1.9;3
27.10.2014;11:45:00;869;2.0;3
27.10.2014;11:55:00;836;2.2;3
27.10.2014;12:05:00;790;2.3;3
27.10.2014;12:15:00;939;2.5;3
27.10.2014;12:25:00;948;2.6;3
27.10.2014;12:35:00;838;2.8;3
27.10.2014;12:45:00;941;2.9;3
27.10.2014;12:55:00;769;3.0;3
27.10.2014;13:05:00;725;3.2;3
27.10.2014;13:15:00;683;3.3;3
27.10.2014;13:25:00;784;3.4;3
27.10.2014;13:35:00;810;3.5;3
27.10.2014;13:45:00;821;3.7;3
27.10.2014;13:55:00;767;3.8;3
27.10.2014;14:05:00;708;3.9;3
27.10.2014;14:15:00;701;4.0;3
27.10.2014;14:25:00;869;4.2;3
27.10.2014;14:35:00;762;4.3;3
27.10.2014;14:45:00;858;4.4;3
27.10.2014;14:55:00;995;4.6;3
27.10.2014;15:05:00;634;4.7;3
27.10.2014;15:15:00;654;4.8;3
27.10.2014;15:25:00;418;4.9;3
27.10.2014;15:35:00;469;5.0;3
27.10.2014;15:45:00;382;5.1;3
27.10.2014;15:55:00;427;5.1;3
27.10.2014;16:05:00;209;5.2;3
27.10.2014;16:15:00;219;5.2;3
27.10.2014;16:25:00;257;5.2;3
27.10.2014;16:35:00;242;5.3;3
27.10.2014;16:45:00;149;5.3;3
27.10.2014;16:55:00;111;5.3;3
27.10.2014;17:05:00;76;5.3;2
27.10.2014;19:00:00;0;5.3;
28.10.2014;07:20:00;0;0;
28.10.2014;07:30:00;126;0;2
28.10.2014;07:40:00;166;0;2
28.10.2014;07:50:00;206;0;2
28.10.2014;08:00:00;298;0.1;2
28.10.2014;08:10:00;355;0.1;2
28.10.2014;08:20:00;472;0.2;2
28.10.2014;08:30:00;648;0.3;2
28.10.2014;08:40:00;726;0.4;2
28.10.2014;08:50:00;769;0.5;2
28.10.2014;09:00:00;1007;0.7;2
28.10.2014;09:10:00;1134;0.9;2
28.10.2014;09:20:00;1481;1.1;3
28.10.2014;09:30:00;1853;1.4;3
28.10.2014;09:40:00;1560;1.7;3
28.10.2014;09:50:00;1830;2.0;3
28.10.2014;10:00:00;1503;2.3;3
28.10.2014;10:10:00;1318;2.5;3
28.10.2014;10:20:00;1161;2.7;3
28.10.2014;10:30:00;1176;2.9;3
28.10.2014;10:40:00;1265;3.1;3
28.10.2014;10:50:00;1359;3.3;3
28.10.2014;11:00:00;1294;3.5;3
28.10.2014;11:10:00;1291;3.7;3
28.10.2014;11:20:00;1349;4.0;3
28.10.2014;11:30:00;1510;4.2;3
28.10.2014;11:40:00;1374;4.4;3
28.10.2014;11:50:00;1342;4.6;3
28.10.2014;12:00:00;1443;4.9;3
28.10.2014;12:10:00;1518;5.1;3
28.10.2014;12:20:00;1447;5.4;3
28.10.2014;12:30:00;1426;5.6;3
28.10.2014;12:40:00;1500;5.9;3
28.10.2014;12:50:00;1364;6.1;3
28.10.2014;13:00:00;1768;6.4;3
28.10.2014;13:10:00;3075;6.8;3
28.10.2014;13:20:00;4122;7.3;3
28.10.2014;13:30:00;2949;7.9;3
28.10.2014;13:40:00;2511;8.3;3
28.10.2014;13:50:00;3583;8.8;3
28.10.2014;14:00:00;2604;9.2;3
28.10.2014;14:10:00;4949;10.0;3
28.10.2014;14:20:00;4080;10.7;4
28.10.2014;14:30:00;3346;11.3;4
28.10.2014;14:40:00;3347;11.8;4
28.10.2014;14:50:00;3293;12.4;4
28.10.2014;15:00:00;2860;12.9;4
28.10.2014;15:10:00;2193;13.3;4
28.10.2014;15:20:00;1835;13.6;3
28.10.2014;15:30:00;1435;13.8;3
28.10.2014;15:40:00;981;14.0;3
28.10.2014;15:50:00;1017;14.2;3
28.10.2014;16:00:00;881;14.3;3
28.10.2014;16:10:00;705;14.5;3
28.10.2014;16:20:00;493;14.6;3
28.10.2014;16:30:00;349;14.6;3
28.10.2014;16:40:00;290;14.7;3
28.10.2014;16:50:00;237;14.7;3
28.10.2014;17:00:00;175;14.7;3
28.10.2014;17:10:00;120;14.8;3
28.10.2014;17:20:00;13;14.8;1
28.10.2014;19:00:00;0;14.8;
29.10.2014;07:15:00;55;0;2
29.10.2014;07:25:00;155;0;2
29.10.2014;07:35:00;192;0;2
29.10.2014;07:45:00;258;00;2
29.10.2014;07:55:00;349;0.1;2
29.10.2014;08:05:00;536;0.2;2
29.10.2014;08:15:00;702;0.3;2
29.10.2014;08:25:00;730;0.4;2
29.10.2014;08:35:00;849;0.5;2
29.10.2014;08:45:00;1055;0.7;2
29.10.2014;08:55:00;1107;0.9;2
29.10.2014;09:05:00;1820;1.1;2
29.10.2014;09:15:00;1363;1.3;3
29.10.2014;09:25:00;1848;1.6;3
29.10.2014;09:35:00;1825;1.9;3
29.10.2014;09:45:00;2445;2.3;3
29.10.2014;09:55:00;1798;2.7;3
29.10.2014;10:05:00;2883;3.1;3
29.10.2014;10:15:00;1616;3.4;3
29.10.2014;10:25:00;3377;4.0;3
29.10.2014;10:35:00;3792;4.6;3
29.10.2014;10:45:00;3890;5.2;3
29.10.2014;10:55:00;4121;5.9;3
29.10.2014;11:05:00;4332;6.6;4
29.10.2014;11:15:00;4559;7.3;4
29.10.2014;11:25:00;4781;8.1;4
29.10.2014;11:35:00;4856;8.9;4
29.10.2014;11:45:00;4935;9.7;4
29.10.2014;11:55:00;4961;10.5;4
29.10.2014;12:05:00;4957;11.4;4
29.10.2014;12:15:00;4980;12.2;4
29.10.2014;12:25:00;4979;13.0;4
29.10.2014;12:35:00;5017;13.8;4
29.10.2014;12:45:00;4907;14.6;4
29.10.2014;12:55:00;4854;15.4;4
29.10.2014;13:05:00;4847;16.2;4
29.10.2014;13:15:00;4023;16.9;4
29.10.2014;13:25:00;3534;17.6;4
29.10.2014;13:35:00;3162;18.2;4
29.10.2014;13:45:00;4486;18.9;4
29.10.2014;13:55:00;4442;19.6;4
29.10.2014;14:05:00;4309;20.3;4
29.10.2014;14:15:00;4147;21.0;4
29.10.2014;14:25:00;3967;21.7;4
29.10.2014;14:35:00;3775;22.3;4
29.10.2014;14:45:00;3612;22.9;4
29.10.2014;14:55:00;3376;23.5;4
29.10.2014;15:05:00;2693;24.0;4
29.10.2014;15:15:00;2086;24.3;4
29.10.2014;15:25:00;1561;24.6;4
29.10.2014;15:35:00;1447;24.9;4
29.10.2014;15:45:00;1153;25.1;3
29.10.2014;15:55:00;1302;25.3;3
29.10.2014;16:05:00;973;25.5;3
29.10.2014;16:15:00;564;25.6;3
29.10.2014;16:25:00;311;25.6;3
29.10.2014;16:35:00;271;25.7;3
29.10.2014;16:45:00;246;25.7;3
29.10.2014;16:55:00;195;25.8;3
29.10.2014;17:05:00;139;25.8;3
29.10.2014;17:15:00;93;25.8;3
29.10.2014;17:25:00;0;25.8;
30.10.2014;07:30:00;166;0;2
30.10.2014;07:40:00;322;0;2
30.10.2014;07:50:00;275;0.1;2
30.10.2014;08:00:00;610;0.2;2
30.10.2014;08:10:00;719;0.3;2
30.10.2014;08:20:00;518;0.4;2
30.10.2014;08:30:00;626;0.5;2
30.10.2014;08:40:00;899;0.6;2
30.10.2014;08:50:00;1005;0.8;2
30.10.2014;09:00:00;1152;0.9;2
30.10.2014;09:10:00;1200;1.1;3
30.10.2014;09:20:00;1313;1.4;3
30.10.2014;09:30:00;1357;1.6;3
30.10.2014;09:40:00;1343;1.8;3
30.10.2014;09:50:00;1244;2.0;3
30.10.2014;10:00:00;1310;2.2;3
30.10.2014;10:10:00;1484;2.4;3
30.10.2014;10:20:00;1670;2.7;3
30.10.2014;10:30:00;1965;3.0;3
30.10.2014;10:40:00;1982;3.4;3
30.10.2014;10:50:00;1830;3.7;3
30.10.2014;11:00:00;1506;3.9;3
30.10.2014;11:10:00;1161;4.1;3
30.10.2014;11:20:00;1601;4.4;3
30.10.2014;11:30:00;1616;4.6;3
30.10.2014;11:40:00;1906;4.9;3
30.10.2014;11:50:00;1982;5.3;3
30.10.2014;12:00:00;2497;5.6;3
30.10.2014;12:10:00;2393;6.0;3
30.10.2014;12:20:00;3016;6.5;3
30.10.2014;12:30:00;3098;7.0;3
30.10.2014;12:40:00;3312;7.6;3
30.10.2014;12:50:00;3047;8.1;3
30.10.2014;13:00:00;3843;8.7;3
30.10.2014;13:10:00;3676;9.3;4
30.10.2014;13:20:00;3108;9.9;4
30.10.2014;13:30:00;3101;10.4;4
30.10.2014;13:40:00;2486;10.9;3
30.10.2014;13:50:00;2542;11.3;3
30.10.2014;14:00:00;4352;11.9;4
30.10.2014;14:10:00;2668;12.3;4
30.10.2014;14:20:00;2247;12.7;3
30.10.2014;14:30:00;902;12.9;3
30.10.2014;14:40:00;3514;13.5;3
30.10.2014;14:50:00;3045;14.0;3
30.10.2014;15:00:00;2671;14.4;3
30.10.2014;15:10:00;1994;14.8;3
30.10.2014;15:20:00;1537;15.1;3
30.10.2014;15:30:00;1176;15.3;3
30.10.2014;15:40:00;848;15.4;3
30.10.2014;15:50:00;1007;15.6;3
30.10.2014;16:00:00;832;15.8;3
30.10.2014;16:10:00;744;15.9;3
30.10.2014;16:20:00;481;16.0;3
30.10.2014;16:30:00;432;16.0;3
30.10.2014;16:40:00;377;16.1;3
30.10.2014;16:50:00;292;16.2;3
30.10.2014;17:00:00;214;16.2;3
30.10.2014;17:10:00;132;16.2;3
30.10.2014;17:20:00;81;16.2;3
30.10.2014;19:00:00;0;16.2;
31.10.2014;07:15:00;0;0;
31.10.2014;07:25:00;213;0;2
31.10.2014;07:35:00;338;0;2
31.10.2014;07:45:00;355;0.1;2
31.10.2014;07:55:00;426;0.2;2
31.10.2014;08:05:00;551;0.2;2
31.10.2014;08:15:00;543;0.3;2
31.10.2014;08:25:00;927;0.5;2
31.10.2014;08:35:00;827;0.6;2
31.10.2014;08:45:00;924;0.8;2
31.10.2014;08:55:00;1066;0.9;2
31.10.2014;09:05:00;1754;1.2;2
31.10.2014;09:15:00;2209;1.5;3
31.10.2014;09:25:00;1961;1.8;3
31.10.2014;09:45:00;1788;2.6;3
31.10.2014;09:55:00;2118;2.9;3
31.10.2014;10:05:00;2109;3.3;3
31.10.2014;10:15:00;2398;3.7;3
31.10.2014;10:25:00;2609;4.1;3
31.10.2014;10:45:00;3745;5.2;3
31.10.2014;10:55:00;2635;5.7;3
31.10.2014;11:05:00;4611;6.3;3
31.10.2014;11:15:00;3201;6.9;3
31.10.2014;11:25:00;2804;7.4;3
31.10.2014;11:35:00;3917;8.0;3
31.10.2014;11:45:00;3674;8.6;4
31.10.2014;11:55:00;4019;9.3;4
31.10.2014;12:05:00;3469;9.9;4
31.10.2014;12:15:00;3240;10.5;4
31.10.2014;12:25:00;3775;11.1;4
31.10.2014;12:35:00;3137;11.6;4
31.10.2014;12:45:00;2912;12.1;4
31.10.2014;12:55:00;2890;12.6;4
31.10.2014;13:05:00;5056;13.4;4
31.10.2014;13:15:00;4830;14.2;4
31.10.2014;13:25:00;4688;14.9;4
31.10.2014;13:35:00;4533;15.7;4
31.10.2014;13:45:00;4379;16.4;4
31.10.2014;13:55:00;4237;17.1;4
31.10.2014;14:05:00;4066;17.8;4
31.10.2014;14:15:00;4025;18.5;4
31.10.2014;14:25:00;3651;19.1;4
31.10.2014;14:35:00;3216;19.6;4
31.10.2014;14:45:00;3299;20.2;4
31.10.2014;14:55:00;2540;20.6;4
31.10.2014;15:05:00;1852;21.0;4
31.10.2014;15:15:00;1599;21.2;4
31.10.2014;15:25:00;1015;21.4;3
31.10.2014;15:35:00;805;21.6;3
31.10.2014;15:45:00;1013;21.7;3
31.10.2014;15:55:00;842;21.9;3
31.10.2014;16:05:00;674;22.0;3
31.10.2014;16:15:00;506;22.1;3
31.10.2014;16:25:00;328;22.1;3
31.10.2014;16:35:00;282;22.2;3
31.10.2014;16:45:00;223;22.2;3
31.10.2014;16:55:00;167;22.3;3
31.10.2014;17:05:00;117;22.3;3
31.10.2014;17:15:00;91;22.3;3
31.10.2014;17:25:00;0;22.3;
31.10.2014;19:00:00;0;22.3;
01.11.2014;07:20:00;22;0;
01.11.2014;07:30:00;175;0;2
01.11.2014;07:40:00;223;0;2
01.11.2014;07:50:00;330;0.1;2
01.11.2014;08:00:00;509;0.1;2
01.11.2014;08:10:00;628;0.2;2
01.11.2014;08:20:00;798;0.4;2
01.11.2014;08:30:00;944;0.5;2
01.11.2014;08:40:00;994;0.7;2
01.11.2014;08:50:00;1158;0.9;2
01.11.2014;09:00:00;1499;1.1;2
01.11.2014;09:10:00;1688;1.4;2
01.11.2014;09:20:00;1996;1.7;3
01.11.2014;09:30:00;1822;2.0;3
01.11.2014;09:40:00;1975;2.3;3
01.11.2014;09:50:00;1882;2.6;3
01.11.2014;10:00:00;2212;2.9;3
01.11.2014;10:10:00;2392;3.3;3
01.11.2014;10:20:00;3505;3.9;3
01.11.2014;10:30:00;3609;4.4;3
01.11.2014;10:40:00;3683;5.1;3
01.11.2014;10:50:00;3804;5.7;3
01.11.2014;11:00:00;4100;6.4;3
01.11.2014;11:10:00;4215;7.0;4
01.11.2014;11:20:00;4508;7.8;4
01.11.2014;11:30:00;4516;8.5;4
01.11.2014;11:40:00;3457;9.1;4
01.11.2014;11:50:00;4504;9.8;4
01.11.2014;12:00:00;4601;10.5;4
01.11.2014;12:10:00;4712;11.3;4
01.11.2014;12:20:00;4647;12.1;4
01.11.2014;12:30:00;4717;12.9;4
01.11.2014;12:40:00;4700;13.6;4
01.11.2014;12:50:00;4549;14.4;4
01.11.2014;13:00:00;4551;15.2;4
01.11.2014;13:10:00;4586;15.9;4
01.11.2014;13:20:00;4479;16.7;4
01.11.2014;13:30:00;4273;17.4;4
01.11.2014;13:40:00;4228;18.0;4
01.11.2014;13:50:00;4086;18.7;4
01.11.2014;14:00:00;4030;19.4;4
01.11.2014;14:10:00;3838;20.0;4
01.11.2014;14:20:00;3759;20.7;4
01.11.2014;14:30:00;3516;21.3;4
01.11.2014;14:40:00;3366;21.8;4
01.11.2014;14:50:00;3121;22.3;4
01.11.2014;15:00:00;2677;22.8;4
01.11.2014;15:10:00;1964;23.1;4
01.11.2014;15:20:00;1453;23.4;4
01.11.2014;15:30:00;910;23.6;3
01.11.2014;15:40:00;989;23.7;3
01.11.2014;15:50:00;951;23.9;3
01.11.2014;16:00:00;773;24.0;3
01.11.2014;16:10:00;589;24.1;3
01.11.2014;16:20:00;321;24.2;3
01.11.2014;16:30:00;289;24.3;3
01.11.2014;16:40:00;234;24.3;3
01.11.2014;16:50:00;194;24.3;3
01.11.2014;17:00:00;142;24.4;3
01.11.2014;17:10:00;103;24.4;3
01.11.2014;17:20:00;0;24.4;
02.11.2014;07:10:00;16;0;1
02.11.2014;07:20:00;170;0;2
02.11.2014;07:30:00;259;0;2
02.11.2014;07:40:00;335;0.1;2
02.11.2014;07:50:00;443;0.1;2
02.11.2014;08:00:00;590;0.2;2
02.11.2014;08:10:00;688;0.3;2
02.11.2014;08:20:00;699;0.5;2
02.11.2014;08:30:00;653;0.6;2
02.11.2014;08:40:00;1016;0.7;2
02.11.2014;08:50:00;1201;0.9;2
02.11.2014;09:00:00;943;1.1;2
02.11.2014;09:10:00;1110;1.2;2
02.11.2014;09:20:00;1380;1.4;3
02.11.2014;09:30:00;1674;1.7;3
02.11.2014;09:40:00;1928;2.0;3
02.11.2014;09:50:00;2172;2.3;3
02.11.2014;10:00:00;2651;2.8;3
02.11.2014;10:10:00;2472;3.2;3
02.11.2014;10:20:00;3503;3.8;3
02.11.2014;10:30:00;3655;4.4;3
02.11.2014;10:40:00;3765;5.0;3
02.11.2014;10:50:00;3941;5.6;3
02.11.2014;11:00:00;4190;6.3;3
02.11.2014;11:10:00;4026;7.0;4
02.11.2014;11:20:00;4081;7.7;4
02.11.2014;11:30:00;4793;8.5;4
02.11.2014;11:40:00;4698;9.2;4
02.11.2014;11:50:00;4881;10.0;4
02.11.2014;12:00:00;4508;10.8;4
02.11.2014;12:10:00;4151;11.5;4
02.11.2014;12:20:00;4474;12.2;4
02.11.2014;12:30:00;4935;13.0;4
02.11.2014;12:40:00;4532;13.8;4
02.11.2014;12:50:00;4763;14.6;4
02.11.2014;13:00:00;4821;15.4;4
02.11.2014;13:10:00;3883;16.1;4
02.11.2014;13:20:00;3432;16.7;4
02.11.2014;13:30:00;3801;17.3;4
02.11.2014;13:40:00;3890;17.9;4
02.11.2014;13:50:00;4299;18.6;4
02.11.2014;14:00:00;4146;19.3;4
02.11.2014;14:10:00;3415;19.9;4
02.11.2014;14:20:00;3769;20.5;4
02.11.2014;14:30:00;3636;21.1;4
02.11.2014;14:40:00;3458;21.7;4
02.11.2014;14:50:00;2632;22.2;4
02.11.2014;15:00:00;2304;22.6;4
02.11.2014;15:10:00;1732;22.9;4
02.11.2014;15:20:00;1127;23.1;4
02.11.2014;15:30:00;827;23.2;3
02.11.2014;15:40:00;972;23.4;3
02.11.2014;15:50:00;845;23.5;3
02.11.2014;16:00:00;599;23.7;3
02.11.2014;16:10:00;603;23.8;3
02.11.2014;16:20:00;346;23.8;3
02.11.2014;16:30:00;320;23.9;3
02.11.2014;16:40:00;267;23.9;3
02.11.2014;16:50:00;208;24.0;3
02.11.2014;17:00:00;152;24.0;3
02.11.2014;17:10:00;106;24.0;3
02.11.2014;17:20:00;0;24.0;
03.11.2014;07:25:00;132;0;2
03.11.2014;07:35:00;135;0;2
03.11.2014;07:45:00;199;0;2
03.11.2014;07:55:00;244;0.1;2
03.11.2014;08:05:00;280;0.1;2
03.11.2014;08:15:00;309;0.2;2
03.11.2014;08:25:00;336;0.2;2
03.11.2014;08:35:00;383;0.3;2
03.11.2014;08:45:00;426;0.3;2
03.11.2014;08:55:00;1071;0.5;2
03.11.2014;09:05:00;1262;0.7;2
03.11.2014;09:15:00;1407;0.9;2
03.11.2014;09:25:00;1543;1.2;3
03.11.2014;09:35:00;1663;1.4;3
03.11.2014;09:45:00;1805;1.7;3
03.11.2014;09:55:00;1938;2.0;3
03.11.2014;10:05:00;3175;2.5;3
03.11.2014;10:15:00;3374;3.1;3
03.11.2014;10:25:00;3560;3.7;3
03.11.2014;10:35:00;3697;4.3;3
03.11.2014;10:45:00;3832;4.9;3
03.11.2014;10:55:00;3895;5.5;3
03.11.2014;11:05:00;4205;6.2;4
03.11.2014;11:15:00;4903;7.0;4
03.11.2014;11:25:00;2028;7.4;4
03.11.2014;11:35:00;3347;8.0;4
03.11.2014;11:45:00;4906;8.8;4
03.11.2014;11:55:00;4928;9.6;4
03.11.2014;12:05:00;5081;10.5;4
03.11.2014;12:15:00;4910;11.3;4
03.11.2014;12:25:00;4772;12.1;4
03.11.2014;12:35:00;4754;12.9;4
03.11.2014;12:45:00;4852;13.7;4
03.11.2014;12:55:00;5058;14.5;4
03.11.2014;13:05:00;5349;15.4;4
03.11.2014;13:15:00;4684;16.2;4
03.11.2014;13:25:00;4352;16.9;4
03.11.2014;13:35:00;4270;17.6;4
03.11.2014;13:45:00;4202;18.3;4
03.11.2014;13:55:00;4087;19.0;4
03.11.2014;14:05:00;3938;19.6;4
03.11.2014;14:15:00;3812;20.3;4
03.11.2014;14:25:00;3670;20.9;4
03.11.2014;14:35:00;3459;21.5;4
03.11.2014;14:45:00;3282;22.0;4
03.11.2014;14:55:00;2986;22.5;4
03.11.2014;15:05:00;2084;22.9;4
03.11.2014;15:15:00;1460;23.2;4
03.11.2014;15:25:00;590;23.3;3
03.11.2014;15:35:00;362;23.4;3
03.11.2014;15:45:00;557;23.5;3
03.11.2014;15:55:00;786;23.6;3
03.11.2014;16:05:00;663;23.7;3
03.11.2014;16:15:00;481;23.8;3
03.11.2014;16:25:00;369;23.9;3
03.11.2014;16:35:00;272;23.9;3
03.11.2014;16:45:00;183;23.9;3
03.11.2014;16:55:00;112;24.0;3
03.11.2014;17:05:00;0;24.0;1
03.11.2014;17:10:00;0;24.0;
04.11.2014;07:15:00;0;0;
04.11.2014;07:25:00;137;0;2
04.11.2014;07:35:00;147;0;2
04.11.2014;07:45:00;276;0;2
04.11.2014;07:55:00;396;0.1;2
04.11.2014;08:05:00;549;0.2;2
04.11.2014;08:15:00;668;0.3;2
04.11.2014;08:25:00;758;0.4;2
04.11.2014;08:35:00;923;0.5;2
04.11.2014;08:45:00;1089;0.7;2
04.11.2014;08:55:00;1142;0.9;2
04.11.2014;09:05:00;1326;1.1;2
04.11.2014;09:15:00;1646;1.4;3
04.11.2014;09:25:00;1548;1.6;3
04.11.2014;09:35:00;1935;2.0;3
04.11.2014;09:45:00;1756;2.2;3
04.11.2014;09:55:00;1758;2.5;3
04.11.2014;10:05:00;1693;2.8;3
04.11.2014;10:15:00;1723;3.1;3
04.11.2014;10:25:00;1958;3.4;3
04.11.2014;10:35:00;1822;3.7;3
04.11.2014;10:45:00;1840;4.0;3
04.11.2014;10:55:00;2417;4.4;3
04.11.2014;11:05:00;2576;4.8;3
04.11.2014;11:15:00;1610;5.2;3
04.11.2014;11:25:00;4303;5.9;3
04.11.2014;11:35:00;4655;6.7;3
04.11.2014;11:45:00;4680;7.5;4
04.11.2014;11:55:00;2072;7.9;3
04.11.2014;12:05:00;4497;8.5;3
04.11.2014;12:15:00;3402;9.2;4
04.11.2014;12:25:00;1590;9.5;3
04.11.2014;12:35:00;4482;10.0;3
04.11.2014;12:45:00;5551;11.0;4
04.11.2014;12:55:00;1801;11.6;4
04.11.2014;13:05:00;2195;12.0;4
04.11.2014;13:15:00;2440;12.4;4
04.11.2014;13:25:00;3148;12.9;4
04.11.2014;13:35:00;2594;13.2;3
04.11.2014;13:45:00;1639;13.6;3
04.11.2014;13:55:00;1855;13.9;3
04.11.2014;14:05:00;1510;14.3;3
04.11.2014;14:15:00;1270;14.5;3
04.11.2014;14:25:00;1304;14.7;3
04.11.2014;14:35:00;1192;14.9;3
04.11.2014;14:45:00;1208;15.1;3
04.11.2014;14:55:00;1112;15.3;3
04.11.2014;15:05:00;1272;15.5;3
04.11.2014;15:15:00;1240;15.7;3
04.11.2014;15:25:00;905;15.9;3
04.11.2014;15:35:00;981;16.0;3
04.11.2014;15:45:00;1143;16.2;3
04.11.2014;15:55:00;738;16.4;3
04.11.2014;16:05:00;296;16.4;3
04.11.2014;16:15:00;244;16.5;3
04.11.2014;16:25:00;236;16.5;3
04.11.2014;16:35:00;217;16.5;3
04.11.2014;16:45:00;168;16.6;3
04.11.2014;16:55:00;96;16.6;3
04.11.2014;17:05:00;0;16.6;
05.11.2014;07:45:00;0;0;
05.11.2014;07:55:00;118;0;2
05.11.2014;08:05:00;135;0;2
05.11.2014;08:15:00;215;0;2
05.11.2014;08:25:00;232;0.1;2
05.11.2014;08:35:00;223;0.1;2
05.11.2014;08:45:00;333;0.1;2
05.11.2014;08:55:00;380;0.2;2
05.11.2014;09:05:00;382;0.3;2
05.11.2014;09:15:00;510;0.3;2
05.11.2014;09:25:00;552;0.4;2
05.11.2014;09:35:00;543;0.5;2
05.11.2014;09:45:00;400;0.6;2
05.11.2014;09:55:00;365;0.7;2
05.11.2014;10:05:00;455;0.7;3
05.11.2014;10:15:00;458;0.8;3
05.11.2014;10:25:00;526;0.9;3
05.11.2014;10:35:00;543;1.0;3
05.11.2014;10:45:00;565;1.1;3
05.11.2014;10:55:00;625;1.2;3
05.11.2014;11:05:00;569;1.3;3
05.11.2014;11:15:00;568;1.4;3
05.11.2014;11:25:00;471;1.4;3
05.11.2014;11:35:00;509;1.5;3
05.11.2014;11:45:00;399;1.6;3
05.11.2014;11:55:00;434;1.7;3
05.11.2014;12:05:00;440;1.7;3
05.11.2014;12:15:00;628;1.8;3
05.11.2014;12:25:00;610;1.9;3
05.11.2014;12:35:00;670;2.1;3
05.11.2014;12:45:00;658;2.2;3
05.11.2014;12:55:00;674;2.3;3
05.11.2014;13:05:00;606;2.4;3
05.11.2014;13:15:00;604;2.5;3
05.11.2014;13:25:00;687;2.6;3
05.11.2014;13:35:00;587;2.7;3
05.11.2014;13:45:00;589;2.8;3
05.11.2014;13:55:00;471;2.9;3
05.11.2014;14:05:00;402;2.9;3
05.11.2014;14:15:00;316;3.0;3
05.11.2014;14:25:00;360;3.1;3
05.11.2014;14:35:00;258;3.1;3
05.11.2014;14:45:00;243;3.1;3
05.11.2014;14:55:00;256;3.2;3
05.11.2014;15:05:00;248;3.2;3
05.11.2014;15:15:00;220;3.3;3
05.11.2014;15:25:00;232;3.3;3
05.11.2014;15:35:00;194;3.3;3
05.11.2014;15:45:00;145;3.4;3
05.11.2014;15:55:00;127;3.4;3
05.11.2014;16:05:00;108;3.4;3
05.11.2014;16:15:00;96;3.4;3
05.11.2014;16:25:00;89;3.4;3
05.11.2014;16:35:00;0;3.4;
05.11.2014;16:45:00;0;3.4;
05.11.2014;17:00:00;0;3.4;
06.11.2014;07:40:00;0;0;1
06.11.2014;07:50:00;138;0;2
06.11.2014;08:00:00;154;0;2
06.11.2014;08:10:00;278;0;2
06.11.2014;08:20:00;319;0.1;2
06.11.2014;08:30:00;329;0.1;2
06.11.2014;08:40:00;367;0.2;2
06.11.2014;08:50:00;614;0.3;2
06.11.2014;09:00:00;675;0.4;2
06.11.2014;09:10:00;984;0.6;2
06.11.2014;09:20:00;968;0.7;2
06.11.2014;09:30:00;878;0.9;2
06.11.2014;09:40:00;1139;1.0;2
06.11.2014;09:50:00;1147;1.2;2
06.11.2014;10:00:00;1227;1.4;2
06.11.2014;10:10:00;2211;1.8;3
06.11.2014;10:20:00;1744;2.0;3
06.11.2014;10:30:00;1673;2.3;3
06.11.2014;10:40:00;2086;2.7;3
06.11.2014;10:50:00;1836;2.9;3
06.11.2014;11:00:00;1026;3.2;3
06.11.2014;11:10:00;876;3.3;3
06.11.2014;11:20:00;877;3.4;3
06.11.2014;11:30:00;1120;3.6;3
06.11.2014;11:40:00;1146;3.8;3
06.11.2014;11:50:00;1059;4.0;3
06.11.2014;12:00:00;1266;4.2;3
06.11.2014;12:10:00;1589;4.4;3
06.11.2014;12:20:00;1073;4.6;3
06.11.2014;12:30:00;950;4.8;3
06.11.2014;12:40:00;872;4.9;3
06.11.2014;12:50:00;671;5.0;3
06.11.2014;13:00:00;545;5.1;3
06.11.2014;13:10:00;888;5.3;3
06.11.2014;13:20:00;576;5.4;3
06.11.2014;13:30:00;690;5.5;3
06.11.2014;13:40:00;811;5.6;3
06.11.2014;13:50:00;1013;5.8;3
06.11.2014;14:00:00;882;5.9;3
06.11.2014;14:10:00;691;6.0;3
06.11.2014;14:20:00;759;6.2;3
06.11.2014;14:30:00;463;6.3;3
06.11.2014;14:40:00;510;6.4;3
06.11.2014;14:50:00;444;6.4;3
06.11.2014;15:00:00;352;6.5;3
06.11.2014;15:10:00;365;6.6;3
06.11.2014;15:20:00;340;6.6;3
06.11.2014;15:30:00;329;6.7;3
06.11.2014;15:40:00;338;6.7;3
06.11.2014;15:50:00;267;6.8;3
06.11.2014;16:00:00;304;6.8;3
06.11.2014;16:10:00;261;6.9;3
06.11.2014;16:20:00;294;6.9;3
06.11.2014;16:30:00;213;7.0;3
06.11.2014;16:40:00;137;7.0;3
06.11.2014;16:50:00;134;7.0;3
06.11.2014;17:00:00;15;7.0;3
06.11.2014;17:05:00;0;7.0;
07.11.2014;07:55:00;0;0;2
07.11.2014;08:05:00;141;0;2
07.11.2014;08:15:00;171;0;2
07.11.2014;08:25:00;226;0;2
07.11.2014;08:35:00;357;0.1;2
07.11.2014;08:45:00;472;0.2;2
07.11.2014;08:55:00;416;0.2;2
07.11.2014;09:05:00;549;0.3;2
07.11.2014;09:15:00;776;0.4;2
07.11.2014;09:25:00;780;0.6;2
07.11.2014;09:35:00;798;0.7;2
07.11.2014;09:45:00;826;0.8;2
07.11.2014;09:55:00;1137;1.0;2
07.11.2014;10:05:00;975;1.2;2
07.11.2014;10:15:00;1054;1.3;2
07.11.2014;10:25:00;1132;1.5;2
07.11.2014;10:35:00;1212;1.7;3
07.11.2014;10:45:00;1427;1.9;3
07.11.2014;10:55:00;1333;2.2;3
07.11.2014;11:05:00;1544;2.4;3
07.11.2014;11:15:00;1397;2.6;3
07.11.2014;11:25:00;1441;2.9;3
07.11.2014;11:35:00;4684;3.5;3
07.11.2014;11:45:00;5076;4.2;3
07.11.2014;11:55:00;4859;5.1;3
07.11.2014;12:05:00;4867;5.9;3
07.11.2014;12:15:00;4410;6.6;4
07.11.2014;12:25:00;4784;7.4;4
07.11.2014;12:35:00;3766;8.1;4
07.11.2014;12:45:00;4172;8.8;4
07.11.2014;12:55:00;4777;9.6;4
07.11.2014;13:05:00;4682;10.4;4
07.11.2014;13:15:00;4435;11.1;4
07.11.2014;13:25:00;4456;11.8;4
07.11.2014;13:35:00;2973;12.4;4
07.11.2014;13:45:00;4473;13.1;4
07.11.2014;13:55:00;4062;13.8;4
07.11.2014;14:05:00;3928;14.4;4
07.11.2014;14:15:00;4259;15.2;4
07.11.2014;14:25:00;3812;15.8;4
07.11.2014;14:35:00;1745;16.2;4
07.11.2014;14:45:00;1719;16.5;4
07.11.2014;14:55:00;1502;16.7;3
07.11.2014;15:05:00;1397;17.0;3
07.11.2014;15:15:00;1333;17.2;3
07.11.2014;15:25:00;1112;17.4;3
07.11.2014;15:35:00;1049;17.6;3
07.11.2014;15:45:00;922;17.7;3
07.11.2014;15:55:00;804;17.9;3
07.11.2014;16:05:00;716;18.0;3
07.11.2014;16:15:00;566;18.1;3
07.11.2014;16:25:00;445;18.2;3
07.11.2014;16:35:00;318;18.2;3
07.11.2014;16:45:00;213;18.3;3
07.11.2014;16:55:00;137;18.3;3
07.11.2014;17:05:00;48;18.3;3
08.11.2014;07:30:00;7;0;1
08.11.2014;07:40:00;138;0;2
08.11.2014;07:50:00;129;0;2
08.11.2014;08:00:00;208;0;2
08.11.2014;08:10:00;281;0.1;2
08.11.2014;08:20:00;309;0.1;2
08.11.2014;08:30:00;343;0.2;2
08.11.2014;08:40:00;383;0.2;2
08.11.2014;08:50:00;429;0.3;2
08.11.2014;09:00:00;1062;0.5;2
08.11.2014;09:10:00;1264;0.7;2
08.11.2014;09:20:00;1410;0.9;2
08.11.2014;09:30:00;1904;1.2;2
08.11.2014;09:40:00;2593;1.6;3
08.11.2014;09:50:00;2805;2.0;3
08.11.2014;10:00:00;3005;2.5;3
08.11.2014;10:10:00;3195;3.0;3
08.11.2014;10:20:00;3369;3.6;3
08.11.2014;10:30:00;3488;4.2;3
08.11.2014;10:40:00;3617;4.7;3
08.11.2014;10:50:00;3736;5.4;3
08.11.2014;11:00:00;3871;6.0;3
08.11.2014;11:10:00;4083;6.7;3
08.11.2014;11:20:00;4240;7.3;4
08.11.2014;11:30:00;4497;8.1;4
08.11.2014;11:40:00;4663;8.8;4
08.11.2014;11:50:00;4749;9.6;4
08.11.2014;12:00:00;4764;10.4;4
08.11.2014;12:10:00;4775;11.2;4
08.11.2014;12:20:00;4661;12.0;4
08.11.2014;12:30:00;4693;12.7;4
08.11.2014;12:40:00;4662;13.5;4
08.11.2014;12:50:00;4554;14.3;4
08.11.2014;13:00:00;4541;15.0;4
08.11.2014;13:10:00;4491;15.8;4
08.11.2014;13:20:00;4384;16.5;4
08.11.2014;13:30:00;4280;17.2;4
08.11.2014;13:40:00;4275;17.9;4
08.11.2014;13:50:00;4256;18.6;4
08.11.2014;14:00:00;4022;19.3;4
08.11.2014;14:10:00;3900;19.9;4
08.11.2014;14:20:00;3675;20.5;4
08.11.2014;14:30:00;3562;21.1;4
08.11.2014;14:40:00;3169;21.7;4
08.11.2014;14:50:00;2672;22.1;4
08.11.2014;15:00:00;1923;22.5;4
08.11.2014;15:10:00;1389;22.7;4
08.11.2014;15:20:00;1286;22.9;3
08.11.2014;15:30:00;1427;23.2;3
08.11.2014;15:40:00;1292;23.4;3
08.11.2014;15:50:00;1096;23.6;3
08.11.2014;16:00:00;573;23.7;3
08.11.2014;16:10:00;272;23.7;3
08.11.2014;16:20:00;263;23.8;3
08.11.2014;16:30:00;232;23.8;3
08.11.2014;16:40:00;165;23.9;3
08.11.2014;16:50:00;119;23.9;3
08.11.2014;17:00:00;76;23.9;3
08.11.2014;17:10:00;0;23.9;
08.11.2014;17:15:00;0;23.9;
09.11.2014;07:25:00;31;0;1
09.11.2014;07:35:00;177;0;2
09.11.2014;07:45:00;202;0;2
09.11.2014;07:55:00;380;0.1;2
09.11.2014;08:05:00;514;0.2;2
09.11.2014;08:15:00;618;0.2;2
09.11.2014;08:25:00;699;0.4;2
09.11.2014;08:35:00;824;0.5;2
09.11.2014;08:45:00;864;0.6;2
09.11.2014;08:55:00;1001;0.8;2
09.11.2014;09:05:00;1198;1.0;2
09.11.2014;09:15:00;1465;1.2;2
09.11.2014;09:25:00;1696;1.5;2
09.11.2014;09:35:00;1752;1.8;3
09.11.2014;09:45:00;1653;2.0;3
09.11.2014;09:55:00;2176;2.4;3
09.11.2014;10:05:00;2475;2.8;3
09.11.2014;10:15:00;1771;3.1;3
09.11.2014;10:25:00;2296;3.5;3
09.11.2014;10:35:00;2096;3.8;3
09.11.2014;10:45:00;2020;4.2;3
09.11.2014;10:55:00;1573;4.4;3
09.11.2014;11:05:00;1450;4.7;3
09.11.2014;11:15:00;1255;4.9;3
09.11.2014;11:25:00;1451;5.1;3
09.11.2014;11:35:00;1292;5.4;3
09.11.2014;11:45:00;1142;5.6;3
09.11.2014;11:55:00;1074;5.7;3
09.11.2014;12:05:00;1238;5.9;3
09.11.2014;12:15:00;1315;6.1;3
09.11.2014;12:25:00;1437;6.4;3
09.11.2014;12:35:00;1350;6.6;3
09.11.2014;12:45:00;1443;6.8;3
09.11.2014;12:55:00;1721;7.1;3
09.11.2014;13:05:00;2116;7.5;3
09.11.2014;13:15:00;1547;7.7;3
09.11.2014;13:25:00;2263;8.0;3
09.11.2014;13:35:00;2482;8.5;3
09.11.2014;13:45:00;3012;9.0;3
09.11.2014;13:55:00;2200;9.4;3
09.11.2014;14:05:00;1290;9.6;3
09.11.2014;14:15:00;1609;9.9;3
09.11.2014;14:25:00;1322;10.1;3
09.11.2014;14:35:00;1509;10.3;3
09.11.2014;14:45:00;1100;10.5;3
09.11.2014;14:55:00;1228;10.7;3
09.11.2014;15:05:00;1332;11.0;3
09.11.2014;15:15:00;980;11.1;3
09.11.2014;15:25:00;812;11.3;3
09.11.2014;15:35:00;721;11.4;3
09.11.2014;15:45:00;688;11.5;3
09.11.2014;15:55:00;591;11.6;3
09.11.2014;16:05:00;429;11.7;3
09.11.2014;16:15:00;319;11.8;3
09.11.2014;16:25:00;243;11.8;3
09.11.2014;16:35:00;168;11.8;3
09.11.2014;16:45:00;112;11.9;3
09.11.2014;16:55:00;18;11.9;
09.11.2014;17:05:00;0;11.9;
09.11.2014;17:15:00;0;11.9;
10.11.2014;07:40:00;7;0;
10.11.2014;07:50:00;164;0;2
10.11.2014;08:00:00;179;0;2
10.11.2014;08:10:00;298;0.1;2
10.11.2014;08:20:00;355;0.1;2
10.11.2014;08:30:00;477;0.2;2
10.11.2014;08:40:00;829;0.3;2
10.11.2014;08:50:00;973;0.5;2
10.11.2014;09:00:00;1515;0.7;2
10.11.2014;09:10:00;1813;1.0;2
10.11.2014;09:20:00;2079;1.3;2
10.11.2014;09:30:00;2951;1.7;3
10.11.2014;09:40:00;2614;2.2;3
10.11.2014;09:50:00;2673;2.6;3
10.11.2014;10:00:00;3246;3.1;3
10.11.2014;10:10:00;2961;3.6;3
10.11.2014;10:20:00;2470;4.0;3
10.11.2014;10:30:00;2326;4.4;3
10.11.2014;10:40:00;2337;4.8;3
10.11.2014;10:50:00;2803;5.2;3
10.11.2014;11:00:00;2539;5.7;3
10.11.2014;11:10:00;2954;6.2;3
10.11.2014;11:20:00;2407;6.6;3
10.11.2014;11:30:00;1661;6.9;3
10.11.2014;11:40:00;1536;7.2;3
10.11.2014;11:50:00;1566;7.4;3
10.11.2014;12:00:00;1369;7.7;3
10.11.2014;12:10:00;1141;7.8;3
10.11.2014;12:20:00;1170;8.0;3
10.11.2014;12:30:00;1123;8.2;3
10.11.2014;12:40:00;1187;8.4;3
10.11.2014;12:50:00;1307;8.6;3
10.11.2014;13:00:00;1319;8.8;3
10.11.2014;13:10:00;1198;9.0;3
10.11.2014;13:20:00;1252;9.2;3
10.11.2014;13:30:00;1363;9.5;3
10.11.2014;13:40:00;1450;9.7;3
10.11.2014;13:50:00;1099;9.9;3
10.11.2014;14:00:00;831;10.0;3
10.11.2014;14:10:00;908;10.2;3
10.11.2014;14:20:00;852;10.3;3
10.11.2014;14:30:00;797;10.5;3
10.11.2014;14:40:00;1055;10.6;3
10.11.2014;14:50:00;1200;10.8;3
10.11.2014;15:00:00;781;11.0;3
10.11.2014;15:10:00;521;11.1;3
10.11.2014;15:20:00;342;11.1;3
10.11.2014;15:30:00;391;11.2;3
10.11.2014;15:40:00;433;11.3;3
10.11.2014;15:50:00;246;11.3;3
10.11.2014;16:00:00;195;11.4;3
10.11.2014;16:10:00;194;11.4;3
10.11.2014;16:20:00;193;11.4;3
10.11.2014;16:30:00;157;11.5;3
10.11.2014;16:40:00;55;11.5;3
10.11.2014;17:00:00;0;11.5;
11.11.2014;07:50:00;0;0;
11.11.2014;08:00:00;26;0;2
11.11.2014;10:10:00;264;0.3;2
11.11.2014;10:20:00;272;0.4;2
11.11.2014;10:30:00;275;0.4;2
11.11.2014;10:40:00;304;0.5;2
11.11.2014;10:50:00;327;0.5;2
11.11.2014;11:00:00;335;0.6;2
11.11.2014;11:10:00;359;0.6;2
11.11.2014;11:20:00;330;0.7;3
11.11.2014;11:30:00;354;0.8;3
11.11.2014;11:40:00;350;0.8;3
11.11.2014;11:50:00;443;0.9;3
11.11.2014;12:00:00;459;1.0;3
11.11.2014;12:10:00;603;1.1;3
11.11.2014;12:20:00;635;1.2;3
11.11.2014;12:30:00;659;1.3;3
11.11.2014;12:40:00;588;1.4;3
11.11.2014;12:50:00;556;1.5;3
11.11.2014;13:00:00;524;1.5;3
11.11.2014;13:10:00;642;1.6;3
11.11.2014;13:20:00;674;1.8;3
11.11.2014;13:30:00;705;1.9;3
11.11.2014;13:40:00;722;2.0;3
11.11.2014;13:50:00;807;2.1;3
11.11.2014;14:00:00;855;2.3;3
11.11.2014;14:10:00;774;2.4;3
11.11.2014;14:20:00;637;2.5;3
11.11.2014;14:30:00;522;2.6;3
11.11.2014;14:40:00;517;2.7;3
11.11.2014;14:50:00;940;2.8;3
11.11.2014;15:00:00;654;3.0;3
11.11.2014;15:10:00;718;3.1;3
11.11.2014;15:20:00;598;3.2;3
11.11.2014;15:30:00;431;3.3;3
11.11.2014;15:40:00;361;3.3;3
11.11.2014;15:50:00;307;3.4;3
11.11.2014;16:00:00;222;3.4;3
11.11.2014;16:10:00;183;3.4;3
11.11.2014;16:20:00;162;3.5;3
11.11.2014;16:30:00;129;3.5;3
11.11.2014;16:40:00;76;3.5;3
11.11.2014;16:50:00;0;3.5;
11.11.2014;17:00:00;0;3.5;
11.11.2014;17:10:00;0;3.5;
12.11.2014;07:50:00;0;0;
12.11.2014;08:00:00;128;0;2
12.11.2014;08:10:00;121;0;2
12.11.2014;08:20:00;168;0;2
12.11.2014;08:30:00;198;00;2
12.11.2014;08:40:00;239;0.1;2
12.11.2014;08:50:00;298;0.1;2
12.11.2014;09:00:00;359;0.2;2
12.11.2014;09:10:00;417;0.3;2
12.11.2014;09:20:00;495;0.3;2
12.11.2014;09:30:00;543;0.4;2
12.11.2014;09:40:00;556;0.5;2
12.11.2014;09:50:00;562;0.6;2
12.11.2014;10:00:00;589;0.7;2
12.11.2014;10:10:00;605;0.8;2
12.11.2014;10:20:00;596;0.9;2
12.11.2014;10:30:00;684;1.0;2
12.11.2014;10:40:00;824;1.1;3
12.11.2014;10:50:00;932;1.3;3
12.11.2014;11:00:00;1114;1.5;3
12.11.2014;11:10:00;1021;1.6;3
12.11.2014;11:20:00;877;1.8;3
12.11.2014;11:30:00;1003;2.0;3
12.11.2014;11:40:00;1303;2.2;3
12.11.2014;11:50:00;1616;2.4;3
12.11.2014;12:00:00;2066;2.7;3
12.11.2014;12:10:00;2233;3.1;3
12.11.2014;12:20:00;2463;3.5;3
12.11.2014;12:30:00;2516;3.9;3
12.11.2014;12:40:00;2145;4.3;3
12.11.2014;12:50:00;1861;4.6;3
12.11.2014;13:00:00;2157;4.9;3
12.11.2014;13:10:00;1689;5.3;3
12.11.2014;13:20:00;1529;5.5;3
12.11.2014;13:30:00;1340;5.7;3
12.11.2014;13:40:00;1194;5.9;3
12.11.2014;13:50:00;1066;6.1;3
12.11.2014;14:00:00;851;6.3;3
12.11.2014;14:10:00;728;6.4;3
12.11.2014;14:20:00;593;6.5;3
12.11.2014;14:30:00;621;6.6;3
12.11.2014;14:40:00;519;6.7;3
12.11.2014;14:50:00;425;6.8;3
12.11.2014;15:00:00;396;6.8;3
12.11.2014;15:10:00;383;6.9;3
12.11.2014;15:20:00;390;7.0;3
12.11.2014;15:30:00;441;7.0;3
12.11.2014;15:40:00;289;7.1;3
12.11.2014;15:50:00;215;7.1;3
12.11.2014;16:00:00;196;7.2;3
12.11.2014;16:10:00;149;7.2;3
12.11.2014;16:20:00;137;7.2;3
12.11.2014;16:30:00;114;7.2;3
12.11.2014;16:40:00;92;7.2;3
12.11.2014;17:00:00;0;7.2;
13.11.2014;07:30:00;0;0;
13.11.2014;07:40:00;130;0;2
13.11.2014;07:50:00;129;0;2
13.11.2014;08:00:00;233;0;2
13.11.2014;08:10:00;306;0.1;2
13.11.2014;08:20:00;474;0.1;2
13.11.2014;08:30:00;548;0.2;2
13.11.2014;08:40:00;604;0.3;2
13.11.2014;08:50:00;699;0.4;2
13.11.2014;09:00:00;961;0.6;2
13.11.2014;09:10:00;932;0.7;2
13.11.2014;09:20:00;755;0.9;2
13.11.2014;09:30:00;772;1.0;2
13.11.2014;09:40:00;921;1.1;2
13.11.2014;09:50:00;1172;1.3;3
13.11.2014;10:00:00;1139;1.5;3
13.11.2014;10:10:00;961;1.7;3
13.11.2014;10:20:00;936;1.8;3
13.11.2014;10:30:00;1154;2.0;3
13.11.2014;10:40:00;1209;2.2;3
13.11.2014;10:50:00;1384;2.4;3
13.11.2014;11:00:00;1611;2.7;3
13.11.2014;11:10:00;1477;2.9;3
13.11.2014;11:20:00;1106;3.1;3
13.11.2014;11:30:00;1057;3.3;3
13.11.2014;11:40:00;1485;3.5;3
13.11.2014;11:50:00;2194;3.9;3
13.11.2014;12:00:00;2554;4.3;3
13.11.2014;12:10:00;2550;4.7;3
13.11.2014;12:20:00;2250;5.1;3
13.11.2014;12:30:00;1900;5.4;3
13.11.2014;12:40:00;1358;5.7;3
13.11.2014;12:50:00;2973;6.1;3
13.11.2014;13:00:00;1729;6.4;3
13.11.2014;13:10:00;1159;6.6;3
13.11.2014;13:20:00;726;6.8;3
13.11.2014;13:30:00;776;6.9;3
13.11.2014;13:40:00;948;7.0;3
13.11.2014;13:50:00;1123;7.2;3
13.11.2014;14:00:00;1028;7.4;3
13.11.2014;14:10:00;1140;7.6;3
13.11.2014;14:20:00;1079;7.7;3
13.11.2014;14:30:00;1135;7.9;3
13.11.2014;14:40:00;1092;8.1;3
13.11.2014;14:50:00;843;8.3;3
13.11.2014;15:00:00;691;8.4;3
13.11.2014;15:10:00;785;8.5;3
13.11.2014;15:20:00;750;8.6;3
13.11.2014;15:30:00;643;8.8;3
13.11.2014;15:40:00;639;8.9;3
13.11.2014;15:50:00;452;8.9;3
13.11.2014;16:00:00;350;9.0;3
13.11.2014;16:10:00;309;9.1;3
13.11.2014;16:20:00;259;9.1;3
13.11.2014;16:30:00;167;9.1;3
13.11.2014;16:40:00;117;9.2;3
13.11.2014;16:50:00;85;9.2;3
13.11.2014;17:00:00;0;9.2;
14.11.2014;07:50:00;8;0;1
14.11.2014;08:00:00;148;0;2
14.11.2014;08:10:00;199;0;2
14.11.2014;08:20:00;201;0;2
14.11.2014;08:30:00;245;0.1;2
14.11.2014;08:40:00;310;0.1;2
14.11.2014;08:50:00;305;0.2;2
14.11.2014;09:00:00;318;0.2;2
14.11.2014;09:10:00;321;0.3;2
14.11.2014;09:20:00;417;0.3;2
14.11.2014;09:30:00;492;0.4;2
14.11.2014;09:40:00;520;0.5;2
14.11.2014;09:50:00;491;0.6;2
14.11.2014;10:00:00;589;0.7;3
14.11.2014;10:10:00;565;0.8;3
14.11.2014;10:20:00;637;0.9;3
14.11.2014;10:30:00;656;1.0;3
14.11.2014;10:40:00;752;1.1;3
14.11.2014;10:50:00;696;1.2;3
14.11.2014;11:00:00;639;1.3;3
14.11.2014;11:10:00;729;1.4;3
14.11.2014;11:20:00;793;1.6;3
14.11.2014;11:30:00;798;1.7;3
14.11.2014;11:40:00;862;1.8;3
14.11.2014;11:50:00;850;2.0;3
14.11.2014;12:00:00;766;2.1;3
14.11.2014;12:10:00;782;2.2;3
14.11.2014;12:20:00;962;2.4;3
14.11.2014;12:30:00;936;2.6;3
14.11.2014;12:40:00;933;2.7;3
14.11.2014;12:50:00;803;2.8;3
14.11.2014;13:00:00;805;3.0;3
14.11.2014;13:10:00;782;3.1;3
14.11.2014;13:20:00;701;3.2;3
14.11.2014;13:30:00;647;3.3;3
14.11.2014;13:40:00;826;3.5;3
14.11.2014;13:50:00;721;3.6;3
14.11.2014;14:00:00;652;3.7;3
14.11.2014;14:10:00;514;3.8;3
14.11.2014;14:20:00;571;3.9;3
14.11.2014;14:30:00;701;4.0;3
14.11.2014;14:40:00;635;4.1;3
14.11.2014;14:50:00;376;4.2;3
14.11.2014;15:00:00;349;4.2;3
14.11.2014;15:10:00;314;4.3;3
14.11.2014;15:20:00;304;4.3;3
14.11.2014;15:30:00;203;4.4;3
14.11.2014;15:40:00;247;4.4;3
14.11.2014;15:50:00;169;4.5;3
14.11.2014;16:00:00;134;4.5;3
14.11.2014;16:10:00;122;4.5;3
14.11.2014;16:20:00;103;4.5;3
14.11.2014;16:30:00;0;4.5;1
14.11.2014;16:40:00;0;4.5;
14.11.2014;17:00:00;0;4.5;
15.11.2014;07:50:00;134;0;2
15.11.2014;08:00:00;178;0;2
15.11.2014;08:10:00;238;0;2
15.11.2014;08:20:00;245;0.1;2
15.11.2014;08:30:00;292;0.1;2
15.11.2014;08:40:00;378;0.2;2
15.11.2014;08:50:00;391;0.2;2
15.11.2014;09:00:00;276;0.3;2
15.11.2014;09:10:00;836;0.4;2
15.11.2014;09:20:00;1095;0.6;2
15.11.2014;09:30:00;1701;0.8;2
15.11.2014;09:40:00;2541;1.2;2
15.11.2014;09:50:00;2094;1.6;3
15.11.2014;10:00:00;2262;1.9;3
15.11.2014;10:10:00;2602;2.3;3
15.11.2014;10:20:00;1997;2.7;3
15.11.2014;10:30:00;789;2.9;3
15.11.2014;10:40:00;962;3.0;3
15.11.2014;10:50:00;1256;3.2;3
15.11.2014;11:00:00;712;3.4;3
15.11.2014;11:10:00;900;3.5;3
15.11.2014;11:20:00;771;3.6;3
15.11.2014;11:30:00;1032;3.8;3
15.11.2014;11:40:00;1963;4.1;3
15.11.2014;11:50:00;2908;4.5;3
15.11.2014;12:00:00;2136;4.9;3
15.11.2014;12:10:00;1668;5.5;3
15.11.2014;12:20:00;1479;5.7;3
15.11.2014;12:30:00;1646;6.0;3
15.11.2014;12:40:00;1046;6.1;3
15.11.2014;12:50:00;1283;6.3;3
15.11.2014;13:00:00;1297;6.5;3
15.11.2014;13:10:00;1249;6.8;3
15.11.2014;13:20:00;1257;7.0;3
15.11.2014;13:30:00;1224;7.2;3
15.11.2014;13:40:00;1173;7.4;3
15.11.2014;13:50:00;937;7.5;3
15.11.2014;14:00:00;910;7.7;3
15.11.2014;14:10:00;867;7.8;3
15.11.2014;14:20:00;740;8.0;3
15.11.2014;14:30:00;458;8.1;3
15.11.2014;14:40:00;357;8.1;3
15.11.2014;14:50:00;275;8.2;3
15.11.2014;15:00:00;221;8.2;3
15.11.2014;15:10:00;232;8.2;3
15.11.2014;15:20:00;257;8.3;3
15.11.2014;15:30:00;199;8.3;3
15.11.2014;15:40:00;163;8.3;3
15.11.2014;15:50:00;145;8.4;3
15.11.2014;16:00:00;120;8.4;3
15.11.2014;16:10:00;100;8.4;3
15.11.2014;16:20:00;0;8.4;
15.11.2014;16:30:00;0;8.4;
15.11.2014;17:00:00;0;8.4;
16.11.2014;07:40:00;66;0;2
16.11.2014;07:50:00;177;0;2
16.11.2014;08:00:00;316;0;2
16.11.2014;08:10:00;438;0.1;2
16.11.2014;08:20:00;567;0.2;2
16.11.2014;08:30:00;731;0.3;2
16.11.2014;08:40:00;632;0.4;2
16.11.2014;08:50:00;604;0.5;2
16.11.2014;09:00:00;586;0.6;2
16.11.2014;09:10:00;587;0.7;2
16.11.2014;09:20:00;734;0.8;2
16.11.2014;09:30:00;830;0.9;2
16.11.2014;09:40:00;930;1.1;2
16.11.2014;09:50:00;1017;1.3;2
16.11.2014;10:00:00;1262;1.4;3
16.11.2014;10:10:00;1368;1.7;3
16.11.2014;10:20:00;1577;1.9;3
16.11.2014;10:30:00;2854;2.3;3
16.11.2014;10:40:00;2910;2.8;3
16.11.2014;10:50:00;2002;3.2;3
16.11.2014;11:00:00;2757;3.6;3
16.11.2014;11:10:00;3118;4.1;3
16.11.2014;11:20:00;2987;4.5;3
16.11.2014;11:30:00;1915;4.9;3
16.11.2014;11:40:00;2043;5.3;3
16.11.2014;11:50:00;1686;5.5;3
16.11.2014;12:00:00;1270;5.8;3
16.11.2014;12:10:00;1696;6.0;3
16.11.2014;12:20:00;861;6.2;3
16.11.2014;12:30:00;3809;6.6;3
16.11.2014;12:40:00;2892;7.1;3
16.11.2014;12:50:00;2994;7.6;3
16.11.2014;13:00:00;3746;8.3;3
16.11.2014;13:10:00;4765;9.0;3
16.11.2014;13:20:00;1445;9.4;3
16.11.2014;13:30:00;1088;9.6;3
16.11.2014;13:40:00;856;9.8;3
16.11.2014;13:50:00;744;9.9;3
16.11.2014;14:00:00;627;10.0;3
16.11.2014;14:10:00;925;10.2;3
16.11.2014;14:20:00;668;10.3;3
16.11.2014;14:30:00;973;10.5;3
16.11.2014;14:40:00;1202;10.6;3
16.11.2014;14:50:00;1071;10.8;3
16.11.2014;15:00:00;585;10.9;3
16.11.2014;15:10:00;367;11.0;3
16.11.2014;15:20:00;343;11.1;3
16.11.2014;15:30:00;387;11.1;3
16.11.2014;15:40:00;408;11.2;3
16.11.2014;15:50:00;355;11.3;3
16.11.2014;16:00:00;317;11.3;3
16.11.2014;16:10:00;267;11.4;3
16.11.2014;16:20:00;201;11.4;3
16.11.2014;16:30:00;148;11.4;3
16.11.2014;16:40:00;110;11.4;3
16.11.2014;16:50:00;0;11.5;
16.11.2014;17:00:00;0;11.5;
16.11.2014;17:05:00;0;11.5;
17.11.2014;07:40:00;0;0;
17.11.2014;07:50:00;150;0;2
17.11.2014;08:00:00;159;0;2
17.11.2014;08:10:00;195;0;2
17.11.2014;08:20:00;282;0.1;2
17.11.2014;08:30:00;488;0.1;2
17.11.2014;08:40:00;542;0.2;2
17.11.2014;08:50:00;630;0.3;2
17.11.2014;09:00:00;588;0.4;2
17.11.2014;09:10:00;591;0.5;2
17.11.2014;09:20:00;565;0.6;2
17.11.2014;09:30:00;530;0.7;2
17.11.2014;09:40:00;595;0.8;2
17.11.2014;09:50:00;534;0.9;2
17.11.2014;10:00:00;644;1.0;2
17.11.2014;10:10:00;571;1.1;2
17.11.2014;10:20:00;449;1.2;3
17.11.2014;10:30:00;1416;1.4;3
17.11.2014;10:40:00;1988;1.6;3
17.11.2014;10:50:00;2403;2.0;3
17.11.2014;11:00:00;1929;2.4;3
17.11.2014;11:10:00;1231;2.6;3
17.11.2014;11:20:00;1075;2.8;3
17.11.2014;11:30:00;871;2.9;3
17.11.2014;11:40:00;1447;3.2;3
17.11.2014;11:50:00;4005;3.6;3
17.11.2014;12:00:00;2485;4.0;3
17.11.2014;12:10:00;3651;4.7;3
17.11.2014;12:20:00;2445;5.3;3
17.11.2014;12:30:00;1688;5.6;3
17.11.2014;12:40:00;1342;5.8;3
17.11.2014;12:50:00;2062;6.1;3
17.11.2014;13:00:00;1954;6.4;3
17.11.2014;13:10:00;1761;6.7;3
17.11.2014;13:20:00;1612;7.0;3
17.11.2014;13:30:00;1460;7.3;3
17.11.2014;13:40:00;1345;7.5;3
17.11.2014;13:50:00;1124;7.7;3
17.11.2014;14:00:00;1059;7.9;3
17.11.2014;14:10:00;751;8.0;3
17.11.2014;14:20:00;606;8.1;3
17.11.2014;14:30:00;488;8.2;3
17.11.2014;14:40:00;505;8.3;3
17.11.2014;14:50:00;437;8.3;3
17.11.2014;15:00:00;354;8.4;3
17.11.2014;15:10:00;320;8.5;3
17.11.2014;15:20:00;211;8.5;3
17.11.2014;15:30:00;218;8.5;3
17.11.2014;15:40:00;189;8.6;3
17.11.2014;15:50:00;143;8.6;3
17.11.2014;16:00:00;135;8.6;3
17.11.2014;16:10:00;127;8.6;3
17.11.2014;16:20:00;103;8.7;3
17.11.2014;16:30:00;29;8.7;1
17.11.2014;16:40:00;0;8.7;
17.11.2014;17:00:00;0;8.7;
18.11.2014;07:55:00;0;0;
18.11.2014;08:05:00;121;0;2
18.11.2014;08:15:00;159;0;2
18.11.2014;08:25:00;223;0;2
18.11.2014;08:35:00;300;0.1;2
18.11.2014;08:45:00;382;0.1;2
18.11.2014;08:55:00;389;0.2;2
18.11.2014;09:05:00;344;0.3;2
18.11.2014;09:15:00;409;0.3;2
18.11.2014;09:25:00;451;0.4;2
18.11.2014;09:35:00;553;0.5;2
18.11.2014;09:45:00;743;0.6;2
18.11.2014;09:55:00;760;0.7;2
18.11.2014;10:05:00;794;0.8;2
18.11.2014;10:15:00;919;1.0;2
18.11.2014;10:25:00;1241;1.2;3
18.11.2014;10:35:00;1787;1.4;3
18.11.2014;10:45:00;2007;1.8;3
18.11.2014;10:55:00;1307;2.0;3
18.11.2014;11:05:00;4088;2.6;3
18.11.2014;11:15:00;4501;3.3;3
18.11.2014;11:25:00;4556;4.0;3
18.11.2014;11:35:00;3518;4.6;3
18.11.2014;11:45:00;4071;5.3;3
18.11.2014;11:55:00;1361;5.5;3
18.11.2014;12:05:00;2309;5.8;3
18.11.2014;12:15:00;4900;6.4;3
18.11.2014;12:25:00;2541;7.0;3
18.11.2014;12:35:00;2427;7.3;3
18.11.2014;12:45:00;5528;7.9;3
18.11.2014;12:55:00;3679;8.7;4
18.11.2014;13:05:00;1935;9.1;3
18.11.2014;13:15:00;1895;9.4;3
18.11.2014;13:25:00;1234;9.6;3
18.11.2014;13:35:00;1481;9.9;3
18.11.2014;13:45:00;2192;10.2;3
18.11.2014;13:55:00;2604;10.7;3
18.11.2014;14:05:00;3748;11.2;3
18.11.2014;14:15:00;1393;11.5;3
18.11.2014;14:25:00;987;11.7;3
18.11.2014;14:35:00;1050;11.9;3
18.11.2014;14:45:00;713;12.0;3
18.11.2014;14:55:00;804;12.1;3
18.11.2014;15:05:00;559;12.2;3
18.11.2014;15:15:00;480;12.3;3
18.11.2014;15:25:00;914;12.4;3
18.11.2014;15:35:00;682;12.6;3
18.11.2014;15:45:00;467;12.6;3
18.11.2014;15:55:00;427;12.7;3
18.11.2014;16:05:00;282;12.8;3
18.11.2014;16:15:00;264;12.8;3
18.11.2014;16:25:00;182;12.8;3
18.11.2014;16:35:00;115;12.9;3
18.11.2014;16:45:00;31;12.9;2
18.11.2014;17:00:00;0;12.9;
19.11.2014;07:45:00;0;0;
19.11.2014;07:55:00;120;0;2
19.11.2014;08:05:00;125;0;2
19.11.2014;08:15:00;193;0;2
19.11.2014;08:25:00;400;0.1;2
19.11.2014;08:35:00;535;0.2;2
19.11.2014;08:45:00;610;0.3;2
19.11.2014;08:55:00;378;0.3;2
19.11.2014;09:05:00;418;0.4;2
19.11.2014;09:15:00;666;0.5;2
19.11.2014;09:25:00;1028;0.6;2
19.11.2014;09:35:00;1276;0.8;2
19.11.2014;09:45:00;1275;1.0;2
19.11.2014;09:55:00;1100;1.2;2
19.11.2014;10:05:00;1025;1.4;3
19.11.2014;10:15:00;1077;1.6;3
19.11.2014;10:25:00;1351;1.8;3
19.11.2014;10:35:00;1485;2.0;3
19.11.2014;10:45:00;1242;2.3;3
19.11.2014;10:55:00;1297;2.5;3
19.11.2014;11:05:00;1508;2.7;3
19.11.2014;11:15:00;1715;3.0;3
19.11.2014;11:25:00;2149;3.3;3
19.11.2014;11:35:00;3039;3.7;3
19.11.2014;11:45:00;2026;4.1;3
19.11.2014;11:55:00;1733;4.4;3
19.11.2014;12:05:00;1730;4.7;3
19.11.2014;12:15:00;1926;5.0;3
19.11.2014;12:25:00;1771;5.3;3
19.11.2014;12:35:00;2151;5.6;3
19.11.2014;12:45:00;2209;6.0;3
19.11.2014;12:55:00;1822;6.4;3
19.11.2014;13:05:00;1783;6.7;3
19.11.2014;13:15:00;1205;6.9;3
19.11.2014;13:25:00;1127;7.1;3
19.11.2014;13:35:00;1128;7.3;3
19.11.2014;13:45:00;1119;7.5;3
19.11.2014;13:55:00;1165;7.7;3
