Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
19.11.2014;14:05:00;1213;7.9;3
19.11.2014;14:15:00;1339;8.1;3
19.11.2014;14:25:00;1809;8.3;3
19.11.2014;14:35:00;1709;8.7;3
19.11.2014;14:45:00;1211;8.9;3
19.11.2014;14:55:00;887;9.0;3
19.11.2014;15:05:00;1048;9.2;3
19.11.2014;15:15:00;967;9.4;3
19.11.2014;15:25:00;743;9.5;3
19.11.2014;15:35:00;603;9.6;3
19.11.2014;15:45:00;524;9.7;3
19.11.2014;15:55:00;440;9.8;3
19.11.2014;16:05:00;317;9.8;3
19.11.2014;16:15:00;213;9.9;3
19.11.2014;16:25:00;173;9.9;3
19.11.2014;16:35:00;120;9.9;3
19.11.2014;16:45:00;98;9.9;3
19.11.2014;16:55:00;88;9.9;3
19.11.2014;17:00:00;0;9.9;
20.11.2014;07:50:00;0;0;1
20.11.2014;08:00:00;122;0;2
20.11.2014;08:10:00;106;0;2
20.11.2014;08:20:00;158;0;2
20.11.2014;08:30:00;236;0;2
20.11.2014;08:40:00;224;0.1;2
20.11.2014;08:50:00;354;0.1;2
20.11.2014;09:00:00;327;0.2;2
20.11.2014;09:10:00;653;0.3;2
20.11.2014;09:20:00;660;0.4;2
20.11.2014;09:30:00;542;0.5;2
20.11.2014;09:40:00;428;0.6;2
20.11.2014;09:50:00;443;0.6;2
20.11.2014;10:00:00;521;0.7;2
20.11.2014;10:10:00;451;0.8;2
20.11.2014;10:20:00;690;0.9;2
20.11.2014;10:30:00;587;1.0;3
20.11.2014;10:40:00;654;1.1;3
20.11.2014;10:50:00;767;1.2;3
20.11.2014;11:00:00;501;1.3;3
20.11.2014;11:10:00;433;1.4;3
20.11.2014;11:20:00;777;1.5;3
20.11.2014;11:30:00;812;1.7;3
20.11.2014;11:40:00;799;1.8;3
20.11.2014;11:50:00;668;1.9;3
20.11.2014;12:00:00;722;2.0;3
20.11.2014;12:10:00;880;2.2;3
20.11.2014;12:20:00;1181;2.4;3
20.11.2014;12:30:00;1257;2.6;3
20.11.2014;12:40:00;1155;2.8;3
20.11.2014;12:50:00;1009;2.9;3
20.11.2014;13:00:00;574;3.1;3
20.11.2014;13:10:00;509;3.1;3
20.11.2014;13:20:00;595;3.2;3
20.11.2014;13:30:00;437;3.3;3
20.11.2014;13:40:00;612;3.4;3
20.11.2014;13:50:00;579;3.5;3
20.11.2014;14:00:00;738;3.6;3
20.11.2014;14:10:00;818;3.8;3
20.11.2014;14:20:00;720;3.9;3
20.11.2014;14:30:00;591;4.0;3
20.11.2014;14:40:00;555;4.1;3
20.11.2014;14:50:00;835;4.2;3
20.11.2014;15:00:00;951;4.4;3
20.11.2014;15:10:00;906;4.5;3
20.11.2014;15:20:00;778;4.7;3
20.11.2014;15:30:00;567;4.8;3
20.11.2014;15:40:00;572;4.9;3
20.11.2014;15:50:00;407;4.9;3
20.11.2014;16:00:00;372;5.0;3
20.11.2014;16:10:00;312;5.0;3
20.11.2014;16:20:00;184;5.1;3
20.11.2014;16:30:00;127;5.1;3
20.11.2014;16:40:00;98;5.1;3
20.11.2014;16:50:00;0;5.1;
20.11.2014;17:00:00;0;5.1;
21.11.2014;07:55:00;16;0;1
21.11.2014;08:05:00;169;0;2
21.11.2014;08:15:00;215;0;2
21.11.2014;08:25:00;265;00;2
21.11.2014;08:35:00;258;0.1;2
21.11.2014;08:45:00;425;0.2;2
21.11.2014;08:55:00;491;0.2;2
21.11.2014;09:05:00;344;0.3;2
21.11.2014;09:15:00;667;0.4;2
21.11.2014;09:25:00;735;0.5;2
21.11.2014;09:35:00;977;0.7;2
21.11.2014;09:45:00;1374;0.9;2
21.11.2014;09:55:00;1102;1.1;3
21.11.2014;10:05:00;1413;1.3;3
21.11.2014;10:15:00;1082;1.4;3
21.11.2014;10:25:00;955;1.6;3
21.11.2014;10:35:00;1191;1.8;3
21.11.2014;10:45:00;1218;2.0;3
21.11.2014;10:55:00;1045;2.2;3
21.11.2014;11:05:00;1226;2.4;3
21.11.2014;11:15:00;2176;2.7;3
21.11.2014;11:25:00;2103;3.1;3
21.11.2014;11:35:00;1989;3.4;3
21.11.2014;11:45:00;2555;3.8;3
21.11.2014;11:55:00;1658;4.1;3
21.11.2014;12:05:00;1758;4.4;3
21.11.2014;12:15:00;2964;4.8;3
21.11.2014;12:25:00;1653;5.1;3
21.11.2014;12:35:00;1422;5.3;3
21.11.2014;12:45:00;1334;5.6;3
21.11.2014;12:55:00;1463;5.8;3
21.11.2014;13:05:00;1408;6.0;3
21.11.2014;13:15:00;1393;6.3;3
21.11.2014;13:25:00;1383;6.5;3
21.11.2014;13:35:00;2044;6.8;3
21.11.2014;13:45:00;1548;7.1;3
21.11.2014;13:55:00;2837;7.5;3
21.11.2014;14:05:00;2713;8.0;3
21.11.2014;14:15:00;3098;8.4;3
21.11.2014;14:25:00;2139;8.8;3
21.11.2014;14:35:00;1987;9.2;3
21.11.2014;14:45:00;1630;9.5;3
21.11.2014;14:55:00;1510;9.7;3
21.11.2014;15:05:00;1132;9.9;3
21.11.2014;15:15:00;828;10.1;3
21.11.2014;15:25:00;549;10.2;3
21.11.2014;15:35:00;381;10.2;3
21.11.2014;15:45:00;315;10.3;3
21.11.2014;15:55:00;303;10.3;3
21.11.2014;16:05:00;304;10.4;3
21.11.2014;16:15:00;203;10.4;3
21.11.2014;16:25:00;180;10.4;3
21.11.2014;16:35:00;120;10.5;3
21.11.2014;16:45:00;35;10.5;2
21.11.2014;17:00:00;0;10.5;
22.11.2014;07:55:00;16;0;1
22.11.2014;08:05:00;153;0;2
22.11.2014;08:15:00;176;0;2
22.11.2014;08:25:00;261;0;2
22.11.2014;08:35:00;243;0.1;2
22.11.2014;08:45:00;315;0.1;2
22.11.2014;08:55:00;500;0.2;2
22.11.2014;09:05:00;545;0.3;2
22.11.2014;09:15:00;980;0.4;2
22.11.2014;09:25:00;1170;0.6;2
22.11.2014;09:35:00;1089;0.8;2
22.11.2014;09:45:00;1061;1.0;2
22.11.2014;09:55:00;1249;1.2;3
22.11.2014;10:05:00;1366;1.4;3
22.11.2014;10:15:00;1395;1.6;3
22.11.2014;10:25:00;1646;1.9;3
22.11.2014;10:35:00;1515;2.1;3
22.11.2014;10:45:00;1383;2.4;3
22.11.2014;10:55:00;1821;2.7;3
22.11.2014;11:05:00;2307;3.1;3
22.11.2014;11:15:00;2893;3.5;3
22.11.2014;11:25:00;2854;4.0;3
22.11.2014;11:35:00;3085;4.5;3
22.11.2014;11:45:00;3448;5.1;3
22.11.2014;11:55:00;3238;5.7;3
22.11.2014;12:05:00;3724;6.3;3
22.11.2014;12:15:00;3873;6.9;3
22.11.2014;12:25:00;3901;7.5;4
22.11.2014;12:35:00;3852;8.2;4
22.11.2014;12:45:00;4082;8.8;4
22.11.2014;12:55:00;3434;9.4;4
22.11.2014;13:05:00;3511;10.0;4
22.11.2014;13:15:00;3087;10.5;4
22.11.2014;13:25:00;3216;11.0;4
22.11.2014;13:35:00;2686;11.5;4
22.11.2014;13:45:00;2925;12.0;4
22.11.2014;13:55:00;2712;12.4;4
22.11.2014;14:05:00;2060;12.8;3
22.11.2014;14:15:00;2102;13.2;3
22.11.2014;14:25:00;1573;13.4;3
22.11.2014;14:35:00;1391;13.7;3
22.11.2014;14:45:00;1135;13.9;3
22.11.2014;14:55:00;925;14.0;3
22.11.2014;15:05:00;819;14.2;3
22.11.2014;15:15:00;605;14.3;3
22.11.2014;15:25:00;550;14.4;3
22.11.2014;15:35:00;569;14.5;3
22.11.2014;15:45:00;457;14.6;3
22.11.2014;15:55:00;352;14.6;3
22.11.2014;16:05:00;290;14.7;3
22.11.2014;16:15:00;265;14.7;3
22.11.2014;16:25:00;165;14.7;3
22.11.2014;16:35:00;96;14.8;3
22.11.2014;16:45:00;0;14.8;
22.11.2014;17:00:00;0;14.8;
23.11.2014;07:55:00;34;0;1
23.11.2014;08:05:00;126;0;2
23.11.2014;08:15:00;205;0;2
23.11.2014;08:25:00;266;0;2
23.11.2014;08:35:00;365;0.1;2
23.11.2014;08:45:00;409;0.2;2
23.11.2014;08:55:00;482;0.2;2
23.11.2014;09:05:00;560;0.3;2
23.11.2014;09:15:00;646;0.4;2
23.11.2014;09:25:00;688;0.5;2
23.11.2014;09:35:00;768;0.7;2
23.11.2014;09:45:00;932;0.8;2
23.11.2014;09:55:00;975;1.0;3
23.11.2014;10:05:00;869;1.1;3
23.11.2014;10:15:00;905;1.3;3
23.11.2014;10:25:00;973;1.4;3
23.11.2014;10:35:00;1087;1.6;3
23.11.2014;10:45:00;1014;1.8;3
23.11.2014;10:55:00;1038;1.9;3
23.11.2014;11:05:00;1023;2.1;3
23.11.2014;11:15:00;1147;2.3;3
23.11.2014;11:25:00;1311;2.5;3
23.11.2014;11:35:00;1428;2.7;3
23.11.2014;11:45:00;1285;2.9;3
23.11.2014;11:55:00;1189;3.1;3
23.11.2014;12:05:00;1366;3.4;3
23.11.2014;12:15:00;1364;3.6;3
23.11.2014;12:25:00;1235;3.8;3
23.11.2014;12:35:00;978;4.0;3
23.11.2014;12:45:00;987;4.1;3
23.11.2014;12:55:00;1257;4.3;3
23.11.2014;13:05:00;1076;4.5;3
23.11.2014;13:15:00;1150;4.7;3
23.11.2014;13:25:00;1129;4.9;3
23.11.2014;13:35:00;917;5.1;3
23.11.2014;13:45:00;883;5.2;3
23.11.2014;13:55:00;781;5.3;3
23.11.2014;14:05:00;902;5.5;3
23.11.2014;14:15:00;962;5.6;3
23.11.2014;14:25:00;794;5.8;3
23.11.2014;14:35:00;735;5.9;3
23.11.2014;14:45:00;578;6.0;3
23.11.2014;14:55:00;515;6.1;3
23.11.2014;15:05:00;474;6.2;3
23.11.2014;15:15:00;434;6.2;3
23.11.2014;15:25:00;425;6.3;3
23.11.2014;15:35:00;330;6.4;3
23.11.2014;15:45:00;237;6.4;3
23.11.2014;15:55:00;202;6.5;3
23.11.2014;16:05:00;168;6.5;3
23.11.2014;16:15:00;131;6.5;3
23.11.2014;16:25:00;105;6.5;3
23.11.2014;16:35:00;0;6.5;
23.11.2014;17:00:00;0;6.5;
24.11.2014;08:00:00;6;0;
24.11.2014;08:10:00;162;0;2
24.11.2014;08:20:00;223;0;2
24.11.2014;08:30:00;278;0.1;2
24.11.2014;08:40:00;353;0.1;2
24.11.2014;08:50:00;461;0.2;2
24.11.2014;09:00:00;484;0.3;2
24.11.2014;09:10:00;589;0.3;2
24.11.2014;09:20:00;682;0.5;2
24.11.2014;09:30:00;835;0.6;2
24.11.2014;09:40:00;1088;0.8;2
24.11.2014;09:50:00;993;0.9;3
24.11.2014;10:00:00;1286;1.1;3
24.11.2014;10:10:00;1134;1.3;3
24.11.2014;10:20:00;1881;1.6;3
24.11.2014;10:30:00;2155;1.9;3
24.11.2014;10:40:00;2035;2.3;3
24.11.2014;10:50:00;2006;2.6;3
24.11.2014;11:00:00;1891;2.9;3
24.11.2014;11:10:00;2974;3.4;3
24.11.2014;11:20:00;3120;3.9;3
24.11.2014;11:30:00;3244;4.4;3
24.11.2014;11:40:00;3389;5.0;3
24.11.2014;11:50:00;3473;5.5;3
24.11.2014;12:00:00;3623;6.1;3
24.11.2014;12:10:00;3628;6.7;3
24.11.2014;12:20:00;2293;7.2;3
24.11.2014;12:30:00;2093;7.6;3
24.11.2014;12:40:00;1339;7.8;3
24.11.2014;12:50:00;986;8.0;3
24.11.2014;13:00:00;3425;8.3;3
24.11.2014;13:10:00;3647;8.9;3
24.11.2014;13:20:00;3809;9.6;3
24.11.2014;13:30:00;2363;10.0;3
24.11.2014;13:40:00;1465;10.3;3
24.11.2014;13:50:00;1292;10.5;3
24.11.2014;14:00:00;877;10.7;3
24.11.2014;14:10:00;600;10.8;3
24.11.2014;14:20:00;633;10.9;3
24.11.2014;14:30:00;649;11.0;3
24.11.2014;14:40:00;610;11.1;3
24.11.2014;14:50:00;538;11.2;3
24.11.2014;15:00:00;484;11.3;3
24.11.2014;15:10:00;483;11.3;3
24.11.2014;15:20:00;429;11.4;3
24.11.2014;15:30:00;469;11.5;3
24.11.2014;15:40:00;399;11.6;3
24.11.2014;15:50:00;373;11.6;3
24.11.2014;16:00:00;398;11.7;3
24.11.2014;16:10:00;335;11.8;3
24.11.2014;16:20:00;205;11.8;3
24.11.2014;16:30:00;133;11.8;3
24.11.2014;16:40:00;42;11.8;2
24.11.2014;16:50:00;0;11.8;
25.11.2014;08:20:00;0;0;
25.11.2014;08:30:00;123;0;2
25.11.2014;08:40:00;148;0;2
25.11.2014;08:50:00;175;0;2
25.11.2014;09:00:00;205;0;2
25.11.2014;09:10:00;226;0.1;2
25.11.2014;09:20:00;254;0.1;2
25.11.2014;09:30:00;263;0.2;2
25.11.2014;09:40:00;240;0.2;2
25.11.2014;09:50:00;226;0.2;2
25.11.2014;10:00:00;335;0.3;2
25.11.2014;10:10:00;384;0.4;3
25.11.2014;10:20:00;335;0.4;3
25.11.2014;10:30:00;315;0.5;3
25.11.2014;10:40:00;375;0.5;3
25.11.2014;10:50:00;372;0.6;3
25.11.2014;11:00:00;363;0.6;3
25.11.2014;11:10:00;523;0.7;3
25.11.2014;11:20:00;419;0.8;3
25.11.2014;11:30:00;484;0.9;3
25.11.2014;11:40:00;448;1.0;3
25.11.2014;11:50:00;506;1.0;3
25.11.2014;12:00:00;391;1.1;3
25.11.2014;12:10:00;467;1.2;3
25.11.2014;12:20:00;445;1.3;3
25.11.2014;12:30:00;561;1.3;3
25.11.2014;12:40:00;423;1.4;3
25.11.2014;12:50:00;397;1.5;3
25.11.2014;13:00:00;400;1.6;3
25.11.2014;13:10:00;552;1.6;3
25.11.2014;13:20:00;476;1.7;3
25.11.2014;13:30:00;498;1.8;3
25.11.2014;13:40:00;488;1.9;3
25.11.2014;13:50:00;501;2.0;3
25.11.2014;14:00:00;322;2.0;3
25.11.2014;14:10:00;339;2.1;3
25.11.2014;14:20:00;278;2.1;3
25.11.2014;14:30:00;200;2.2;3
25.11.2014;14:40:00;197;2.2;3
25.11.2014;14:50:00;208;2.2;3
25.11.2014;15:00:00;184;2.3;3
25.11.2014;15:10:00;168;2.3;3
25.11.2014;15:20:00;171;2.3;3
25.11.2014;15:30:00;151;2.3;3
25.11.2014;15:40:00;156;2.4;3
25.11.2014;15:50:00;142;2.4;3
25.11.2014;16:00:00;124;2.4;3
25.11.2014;16:10:00;102;2.4;3
25.11.2014;16:20:00;11;2.4;
26.11.2014;08:05:00;24;0;1
26.11.2014;08:15:00;143;0;2
26.11.2014;08:25:00;154;0;2
26.11.2014;08:35:00;202;0;2
26.11.2014;08:45:00;276;0.1;2
26.11.2014;08:55:00;330;0.1;2
26.11.2014;09:05:00;409;0.2;2
26.11.2014;09:15:00;430;0.3;2
26.11.2014;09:25:00;444;0.3;2
26.11.2014;09:35:00;456;0.4;2
26.11.2014;09:45:00;429;0.5;2
26.11.2014;09:55:00;480;0.6;2
26.11.2014;10:05:00;453;0.6;3
26.11.2014;10:15:00;552;0.7;3
26.11.2014;10:25:00;632;0.8;3
26.11.2014;10:35:00;624;0.9;3
26.11.2014;10:45:00;722;1.0;3
26.11.2014;10:55:00;771;1.2;3
26.11.2014;11:05:00;709;1.3;3
26.11.2014;11:15:00;756;1.4;3
26.11.2014;11:25:00;665;1.5;3
26.11.2014;11:35:00;600;1.6;3
26.11.2014;11:45:00;653;1.7;3
26.11.2014;11:55:00;765;1.8;3
26.11.2014;12:05:00;897;2.0;3
26.11.2014;12:15:00;872;2.1;3
26.11.2014;12:25:00;877;2.3;3
26.11.2014;12:35:00;964;2.4;3
26.11.2014;12:45:00;940;2.6;3
26.11.2014;12:55:00;852;2.7;3
26.11.2014;13:05:00;735;2.9;3
26.11.2014;13:15:00;872;3.0;3
26.11.2014;13:25:00;825;3.1;3
26.11.2014;13:35:00;822;3.3;3
26.11.2014;13:45:00;844;3.4;3
26.11.2014;13:55:00;698;3.5;3
26.11.2014;14:05:00;703;3.6;3
26.11.2014;14:15:00;671;3.8;3
26.11.2014;14:25:00;633;3.9;3
26.11.2014;14:35:00;543;4.0;3
26.11.2014;14:45:00;472;4.0;3
26.11.2014;14:55:00;443;4.1;3
26.11.2014;15:05:00;446;4.2;3
26.11.2014;15:15:00;378;4.3;3
26.11.2014;15:25:00;290;4.3;3
26.11.2014;15:35:00;278;4.3;3
26.11.2014;15:45:00;260;4.4;3
26.11.2014;15:55:00;171;4.4;3
26.11.2014;16:05:00;133;4.4;3
26.11.2014;16:15:00;119;4.5;3
26.11.2014;16:25:00;99;4.5;3
26.11.2014;17:00:00;0;4.5;
27.11.2014;08:05:00;0;0;
27.11.2014;08:15:00;132;0;2
27.11.2014;08:25:00;110;0;2
27.11.2014;08:35:00;132;0;2
27.11.2014;08:45:00;180;0;2
27.11.2014;08:55:00;215;0.1;2
27.11.2014;09:05:00;214;0.1;2
27.11.2014;09:15:00;242;0.1;2
27.11.2014;09:25:00;276;0.2;2
27.11.2014;09:35:00;295;0.2;2
27.11.2014;09:45:00;268;0.3;2
27.11.2014;09:55:00;284;0.3;2
27.11.2014;10:05:00;407;0.4;2
27.11.2014;10:15:00;468;0.5;2
27.11.2014;10:25:00;435;0.5;3
27.11.2014;10:35:00;395;0.6;3
27.11.2014;10:45:00;400;0.7;3
27.11.2014;10:55:00;459;0.7;3
27.11.2014;11:05:00;490;0.8;3
27.11.2014;11:15:00;397;0.9;3
27.11.2014;11:25:00;383;1.0;3
27.11.2014;11:35:00;413;1.0;3
27.11.2014;11:45:00;592;1.1;3
27.11.2014;11:55:00;629;1.2;3
27.11.2014;12:05:00;566;1.3;3
27.11.2014;12:15:00;620;1.4;3
27.11.2014;12:25:00;716;1.5;3
27.11.2014;12:35:00;550;1.6;3
27.11.2014;12:45:00;391;1.7;3
27.11.2014;12:55:00;400;1.8;3
27.11.2014;13:05:00;484;1.8;3
27.11.2014;13:15:00;575;1.9;3
27.11.2014;13:25:00;397;2.0;3
27.11.2014;13:35:00;385;2.1;3
27.11.2014;13:45:00;472;2.1;3
27.11.2014;13:55:00;456;2.2;3
27.11.2014;14:05:00;515;2.3;3
27.11.2014;14:15:00;535;2.4;3
27.11.2014;14:25:00;445;2.5;3
27.11.2014;14:35:00;447;2.5;3
27.11.2014;14:45:00;391;2.6;3
27.11.2014;14:55:00;269;2.7;3
27.11.2014;15:05:00;236;2.7;3
27.11.2014;15:15:00;269;2.7;3
27.11.2014;15:25:00;355;2.8;3
27.11.2014;15:35:00;316;2.9;3
27.11.2014;15:45:00;215;2.9;3
27.11.2014;15:55:00;173;2.9;3
27.11.2014;16:05:00;137;2.9;3
27.11.2014;16:15:00;110;3.0;3
27.11.2014;16:25:00;93;3.0;3
28.11.2014;08:25:00;0;0;1
28.11.2014;08:35:00;119;0;2
28.11.2014;08:45:00;139;0;2
28.11.2014;08:55:00;164;0;2
28.11.2014;09:05:00;175;0;2
28.11.2014;09:15:00;195;0.1;2
28.11.2014;09:25:00;209;0.1;2
28.11.2014;09:35:00;229;0.1;2
28.11.2014;09:45:00;304;0.2;2
28.11.2014;09:55:00;278;0.2;2
28.11.2014;10:05:00;349;0.3;2
28.11.2014;10:15:00;340;0.3;2
28.11.2014;10:25:00;373;0.4;2
28.11.2014;10:35:00;429;0.5;2
28.11.2014;10:45:00;511;0.6;3
28.11.2014;10:55:00;452;0.6;3
28.11.2014;11:05:00;668;0.7;3
28.11.2014;11:15:00;706;0.9;3
28.11.2014;11:25:00;767;1.0;3
28.11.2014;11:35:00;725;1.1;3
28.11.2014;11:45:00;653;1.2;3
28.11.2014;11:55:00;635;1.3;3
28.11.2014;12:05:00;523;1.4;3
28.11.2014;12:15:00;575;1.5;3
28.11.2014;12:25:00;682;1.6;3
28.11.2014;12:35:00;670;1.7;3
28.11.2014;12:45:00;633;1.8;3
28.11.2014;12:55:00;656;1.9;3
28.11.2014;13:05:00;638;2.0;3
28.11.2014;13:15:00;607;2.1;3
28.11.2014;13:25:00;689;2.2;3
28.11.2014;13:35:00;544;2.3;3
28.11.2014;13:45:00;594;2.4;3
28.11.2014;13:55:00;579;2.5;3
28.11.2014;14:05:00;687;2.6;3
28.11.2014;14:15:00;694;2.7;3
28.11.2014;14:25:00;876;2.9;3
28.11.2014;14:35:00;1048;3.1;3
28.11.2014;14:45:00;723;3.2;3
28.11.2014;14:55:00;833;3.3;3
28.11.2014;15:05:00;461;3.4;3
28.11.2014;15:15:00;328;3.5;3
28.11.2014;15:25:00;299;3.5;3
28.11.2014;15:35:00;316;3.6;3
28.11.2014;15:45:00;241;3.6;3
28.11.2014;15:55:00;217;3.7;3
28.11.2014;16:05:00;210;3.7;3
28.11.2014;16:15:00;144;3.7;3
28.11.2014;16:25:00;117;3.7;3
28.11.2014;16:35:00;93;3.8;3
28.11.2014;16:45:00;0;3.8;
29.11.2014;08:20:00;0;0;1
29.11.2014;08:30:00;120;0;2
29.11.2014;08:40:00;146;0;2
29.11.2014;08:50:00;178;0;2
29.11.2014;09:00:00;215;0.1;2
29.11.2014;09:10:00;248;0.1;2
29.11.2014;09:20:00;292;0.1;2
29.11.2014;09:30:00;309;0.2;2
29.11.2014;09:40:00;360;0.2;2
29.11.2014;09:50:00;358;0.3;2
29.11.2014;10:00:00;347;0.4;2
29.11.2014;10:10:00;372;0.4;2
29.11.2014;10:20:00;411;0.5;2
29.11.2014;10:30:00;449;0.6;2
29.11.2014;10:40:00;481;0.6;2
29.11.2014;10:50:00;569;0.7;2
29.11.2014;11:00:00;615;0.8;3
29.11.2014;11:10:00;541;0.9;3
29.11.2014;11:20:00;584;1.0;3
29.11.2014;11:30:00;548;1.1;3
29.11.2014;11:40:00;603;1.2;3
29.11.2014;11:50:00;636;1.3;3
29.11.2014;12:00:00;673;1.4;3
29.11.2014;12:10:00;576;1.5;3
29.11.2014;12:20:00;549;1.6;3
29.11.2014;12:30:00;567;1.7;3
29.11.2014;12:40:00;558;1.8;3
29.11.2014;12:50:00;482;1.9;3
29.11.2014;13:00:00;559;2.0;3
29.11.2014;13:10:00;524;2.1;3
29.11.2014;13:20:00;454;2.2;3
29.11.2014;13:30:00;457;2.2;3
29.11.2014;13:40:00;456;2.3;3
29.11.2014;13:50:00;402;2.4;3
29.11.2014;14:00:00;260;2.4;3
29.11.2014;14:10:00;281;2.5;3
29.11.2014;14:20:00;267;2.5;3
29.11.2014;14:30:00;223;2.6;3
29.11.2014;14:40:00;238;2.6;3
29.11.2014;14:50:00;280;2.6;3
29.11.2014;15:00:00;242;2.7;3
29.11.2014;15:10:00;192;2.7;3
29.11.2014;15:20:00;188;2.8;3
29.11.2014;15:30:00;192;2.8;3
29.11.2014;15:40:00;159;2.8;3
29.11.2014;15:50:00;135;2.8;3
29.11.2014;16:00:00;126;2.9;3
29.11.2014;16:10:00;107;2.9;3
29.11.2014;16:20:00;0;2.9;2
29.11.2014;17:00:00;0;2.9;
30.11.2014;08:20:00;0;0;
30.11.2014;08:30:00;129;0;2
30.11.2014;08:40:00;152;0;2
30.11.2014;08:50:00;155;0;2
30.11.2014;09:00:00;161;0;2
30.11.2014;09:10:00;183;0.1;2
30.11.2014;09:20:00;217;0.1;2
30.11.2014;09:30:00;301;0.2;2
30.11.2014;09:40:00;350;0.2;2
30.11.2014;09:50:00;305;0.3;2
30.11.2014;10:00:00;303;0.3;2
30.11.2014;10:10:00;357;0.4;2
30.11.2014;10:20:00;434;0.4;2
30.11.2014;10:30:00;462;0.5;2
30.11.2014;10:40:00;522;0.6;2
30.11.2014;10:50:00;627;0.7;2
30.11.2014;11:00:00;678;0.8;3
30.11.2014;11:10:00;662;0.9;3
30.11.2014;11:20:00;664;1.0;3
30.11.2014;11:30:00;660;1.1;3
30.11.2014;11:40:00;634;1.2;3
30.11.2014;11:50:00;547;1.3;3
30.11.2014;12:00:00;440;1.4;3
30.11.2014;12:10:00;543;1.5;3
30.11.2014;12:20:00;622;1.6;3
30.11.2014;12:30:00;720;1.7;3
30.11.2014;12:40:00;697;1.8;3
30.11.2014;12:50:00;719;1.9;3
30.11.2014;13:00:00;783;2.1;3
30.11.2014;13:10:00;766;2.2;3
30.11.2014;13:20:00;428;2.3;3
30.11.2014;13:30:00;686;2.4;3
30.11.2014;13:40:00;686;2.5;3
30.11.2014;13:50:00;619;2.6;3
30.11.2014;14:00:00;579;2.7;3
30.11.2014;14:10:00;563;2.8;3
30.11.2014;14:20:00;524;2.9;3
30.11.2014;14:30:00;440;3.0;3
30.11.2014;14:40:00;370;3.0;3
30.11.2014;14:50:00;348;3.1;3
30.11.2014;15:00:00;280;3.1;3
30.11.2014;15:10:00;192;3.2;3
30.11.2014;15:20:00;221;3.2;3
30.11.2014;15:30:00;150;3.2;3
30.11.2014;15:40:00;109;3.3;3
30.11.2014;15:50:00;98;3.3;3
30.11.2014;16:00:00;94;3.3;3
30.11.2014;16:10:00;93;3.3;3
30.11.2014;16:20:00;0;3.3;3
01.12.2014;09:10:00;0;0;
01.12.2014;09:20:00;123;0;2
01.12.2014;09:30:00;194;0;2
01.12.2014;09:40:00;259;0;2
01.12.2014;09:50:00;252;0.1;2
01.12.2014;10:00:00;297;0.1;2
01.12.2014;10:10:00;199;0.2;2
01.12.2014;10:20:00;171;0.2;2
01.12.2014;10:30:00;176;0.2;2
01.12.2014;10:40:00;292;0.3;2
01.12.2014;10:50:00;209;0.3;2
01.12.2014;11:00:00;334;0.3;2
01.12.2014;11:10:00;362;0.4;2
01.12.2014;11:20:00;373;0.5;2
01.12.2014;11:30:00;389;0.5;3
01.12.2014;11:40:00;345;0.6;3
01.12.2014;11:50:00;330;0.6;3
01.12.2014;12:00:00;282;0.7;3
01.12.2014;12:10:00;315;0.7;3
01.12.2014;12:20:00;309;0.8;3
01.12.2014;12:30:00;285;0.8;3
01.12.2014;12:40:00;355;0.9;3
01.12.2014;12:50:00;332;1.0;3
01.12.2014;13:00:00;367;1.0;3
01.12.2014;13:10:00;399;1.1;3
01.12.2014;13:20:00;322;1.1;3
01.12.2014;13:30:00;341;1.2;3
01.12.2014;13:40:00;387;1.3;3
01.12.2014;13:50:00;364;1.3;3
01.12.2014;14:00:00;303;1.4;3
01.12.2014;14:10:00;343;1.4;3
01.12.2014;14:20:00;344;1.5;3
01.12.2014;14:30:00;299;1.5;3
01.12.2014;14:40:00;276;1.6;3
01.12.2014;14:50:00;267;1.6;3
01.12.2014;15:00:00;215;1.7;3
01.12.2014;15:10:00;151;1.7;3
01.12.2014;15:20:00;143;1.7;3
01.12.2014;15:30:00;137;1.7;3
01.12.2014;15:40:00;92;1.8;3
01.12.2014;17:00:00;0;1.8;
02.12.2014;08:30:00;0;0;
02.12.2014;08:40:00;162;0;2
02.12.2014;08:50:00;234;0;2
02.12.2014;09:00:00;349;0.1;2
02.12.2014;09:10:00;486;0.1;2
02.12.2014;09:20:00;744;0.2;2
02.12.2014;09:30:00;943;0.4;2
02.12.2014;09:40:00;1282;0.6;2
02.12.2014;09:50:00;894;0.8;2
02.12.2014;10:00:00;679;0.9;2
02.12.2014;10:10:00;904;1.0;2
02.12.2014;10:20:00;812;1.2;2
02.12.2014;10:30:00;1007;1.3;3
02.12.2014;10:40:00;1023;1.5;3
02.12.2014;10:50:00;1023;1.7;3
02.12.2014;11:00:00;715;1.8;3
02.12.2014;11:10:00;947;1.9;3
02.12.2014;11:20:00;778;2.1;3
02.12.2014;11:30:00;884;2.2;3
02.12.2014;11:40:00;658;2.3;3
02.12.2014;11:50:00;748;2.4;3
02.12.2014;12:00:00;664;2.6;3
02.12.2014;12:10:00;955;2.7;3
02.12.2014;12:20:00;812;2.8;3
02.12.2014;12:30:00;591;3.0;3
02.12.2014;12:40:00;511;3.0;3
02.12.2014;12:50:00;551;3.1;3
02.12.2014;13:00:00;489;3.2;3
02.12.2014;13:10:00;521;3.3;3
02.12.2014;13:20:00;790;3.4;3
02.12.2014;13:30:00;661;3.5;3
02.12.2014;13:40:00;486;3.6;3
02.12.2014;13:50:00;609;3.7;3
02.12.2014;14:00:00;748;3.8;3
02.12.2014;14:10:00;1193;4.0;3
02.12.2014;14:20:00;887;4.2;3
02.12.2014;14:30:00;541;4.3;3
02.12.2014;14:40:00;760;4.4;3
02.12.2014;14:50:00;440;4.5;3
02.12.2014;15:00:00;317;4.5;3
02.12.2014;15:10:00;216;4.6;3
02.12.2014;15:20:00;174;4.6;3
02.12.2014;15:30:00;134;4.6;3
02.12.2014;15:40:00;127;4.6;3
02.12.2014;15:50:00;119;4.7;3
02.12.2014;16:00:00;104;4.7;3
02.12.2014;16:10:00;94;4.7;3
02.12.2014;16:20:00;0;4.7;
02.12.2014;17:00:00;0;4.7;
03.12.2014;08:15:00;65;0;1
03.12.2014;08:25:00;186;0;2
03.12.2014;08:35:00;124;0;2
03.12.2014;08:45:00;116;0;2
03.12.2014;08:55:00;119;0;2
03.12.2014;09:05:00;140;0.1;2
03.12.2014;09:15:00;157;0.1;2
03.12.2014;09:25:00;176;0.1;2
03.12.2014;09:35:00;186;0.1;2
03.12.2014;09:45:00;206;0.2;2
03.12.2014;09:55:00;221;0.2;2
03.12.2014;10:05:00;232;0.3;2
03.12.2014;10:15:00;289;0.3;2
03.12.2014;10:35:00;360;0.4;2
03.12.2014;10:45:00;345;0.5;2
03.12.2014;10:55:00;374;0.5;2
03.12.2014;11:05:00;412;0.6;3
03.12.2014;11:15:00;540;0.7;3
03.12.2014;11:25:00;610;0.8;3
03.12.2014;11:45:00;488;0.9;3
03.12.2014;11:55:00;581;1.0;3
03.12.2014;12:05:00;469;1.1;3
03.12.2014;12:15:00;365;1.2;3
03.12.2014;12:25:00;538;1.2;3
03.12.2014;12:35:00;383;1.3;3
03.12.2014;12:45:00;446;1.4;3
03.12.2014;12:55:00;606;1.5;3
03.12.2014;13:05:00;678;1.6;3
03.12.2014;13:15:00;594;1.7;3
03.12.2014;13:25:00;458;1.8;3
03.12.2014;13:35:00;325;1.9;3
03.12.2014;13:45:00;568;1.9;3
03.12.2014;14:05:00;622;2.2;3
03.12.2014;14:25:00;411;2.3;3
03.12.2014;14:35:00;485;2.4;3
03.12.2014;14:45:00;423;2.5;3
03.12.2014;14:55:00;272;2.5;3
03.12.2014;15:05:00;152;2.6;3
03.12.2014;15:15:00;214;2.6;3
03.12.2014;15:25:00;206;2.6;3
03.12.2014;15:35:00;184;2.7;3
03.12.2014;15:45:00;129;2.7;3
03.12.2014;16:05:00;98;2.7;3
04.12.2014;08:20:00;4;0;1
04.12.2014;08:30:00;125;0;2
04.12.2014;08:40:00;116;0;2
04.12.2014;08:50:00;167;0;2
04.12.2014;09:00:00;184;00;2
04.12.2014;09:10:00;264;0.1;2
04.12.2014;09:20:00;350;0.1;2
04.12.2014;09:30:00;362;0.2;2
04.12.2014;09:40:00;430;0.3;2
04.12.2014;09:50:00;432;0.3;2
04.12.2014;10:00:00;466;0.4;2
04.12.2014;10:10:00;535;0.5;2
04.12.2014;10:20:00;698;0.6;2
04.12.2014;10:30:00;681;0.7;2
04.12.2014;10:40:00;562;0.8;2
04.12.2014;10:50:00;509;0.9;2
04.12.2014;11:00:00;428;1.0;2
04.12.2014;11:10:00;425;1.1;3
04.12.2014;11:20:00;308;1.1;3
04.12.2014;11:30:00;446;1.2;3
04.12.2014;11:40:00;441;1.3;3
04.12.2014;11:50:00;413;1.3;3
04.12.2014;12:00:00;423;1.4;3
04.12.2014;12:10:00;418;1.5;3
04.12.2014;12:20:00;408;1.5;3
04.12.2014;12:30:00;387;1.6;3
04.12.2014;12:40:00;412;1.7;3
04.12.2014;12:50:00;453;1.7;3
04.12.2014;13:00:00;428;1.8;3
04.12.2014;13:10:00;377;1.9;3
04.12.2014;13:20:00;366;1.9;3
04.12.2014;13:30:00;363;2.0;3
04.12.2014;13:40:00;366;2.1;3
04.12.2014;13:50:00;361;2.1;3
04.12.2014;14:00:00;344;2.2;3
04.12.2014;14:10:00;372;2.2;3
04.12.2014;14:20:00;366;2.3;3
04.12.2014;14:30:00;391;2.4;3
04.12.2014;14:40:00;319;2.4;3
04.12.2014;14:50:00;301;2.5;3
04.12.2014;15:00:00;270;2.5;3
04.12.2014;15:10:00;235;2.5;3
04.12.2014;15:20:00;226;2.6;3
04.12.2014;15:30:00;135;2.6;3
04.12.2014;15:40:00;169;2.6;3
04.12.2014;15:50:00;164;2.7;3
04.12.2014;16:00:00;122;2.7;3
04.12.2014;16:10:00;109;2.7;3
04.12.2014;16:20:00;85;2.7;3
04.12.2014;17:00:00;0;2.7;
05.12.2014;08:15:00;0;0;
05.12.2014;08:25:00;142;0;2
05.12.2014;08:35:00;133;0;2
05.12.2014;08:45:00;196;0;2
05.12.2014;08:55:00;247;0.1;2
05.12.2014;09:05:00;292;0.1;2
05.12.2014;09:15:00;337;0.2;2
05.12.2014;09:25:00;378;0.2;2
05.12.2014;09:35:00;411;0.3;2
05.12.2014;09:45:00;435;0.4;2
05.12.2014;09:55:00;447;0.4;2
05.12.2014;10:05:00;493;0.5;2
05.12.2014;10:15:00;501;0.6;2
05.12.2014;10:25:00;492;0.7;2
05.12.2014;10:35:00;483;0.7;2
05.12.2014;10:45:00;473;0.8;2
05.12.2014;10:55:00;553;0.9;2
05.12.2014;11:05:00;481;1.0;2
05.12.2014;11:15:00;452;1.1;2
05.12.2014;11:25:00;440;1.1;3
05.12.2014;11:35:00;471;1.2;3
05.12.2014;11:45:00;458;1.3;3
05.12.2014;11:55:00;471;1.4;3
05.12.2014;12:05:00;471;1.5;3
05.12.2014;12:15:00;465;1.5;3
05.12.2014;12:25:00;471;1.6;3
05.12.2014;12:35:00;454;1.7;3
05.12.2014;12:45:00;459;1.8;3
05.12.2014;12:55:00;508;1.8;3
05.12.2014;13:05:00;462;1.9;3
05.12.2014;13:15:00;460;2.0;3
05.12.2014;13:25:00;414;2.1;3
05.12.2014;13:35:00;408;2.1;3
05.12.2014;13:45:00;496;2.2;3
05.12.2014;13:55:00;412;2.3;3
05.12.2014;14:05:00;323;2.3;3
05.12.2014;14:15:00;275;2.4;3
05.12.2014;14:25:00;265;2.4;3
05.12.2014;14:35:00;287;2.5;3
05.12.2014;14:45:00;270;2.5;3
05.12.2014;14:55:00;243;2.6;3
05.12.2014;15:05:00;246;2.6;3
05.12.2014;15:15:00;215;2.7;3
05.12.2014;15:25:00;184;2.7;3
05.12.2014;15:35:00;169;2.7;3
05.12.2014;15:45:00;147;2.7;3
05.12.2014;15:55:00;118;2.8;3
05.12.2014;16:05:00;100;2.8;3
05.12.2014;16:15:00;0;2.8;
05.12.2014;16:25:00;0;2.8;
05.12.2014;17:00:00;0;2.8;
06.12.2014;08:30:00;0;0;
06.12.2014;08:40:00;124;0;2
06.12.2014;08:50:00;144;0;2
06.12.2014;09:00:00;169;0;2
06.12.2014;09:10:00;209;0;2
06.12.2014;09:20:00;258;0.1;2
06.12.2014;09:30:00;383;0.1;2
06.12.2014;09:40:00;508;0.2;2
06.12.2014;09:50:00;650;0.3;2
06.12.2014;10:00:00;708;0.4;2
06.12.2014;10:10:00;900;0.6;2
06.12.2014;10:20:00;1060;0.7;2
06.12.2014;10:30:00;1115;0.9;2
06.12.2014;10:40:00;1077;1.1;2
06.12.2014;10:50:00;1031;1.3;2
06.12.2014;11:00:00;1098;1.5;2
06.12.2014;11:10:00;1407;1.7;3
06.12.2014;11:20:00;1754;2.0;3
06.12.2014;11:30:00;1536;2.2;3
06.12.2014;11:40:00;1526;2.5;3
06.12.2014;11:50:00;1472;2.7;3
06.12.2014;12:00:00;1600;3.0;3
06.12.2014;12:10:00;1652;3.3;3
06.12.2014;12:20:00;1179;3.5;3
06.12.2014;12:30:00;782;3.6;3
06.12.2014;12:40:00;617;3.7;3
06.12.2014;12:50:00;480;3.8;3
06.12.2014;13:00:00;609;3.9;3
06.12.2014;13:10:00;541;4.0;3
06.12.2014;13:20:00;522;4.1;3
06.12.2014;13:30:00;519;4.2;3
06.12.2014;13:40:00;440;4.2;3
06.12.2014;13:50:00;633;4.3;3
06.12.2014;14:00:00;667;4.4;3
06.12.2014;14:10:00;496;4.5;3
06.12.2014;14:20:00;492;4.6;3
06.12.2014;14:30:00;515;4.7;3
06.12.2014;14:40:00;508;4.8;3
06.12.2014;14:50:00;476;4.9;3
06.12.2014;15:00:00;465;4.9;3
06.12.2014;15:10:00;427;5.0;3
06.12.2014;15:20:00;434;5.1;3
06.12.2014;15:30:00;395;5.2;3
06.12.2014;15:40:00;329;5.2;3
06.12.2014;15:50:00;222;5.3;3
06.12.2014;16:00:00;148;5.3;3
06.12.2014;16:10:00;102;5.3;3
06.12.2014;17:00:00;0;5.3;
07.12.2014;08:30:00;0;0;
07.12.2014;08:40:00;178;0;2
07.12.2014;08:50:00;295;0;2
07.12.2014;09:00:00;199;0.1;2
07.12.2014;09:10:00;136;0.1;2
07.12.2014;09:20:00;141;0.1;2
07.12.2014;09:30:00;175;0.1;2
07.12.2014;09:40:00;215;0.2;2
07.12.2014;09:50:00;403;0.2;2
07.12.2014;10:00:00;427;0.3;2
07.12.2014;10:10:00;551;0.4;2
07.12.2014;10:20:00;668;0.5;2
07.12.2014;10:30:00;761;0.6;2
07.12.2014;10:40:00;616;0.7;2
07.12.2014;10:50:00;640;0.8;2
07.12.2014;11:00:00;827;0.9;2
07.12.2014;11:10:00;775;1.1;3
07.12.2014;11:20:00;748;1.2;3
07.12.2014;11:30:00;927;1.3;3
07.12.2014;11:40:00;1118;1.5;3
07.12.2014;11:50:00;1195;1.7;3
07.12.2014;12:00:00;933;1.9;3
07.12.2014;12:10:00;954;2.0;3
07.12.2014;12:20:00;838;2.2;3
07.12.2014;12:30:00;906;2.3;3
07.12.2014;12:40:00;792;2.5;3
07.12.2014;12:50:00;645;2.6;3
07.12.2014;13:00:00;543;2.7;3
07.12.2014;13:10:00;441;2.8;3
07.12.2014;13:20:00;295;2.8;3
07.12.2014;13:30:00;198;2.8;3
07.12.2014;13:40:00;198;2.9;3
07.12.2014;13:50:00;197;2.9;3
07.12.2014;14:00:00;192;2.9;3
07.12.2014;14:10:00;203;3.0;3
07.12.2014;14:20:00;215;3.0;3
07.12.2014;14:30:00;262;3.1;3
07.12.2014;14:40:00;269;3.1;3
07.12.2014;14:50:00;233;3.1;3
07.12.2014;15:00:00;220;3.2;3
07.12.2014;15:10:00;224;3.2;3
07.12.2014;15:20:00;209;3.2;3
07.12.2014;15:30:00;144;3.3;3
07.12.2014;15:40:00;199;3.3;3
07.12.2014;15:50:00;166;3.3;3
07.12.2014;16:00:00;119;3.4;3
07.12.2014;16:10:00;101;3.4;3
07.12.2014;16:20:00;0;3.4;
07.12.2014;16:30:00;0;3.4;
08.12.2014;08:35:00;0;0;
08.12.2014;08:45:00;129;0;2
08.12.2014;08:55:00;123;0;2
08.12.2014;09:05:00;140;0;2
08.12.2014;09:15:00;203;0;2
08.12.2014;09:25:00;241;0.1;2
08.12.2014;09:35:00;299;0.1;2
08.12.2014;09:45:00;287;0.2;2
08.12.2014;09:55:00;365;0.2;2
08.12.2014;10:05:00;521;0.3;2
08.12.2014;10:15:00;622;0.4;2
08.12.2014;10:25:00;658;0.5;2
08.12.2014;10:35:00;755;0.6;2
08.12.2014;10:45:00;881;0.8;2
08.12.2014;10:55:00;1028;0.9;2
08.12.2014;11:05:00;773;1.1;2
08.12.2014;11:15:00;815;1.2;3
08.12.2014;11:25:00;858;1.4;3
08.12.2014;11:35:00;879;1.5;3
08.12.2014;11:45:00;986;1.7;3
08.12.2014;11:55:00;981;1.8;3
08.12.2014;12:05:00;1144;2.0;3
08.12.2014;12:15:00;923;2.2;3
08.12.2014;12:25:00;905;2.3;3
08.12.2014;12:35:00;584;2.4;3
08.12.2014;12:45:00;615;2.5;3
08.12.2014;12:55:00;884;2.7;3
08.12.2014;13:05:00;882;2.8;3
08.12.2014;13:15:00;1044;3.0;3
08.12.2014;13:25:00;711;3.1;3
08.12.2014;13:35:00;496;3.2;3
08.12.2014;13:45:00;444;3.3;3
08.12.2014;13:55:00;443;3.3;3
08.12.2014;14:05:00;558;3.4;3
08.12.2014;14:15:00;674;3.5;3
08.12.2014;14:25:00;657;3.6;3
08.12.2014;14:35:00;465;3.7;3
08.12.2014;14:45:00;336;3.8;3
08.12.2014;14:55:00;351;3.8;3
08.12.2014;15:05:00;477;3.9;3
08.12.2014;15:15:00;400;4.0;3
08.12.2014;15:25:00;308;4.0;3
08.12.2014;15:35:00;263;4.1;3
08.12.2014;15:45:00;205;4.1;3
08.12.2014;15:55:00;283;4.2;3
08.12.2014;16:05:00;220;4.2;3
08.12.2014;16:15:00;155;4.2;3
08.12.2014;16:25:00;118;4.2;3
08.12.2014;16:35:00;0;4.3;
09.12.2014;08:10:00;47;0;2
09.12.2014;08:20:00;158;0;2
09.12.2014;08:30:00;167;0;2
09.12.2014;08:40:00;238;00;2
09.12.2014;08:50:00;278;0.1;2
09.12.2014;09:00:00;431;0.2;2
09.12.2014;09:10:00;473;0.2;2
09.12.2014;09:20:00;533;0.3;2
09.12.2014;09:30:00;664;0.4;2
09.12.2014;09:40:00;643;0.5;2
09.12.2014;09:50:00;689;0.6;2
09.12.2014;10:00:00;704;0.8;2
09.12.2014;10:10:00;753;0.9;2
09.12.2014;10:20:00;957;1.0;2
09.12.2014;10:30:00;1229;1.2;2
09.12.2014;10:40:00;1180;1.4;2
09.12.2014;10:50:00;785;1.5;2
09.12.2014;11:00:00;897;1.7;3
09.12.2014;11:10:00;1006;1.8;3
09.12.2014;11:20:00;1141;2.0;3
09.12.2014;11:30:00;1131;2.2;3
09.12.2014;11:40:00;952;2.4;3
09.12.2014;11:50:00;770;2.5;3
09.12.2014;12:00:00;882;2.7;3
09.12.2014;12:10:00;506;2.8;3
09.12.2014;12:20:00;631;2.9;3
09.12.2014;12:30:00;490;3.0;3
09.12.2014;12:40:00;488;3.0;3
09.12.2014;12:50:00;559;3.1;3
09.12.2014;13:00:00;513;3.2;3
09.12.2014;13:10:00;430;3.3;3
09.12.2014;13:20:00;415;3.4;3
09.12.2014;13:30:00;624;3.4;3
09.12.2014;13:40:00;848;3.6;3
09.12.2014;13:50:00;896;3.7;3
09.12.2014;14:00:00;526;3.8;3
09.12.2014;14:10:00;600;3.9;3
09.12.2014;14:20:00;408;4.0;3
09.12.2014;14:30:00;302;4.0;3
09.12.2014;14:40:00;353;4.1;3
09.12.2014;14:50:00;384;4.2;3
09.12.2014;15:00:00;337;4.2;3
09.12.2014;15:10:00;347;4.3;3
09.12.2014;15:20:00;263;4.3;3
09.12.2014;15:30:00;275;4.4;3
09.12.2014;15:40:00;297;4.4;3
09.12.2014;15:50:00;231;4.5;3
09.12.2014;16:00:00;142;4.5;3
09.12.2014;16:10:00;119;4.5;3
09.12.2014;16:20:00;88;4.5;3
09.12.2014;16:30:00;0;4.5;
09.12.2014;17:00:00;0;4.5;
10.12.2014;08:10:00;0;0;
10.12.2014;08:20:00;157;0;2
10.12.2014;08:30:00;136;0;2
10.12.2014;08:40:00;210;0;2
10.12.2014;08:50:00;263;0.1;2
10.12.2014;09:00:00;342;0.1;2
10.12.2014;09:10:00;353;0.2;2
10.12.2014;09:20:00;375;0.2;2
10.12.2014;09:30:00;555;0.3;2
10.12.2014;09:40:00;664;0.4;2
10.12.2014;09:50:00;752;0.5;2
10.12.2014;10:00:00;1026;0.7;2
10.12.2014;10:10:00;1204;0.9;2
10.12.2014;10:20:00;1140;1.1;2
10.12.2014;10:30:00;1097;1.3;2
10.12.2014;10:40:00;1136;1.5;2
10.12.2014;10:50:00;1057;1.6;2
10.12.2014;11:00:00;1039;1.8;2
10.12.2014;11:10:00;1149;2.0;3
10.12.2014;11:20:00;1372;2.2;3
10.12.2014;11:30:00;1101;2.4;3
10.12.2014;11:40:00;993;2.6;3
10.12.2014;11:50:00;950;2.7;3
10.12.2014;12:00:00;752;2.9;3
10.12.2014;12:10:00;660;3.0;3
10.12.2014;12:20:00;674;3.1;3
10.12.2014;12:30:00;717;3.2;3
10.12.2014;12:40:00;740;3.3;3
10.12.2014;12:50:00;902;3.5;3
10.12.2014;13:00:00;711;3.6;3
10.12.2014;13:10:00;517;3.7;3
10.12.2014;13:20:00;536;3.8;3
10.12.2014;13:30:00;502;3.9;3
10.12.2014;13:40:00;393;3.9;3
10.12.2014;13:50:00;361;4.0;3
10.12.2014;14:00:00;351;4.0;3
10.12.2014;14:10:00;387;4.1;3
10.12.2014;14:20:00;400;4.2;3
10.12.2014;14:30:00;471;4.2;3
10.12.2014;14:40:00;465;4.3;3
10.12.2014;14:50:00;438;4.4;3
10.12.2014;15:00:00;433;4.5;3
10.12.2014;15:10:00;422;4.5;3
10.12.2014;15:20:00;328;4.6;3
10.12.2014;15:30:00;278;4.6;3
10.12.2014;15:40:00;299;4.7;3
10.12.2014;15:50:00;309;4.7;3
10.12.2014;16:00:00;249;4.8;3
10.12.2014;16:10:00;143;4.8;3
10.12.2014;16:20:00;107;4.8;3
10.12.2014;16:30:00;21;4.8;
11.12.2014;08:20:00;17;0;1
11.12.2014;08:30:00;160;0;2
11.12.2014;08:40:00;171;0;2
11.12.2014;08:50:00;268;00;2
11.12.2014;09:00:00;263;0.1;2
11.12.2014;09:10:00;390;0.1;2
11.12.2014;09:20:00;527;0.2;2
11.12.2014;09:30:00;844;0.4;2
11.12.2014;09:40:00;1004;0.5;2
11.12.2014;09:50:00;796;0.6;2
11.12.2014;10:00:00;945;0.8;2
11.12.2014;10:10:00;992;1.0;2
11.12.2014;10:25:00;787;1.2;2
11.12.2014;10:35:00;1036;1.3;2
11.12.2014;10:45:00;805;1.5;2
11.12.2014;10:55:00;1291;1.7;2
11.12.2014;11:05:00;1000;1.8;3
11.12.2014;11:15:00;639;2.0;3
11.12.2014;11:25:00;937;2.1;3
11.12.2014;11:35:00;1289;2.3;3
11.12.2014;11:45:00;1743;2.5;3
11.12.2014;11:55:00;1874;2.9;3
11.12.2014;12:05:00;1715;3.2;3
11.12.2014;12:15:00;1693;3.5;3
11.12.2014;12:25:00;1567;3.7;3
11.12.2014;12:35:00;1550;4.0;3
11.12.2014;12:45:00;2230;4.3;3
11.12.2014;12:55:00;1631;4.6;3
11.12.2014;13:05:00;772;4.8;3
11.12.2014;13:15:00;860;4.9;3
11.12.2014;13:25:00;994;5.1;3
11.12.2014;13:35:00;935;5.2;3
11.12.2014;13:45:00;1151;5.4;3
11.12.2014;13:55:00;619;5.5;3
11.12.2014;14:05:00;400;5.6;3
11.12.2014;14:15:00;381;5.7;3
11.12.2014;14:25:00;444;5.8;3
11.12.2014;14:35:00;565;5.9;3
11.12.2014;14:45:00;795;6.0;3
11.12.2014;14:55:00;480;6.1;3
11.12.2014;15:05:00;304;6.1;3
11.12.2014;15:15:00;372;6.2;3
11.12.2014;15:25:00;261;6.2;3
11.12.2014;15:35:00;286;6.3;3
11.12.2014;15:45:00;274;6.3;3
11.12.2014;15:55:00;194;6.4;3
11.12.2014;16:05:00;126;6.4;3
11.12.2014;16:15:00;130;6.4;3
11.12.2014;16:25:00;100;6.4;3
12.12.2014;08:10:00;33;0;1
12.12.2014;08:20:00;145;0;2
12.12.2014;08:30:00;141;0;2
12.12.2014;08:40:00;212;0;2
12.12.2014;08:50:00;237;0.1;2
12.12.2014;09:00:00;272;0.1;2
12.12.2014;09:10:00;324;0.2;2
12.12.2014;09:20:00;727;0.3;2
12.12.2014;09:30:00;882;0.4;2
12.12.2014;09:40:00;1077;0.6;2
12.12.2014;09:50:00;1209;0.8;2
12.12.2014;10:00:00;1327;1.0;2
12.12.2014;10:10:00;1437;1.2;2
12.12.2014;10:20:00;2032;1.5;2
12.12.2014;10:30:00;2595;1.9;3
12.12.2014;10:40:00;2771;2.4;3
12.12.2014;10:50:00;2894;2.8;3
12.12.2014;11:00:00;3020;3.3;3
12.12.2014;11:10:00;3155;3.8;3
12.12.2014;11:20:00;3263;4.4;3
12.12.2014;11:30:00;3354;4.9;3
12.12.2014;11:40:00;3470;5.5;3
12.12.2014;11:50:00;3549;6.1;3
12.12.2014;12:00:00;3683;6.7;3
12.12.2014;12:10:00;3790;7.3;3
12.12.2014;12:20:00;3962;8.0;3
12.12.2014;12:30:00;4035;8.6;4
12.12.2014;12:40:00;4111;9.3;4
12.12.2014;12:50:00;2672;9.9;4
12.12.2014;13:00:00;1802;10.3;3
12.12.2014;13:10:00;3899;10.9;4
12.12.2014;13:20:00;3744;11.6;4
12.12.2014;13:30:00;3633;12.2;4
12.12.2014;13:40:00;3652;12.8;4
12.12.2014;13:50:00;2865;13.2;4
12.12.2014;14:00:00;1340;13.5;3
12.12.2014;14:10:00;1110;13.7;3
12.12.2014;14:20:00;1116;13.8;3
12.12.2014;14:30:00;1155;14.0;3
12.12.2014;14:40:00;838;14.2;3
12.12.2014;14:50:00;828;14.3;3
12.12.2014;15:00:00;730;14.4;3
12.12.2014;15:10:00;645;14.5;3
12.12.2014;15:20:00;456;14.6;3
12.12.2014;15:30:00;276;14.7;3
12.12.2014;15:40:00;243;14.7;3
12.12.2014;15:50:00;199;14.8;3
12.12.2014;16:00:00;150;14.8;3
12.12.2014;16:10:00;116;14.8;3
12.12.2014;16:20:00;24;14.8;
12.12.2014;16:30:00;0;14.8;
12.12.2014;17:00:00;0;14.8;
13.12.2014;08:20:00;0;0;
13.12.2014;08:30:00;140;0;2
13.12.2014;08:40:00;189;0;2
13.12.2014;08:50:00;255;00;2
13.12.2014;09:00:00;340;0.1;2
13.12.2014;09:10:00;441;0.2;2
13.12.2014;09:20:00;574;0.2;2
13.12.2014;09:30:00;617;0.3;2
13.12.2014;09:40:00;591;0.4;2
13.12.2014;09:50:00;638;0.5;2
13.12.2014;10:00:00;971;0.7;2
13.12.2014;10:10:00;1193;0.9;2
13.12.2014;10:20:00;1382;1.1;2
13.12.2014;10:30:00;1388;1.3;2
13.12.2014;10:40:00;1720;1.6;3
13.12.2014;10:50:00;1826;1.9;3
13.12.2014;11:00:00;2059;2.2;3
13.12.2014;11:10:00;2245;2.6;3
13.12.2014;11:20:00;2210;2.9;3
13.12.2014;11:30:00;3214;3.4;3
13.12.2014;11:40:00;2977;4.0;3
13.12.2014;11:50:00;2644;4.4;3
13.12.2014;12:00:00;3664;5.0;3
13.12.2014;12:10:00;3668;5.6;3
13.12.2014;12:20:00;3572;6.2;3
13.12.2014;12:30:00;3800;6.8;3
13.12.2014;12:40:00;3673;7.4;3
13.12.2014;12:50:00;3592;8.0;3
13.12.2014;13:00:00;3541;8.6;4
13.12.2014;13:10:00;3675;9.2;4
13.12.2014;13:20:00;3391;9.8;4
13.12.2014;13:30:00;3111;10.3;4
13.12.2014;13:40:00;2891;10.8;3
13.12.2014;13:50:00;2041;11.2;3
13.12.2014;14:00:00;1092;11.3;3
13.12.2014;14:10:00;997;11.5;3
13.12.2014;14:20:00;964;11.7;3
13.12.2014;14:30:00;747;11.8;3
13.12.2014;14:40:00;776;11.9;3
13.12.2014;14:50:00;824;12.1;3
13.12.2014;15:00:00;659;12.2;3
13.12.2014;15:10:00;735;12.3;3
13.12.2014;15:20:00;813;12.4;3
13.12.2014;15:30:00;598;12.5;3
13.12.2014;15:40:00;453;12.6;3
13.12.2014;15:50:00;375;12.7;3
13.12.2014;16:00:00;316;12.7;3
13.12.2014;16:10:00;258;12.8;3
13.12.2014;16:20:00;173;12.8;3
13.12.2014;16:30:00;107;12.8;3
13.12.2014;16:40:00;0;12.8;2
14.12.2014;08:30:00;0;0;
14.12.2014;08:40:00;143;0;2
14.12.2014;08:50:00;160;0;2
14.12.2014;09:00:00;185;0;2
14.12.2014;09:10:00;224;0.1;2
14.12.2014;09:20:00;320;0.1;2
14.12.2014;09:30:00;445;0.2;2
14.12.2014;09:40:00;593;0.3;2
14.12.2014;09:50:00;647;0.4;2
14.12.2014;10:00:00;703;0.5;2
14.12.2014;10:10:00;1118;0.6;2
14.12.2014;10:20:00;1168;0.8;2
14.12.2014;10:30:00;1138;1.0;2
14.12.2014;10:40:00;1217;1.2;3
14.12.2014;10:50:00;1986;1.6;3
14.12.2014;11:00:00;1415;1.8;3
14.12.2014;11:10:00;2085;2.1;3
14.12.2014;11:20:00;1616;2.4;3
14.12.2014;11:30:00;1571;2.6;3
14.12.2014;11:40:00;1054;2.8;3
14.12.2014;11:50:00;1179;3.0;3
14.12.2014;12:00:00;1010;3.2;3
14.12.2014;12:10:00;777;3.3;3
14.12.2014;12:20:00;964;3.4;3
14.12.2014;12:30:00;1365;3.7;3
14.12.2014;12:40:00;1584;3.9;3
14.12.2014;12:50:00;1383;4.2;3
14.12.2014;13:00:00;973;4.3;3
14.12.2014;13:10:00;836;4.5;3
14.12.2014;13:20:00;712;4.6;3
14.12.2014;13:30:00;718;4.7;3
14.12.2014;13:40:00;665;4.9;3
14.12.2014;13:50:00;576;5.0;3
14.12.2014;14:00:00;550;5.0;3
14.12.2014;14:10:00;542;5.1;3
14.12.2014;14:20:00;388;5.2;3
14.12.2014;14:30:00;360;5.3;3
14.12.2014;14:40:00;231;5.3;3
14.12.2014;14:50:00;404;5.4;3
14.12.2014;15:00:00;301;5.4;3
14.12.2014;15:10:00;410;5.5;3
14.12.2014;15:20:00;684;5.6;3
14.12.2014;15:30:00;660;5.7;3
14.12.2014;15:40:00;514;5.8;3
14.12.2014;15:50:00;384;5.9;3
14.12.2014;16:00:00;307;5.9;3
14.12.2014;16:10:00;207;5.9;3
14.12.2014;16:20:00;144;6.0;3
14.12.2014;16:30:00;98;6.0;3
14.12.2014;16:40:00;0;6.0;
15.12.2014;08:25:00;0;0;
15.12.2014;08:35:00;140;0;2
15.12.2014;08:45:00;105;0;2
15.12.2014;08:55:00;146;0;2
15.12.2014;09:05:00;150;0;2
15.12.2014;09:15:00;149;0.1;2
15.12.2014;09:25:00;185;0.1;2
15.12.2014;09:35:00;258;0.1;2
15.12.2014;09:45:00;362;0.2;2
15.12.2014;09:55:00;569;0.3;2
15.12.2014;10:05:00;565;0.4;2
15.12.2014;10:15:00;569;0.5;2
15.12.2014;10:25:00;718;0.6;2
15.12.2014;10:35:00;565;0.7;2
15.12.2014;10:45:00;629;0.8;2
15.12.2014;10:55:00;649;0.9;3
15.12.2014;11:05:00;580;1.0;3
15.12.2014;11:15:00;534;1.1;3
15.12.2014;11:25:00;620;1.2;3
15.12.2014;11:35:00;774;1.3;3
15.12.2014;11:45:00;900;1.4;3
15.12.2014;11:55:00;735;1.6;3
15.12.2014;12:05:00;943;1.7;3
15.12.2014;12:15:00;1115;1.9;3
15.12.2014;12:25:00;1122;2.1;3
15.12.2014;12:35:00;1110;2.2;3
15.12.2014;12:45:00;922;2.4;3
15.12.2014;12:55:00;910;2.6;3
15.12.2014;13:05:00;1043;2.7;3
15.12.2014;13:15:00;1224;2.9;3
15.12.2014;13:25:00;1272;3.1;3
15.12.2014;13:35:00;1349;3.4;3
15.12.2014;13:45:00;1390;3.6;3
15.12.2014;13:55:00;1629;3.9;3
15.12.2014;14:05:00;1464;4.1;3
15.12.2014;14:15:00;1138;4.3;3
15.12.2014;14:25:00;849;4.5;3
15.12.2014;14:35:00;926;4.6;3
15.12.2014;14:45:00;1119;4.8;3
15.12.2014;14:55:00;821;4.9;3
15.12.2014;15:05:00;714;5.0;3
15.12.2014;15:15:00;633;5.2;3
15.12.2014;15:25:00;469;5.2;3
15.12.2014;15:35:00;322;5.3;3
15.12.2014;15:45:00;261;5.3;3
15.12.2014;15:55:00;202;5.4;3
15.12.2014;16:05:00;167;5.4;3
15.12.2014;16:15:00;117;5.4;3
15.12.2014;16:25:00;99;5.4;3
15.12.2014;16:35:00;0;5.5;
15.12.2014;17:00:00;0;5.5;
16.12.2014;08:35:00;22;0;
16.12.2014;08:45:00;130;0;2
16.12.2014;08:55:00;124;0;2
16.12.2014;09:05:00;141;0;2
16.12.2014;09:15:00;204;0;2
16.12.2014;09:25:00;153;0.1;2
16.12.2014;09:35:00;182;0.1;2
16.12.2014;09:45:00;253;0.1;2
16.12.2014;09:55:00;445;0.2;2
16.12.2014;10:05:00;544;0.3;2
16.12.2014;10:15:00;748;0.4;2
16.12.2014;10:25:00;911;0.5;2
16.12.2014;10:35:00;712;0.7;2
16.12.2014;10:45:00;723;0.8;2
16.12.2014;10:55:00;951;0.9;3
16.12.2014;11:05:00;1977;1.2;3
16.12.2014;11:15:00;2006;1.5;3
16.12.2014;11:25:00;3070;1.9;3
16.12.2014;11:35:00;2239;2.3;3
16.12.2014;11:45:00;1742;2.6;3
16.12.2014;11:55:00;2442;3.0;3
16.12.2014;12:05:00;2178;3.3;3
16.12.2014;12:15:00;2494;3.7;3
16.12.2014;12:25:00;2714;4.2;3
16.12.2014;12:35:00;3615;4.7;3
16.12.2014;12:45:00;1853;5.0;3
16.12.2014;12:55:00;1392;5.3;3
16.12.2014;13:05:00;1153;5.5;3
16.12.2014;13:15:00;1094;5.7;3
16.12.2014;13:25:00;1064;5.9;3
16.12.2014;13:35:00;1008;6.0;3
16.12.2014;13:45:00;1069;6.2;3
16.12.2014;13:55:00;1234;6.4;3
16.12.2014;14:05:00;1463;6.6;3
16.12.2014;14:15:00;1313;6.9;3
16.12.2014;14:25:00;1040;7.0;3
16.12.2014;14:35:00;927;7.2;3
16.12.2014;14:45:00;617;7.3;3
16.12.2014;14:55:00;596;7.4;3
16.12.2014;15:05:00;500;7.5;3
16.12.2014;15:15:00;320;7.6;3
16.12.2014;15:25:00;306;7.6;3
16.12.2014;15:35:00;308;7.7;3
16.12.2014;15:45:00;208;7.7;3
16.12.2014;15:55:00;163;7.7;3
16.12.2014;16:05:00;129;7.7;3
16.12.2014;16:15:00;135;7.8;3
16.12.2014;16:25:00;102;7.8;3
16.12.2014;17:00:00;0;7.8;
17.12.2014;08:30:00;0;0;
17.12.2014;08:40:00;194;0;2
17.12.2014;08:50:00;222;0;2
17.12.2014;09:00:00;132;0;2
17.12.2014;09:10:00;179;0.1;2
17.12.2014;09:20:00;158;0.1;2
17.12.2014;09:30:00;300;0.1;2
17.12.2014;09:40:00;310;0.2;2
17.12.2014;09:50:00;355;0.2;2
17.12.2014;10:00:00;207;0.3;2
17.12.2014;10:10:00;235;0.3;2
17.12.2014;10:20:00;334;0.4;2
17.12.2014;10:30:00;475;0.4;2
17.12.2014;10:40:00;420;0.5;2
17.12.2014;10:50:00;568;0.6;2
17.12.2014;11:00:00;634;0.7;2
17.12.2014;11:10:00;607;0.8;3
17.12.2014;11:20:00;850;0.9;3
17.12.2014;11:30:00;979;1.1;3
17.12.2014;11:40:00;761;1.2;3
17.12.2014;11:50:00;989;1.4;3
17.12.2014;12:00:00;1084;1.5;3
17.12.2014;12:10:00;1016;1.7;3
17.12.2014;12:20:00;1056;1.9;3
17.12.2014;12:30:00;880;2.0;3
17.12.2014;12:40:00;982;2.2;3
17.12.2014;12:50:00;1089;2.4;3
17.12.2014;13:00:00;1147;2.5;3
17.12.2014;13:10:00;1251;2.7;3
17.12.2014;13:20:00;911;2.9;3
17.12.2014;13:30:00;488;3.0;3
17.12.2014;13:40:00;436;3.1;3
17.12.2014;13:50:00;436;3.2;3
17.12.2014;14:00:00;426;3.2;3
17.12.2014;14:10:00;308;3.3;3
17.12.2014;14:20:00;333;3.3;3
17.12.2014;14:30:00;281;3.4;3
17.12.2014;14:40:00;173;3.4;3
17.12.2014;14:50:00;174;3.4;3
17.12.2014;15:00:00;159;3.5;3
17.12.2014;15:10:00;187;3.5;3
17.12.2014;15:20:00;158;3.5;3
17.12.2014;15:30:00;125;3.5;3
17.12.2014;15:40:00;51;3.6;3
17.12.2014;15:50:00;0;3.6;
17.12.2014;16:00:00;0;3.6;
17.12.2014;16:10:00;0;3.6;
18.12.2014;08:25:00;0;0;
18.12.2014;08:35:00;135;0;2
18.12.2014;08:45:00;186;0;2
18.12.2014;08:55:00;202;0;2
18.12.2014;09:05:00;223;0.1;2
18.12.2014;09:15:00;341;0.1;2
18.12.2014;09:25:00;309;0.2;2
18.12.2014;09:35:00;235;0.2;2
18.12.2014;09:45:00;260;0.3;2
18.12.2014;09:55:00;322;0.3;2
18.12.2014;10:05:00;426;0.4;2
18.12.2014;10:15:00;745;0.5;2
18.12.2014;10:25:00;593;0.6;2
18.12.2014;10:35:00;647;0.7;2
18.12.2014;10:45:00;514;0.8;2
18.12.2014;10:55:00;570;0.9;2
18.12.2014;11:05:00;893;1.0;3
18.12.2014;11:15:00;890;1.1;3
18.12.2014;11:25:00;1069;1.3;3
18.12.2014;11:35:00;813;1.5;3
18.12.2014;11:45:00;703;1.6;3
18.12.2014;11:55:00;628;1.7;3
18.12.2014;12:05:00;676;1.8;3
18.12.2014;12:15:00;733;1.9;3
18.12.2014;12:25:00;622;2.0;3
18.12.2014;12:35:00;559;2.1;3
18.12.2014;12:45:00;660;2.2;3
18.12.2014;12:55:00;540;2.3;3
18.12.2014;13:05:00;633;2.4;3
18.12.2014;13:15:00;735;2.5;3
18.12.2014;13:25:00;994;2.7;3
18.12.2014;13:35:00;1085;2.8;3
18.12.2014;13:45:00;807;3.0;3
18.12.2014;13:55:00;436;3.1;3
18.12.2014;14:05:00;363;3.1;3
18.12.2014;14:15:00;360;3.2;3
18.12.2014;14:25:00;506;3.3;3
18.12.2014;14:35:00;447;3.4;3
18.12.2014;14:45:00;372;3.4;3
18.12.2014;14:55:00;291;3.5;3
18.12.2014;15:05:00;331;3.5;3
18.12.2014;15:15:00;314;3.6;3
18.12.2014;15:25:00;269;3.6;3
18.12.2014;15:35:00;171;3.7;3
18.12.2014;15:45:00;153;3.7;3
18.12.2014;15:55:00;133;3.7;3
18.12.2014;16:05:00;100;3.7;3
18.12.2014;16:15:00;0;3.7;
18.12.2014;16:25:00;0;3.7;
18.12.2014;16:35:00;0;3.7;
18.12.2014;17:00:00;0;3.7;
19.12.2014;08:10:00;0;0;
19.12.2014;08:20:00;128;0;2
19.12.2014;08:30:00;148;0;2
19.12.2014;08:40:00;220;0;2
19.12.2014;08:50:00;249;0.1;2
19.12.2014;09:00:00;343;0.1;2
19.12.2014;09:10:00;433;0.2;2
19.12.2014;09:20:00;595;0.3;2
19.12.2014;09:30:00;608;0.4;2
19.12.2014;09:40:00;1000;0.5;2
19.12.2014;09:50:00;1018;0.7;2
19.12.2014;10:00:00;923;0.8;2
19.12.2014;10:10:00;911;1.0;2
19.12.2014;10:20:00;1965;1.2;2
19.12.2014;10:30:00;1285;1.5;3
19.12.2014;10:40:00;1475;1.7;3
19.12.2014;10:50:00;1367;2.0;3
19.12.2014;11:00:00;1180;2.2;3
19.12.2014;11:10:00;1313;2.4;3
19.12.2014;11:20:00;1633;2.6;3
19.12.2014;11:30:00;2488;3.0;3
19.12.2014;11:40:00;3088;3.5;3
19.12.2014;11:50:00;2228;3.9;3
19.12.2014;12:00:00;2428;4.3;3
19.12.2014;12:10:00;3838;4.8;3
19.12.2014;12:20:00;4426;5.5;3
19.12.2014;12:30:00;4348;6.3;3
19.12.2014;12:40:00;4554;7.0;3
19.12.2014;12:50:00;4273;7.7;4
19.12.2014;13:00:00;3994;8.4;4
19.12.2014;13:10:00;4375;9.0;4
19.12.2014;13:20:00;3100;9.6;4
19.12.2014;13:30:00;1968;9.9;3
19.12.2014;13:40:00;1995;10.3;3
19.12.2014;13:50:00;3060;10.8;3
19.12.2014;14:00:00;1721;11.1;3
19.12.2014;14:10:00;1286;11.4;3
19.12.2014;14:20:00;1250;11.6;3
19.12.2014;14:30:00;1096;11.8;3
19.12.2014;14:40:00;1003;11.9;3
19.12.2014;14:50:00;1031;12.1;3
19.12.2014;15:00:00;793;12.2;3
19.12.2014;15:10:00;745;12.4;3
19.12.2014;15:20:00;701;12.5;3
19.12.2014;15:30:00;594;12.6;3
19.12.2014;15:40:00;536;12.7;3
19.12.2014;15:50:00;395;12.7;3
19.12.2014;16:00:00;247;12.8;3
19.12.2014;16:10:00;184;12.8;3
19.12.2014;16:20:00;129;12.9;3
19.12.2014;16:30:00;101;12.9;3
19.12.2014;16:40:00;0;12.9;
19.12.2014;17:00:00;0;12.9;
20.12.2014;08:20:00;0;0;
20.12.2014;08:30:00;114;0;2
20.12.2014;08:40:00;174;0;2
20.12.2014;08:50:00;226;0;2
20.12.2014;09:00:00;290;0.1;2
20.12.2014;09:10:00;491;0.1;2
20.12.2014;09:20:00;619;0.2;2
20.12.2014;09:30:00;738;0.4;2
20.12.2014;09:40:00;701;0.5;2
20.12.2014;09:50:00;1062;0.6;2
20.12.2014;10:00:00;1374;0.9;2
20.12.2014;10:10:00;970;1.0;2
20.12.2014;10:20:00;1985;1.3;2
20.12.2014;10:30:00;1316;1.6;3
20.12.2014;10:40:00;1307;1.8;3
20.12.2014;10:50:00;3116;2.3;3
20.12.2014;11:00:00;1287;2.6;3
20.12.2014;11:10:00;1759;2.8;3
20.12.2014;11:20:00;3398;3.4;3
20.12.2014;11:30:00;3419;3.9;3
20.12.2014;11:40:00;1613;4.3;3
20.12.2014;11:50:00;3526;4.8;3
20.12.2014;12:00:00;1772;5.1;3
20.12.2014;12:10:00;2598;5.5;3
20.12.2014;12:20:00;3664;6.1;3
20.12.2014;12:30:00;2316;6.6;3
20.12.2014;12:40:00;2225;7.0;3
20.12.2014;12:50:00;1078;7.3;3
20.12.2014;13:00:00;1359;7.5;3
20.12.2014;13:10:00;1237;7.7;3
20.12.2014;13:20:00;1299;7.9;3
20.12.2014;13:30:00;789;8.0;3
20.12.2014;13:40:00;1621;8.2;3
20.12.2014;13:50:00;753;8.4;3
20.12.2014;14:00:00;1026;8.5;3
20.12.2014;14:10:00;602;8.6;3
20.12.2014;14:20:00;585;8.8;3
20.12.2014;14:30:00;756;8.9;3
20.12.2014;14:40:00;654;9.0;3
20.12.2014;14:50:00;670;9.1;3
20.12.2014;15:00:00;464;9.2;3
20.12.2014;15:10:00;718;9.3;3
20.12.2014;15:20:00;738;9.4;3
20.12.2014;15:30:00;729;9.5;3
20.12.2014;15:40:00;607;9.7;3
20.12.2014;15:50:00;408;9.7;3
20.12.2014;16:00:00;290;9.8;3
20.12.2014;16:10:00;193;9.8;3
20.12.2014;16:20:00;142;9.8;3
20.12.2014;16:30:00;100;9.9;3
20.12.2014;16:40:00;89;9.9;3
20.12.2014;16:50:00;0;9.9;
20.12.2014;17:00:00;0;9.9;
21.12.2014;08:15:00;0;0;1
21.12.2014;08:25:00;128;0;2
21.12.2014;08:35:00;129;0;2
21.12.2014;08:45:00;169;0;2
21.12.2014;08:55:00;227;0.1;2
21.12.2014;09:05:00;249;0.1;2
21.12.2014;09:15:00;348;0.1;2
21.12.2014;09:25:00;505;0.2;2
21.12.2014;09:35:00;842;0.4;2
21.12.2014;09:45:00;1043;0.5;2
21.12.2014;09:55:00;1196;0.7;2
21.12.2014;10:05:00;1344;0.9;2
21.12.2014;10:15:00;1821;1.2;2
21.12.2014;10:25:00;2340;1.5;3
21.12.2014;10:35:00;2577;2.0;3
21.12.2014;10:45:00;1952;2.3;3
21.12.2014;10:55:00;2880;2.8;3
21.12.2014;11:05:00;2254;3.2;3
21.12.2014;11:15:00;1904;3.5;3
21.12.2014;11:25:00;1964;3.9;3
21.12.2014;11:35:00;915;4.1;3
21.12.2014;11:45:00;1697;4.4;3
21.12.2014;11:55:00;1836;4.6;3
21.12.2014;12:05:00;1254;5.0;3
21.12.2014;12:15:00;872;5.1;3
21.12.2014;12:25:00;2110;5.4;3
21.12.2014;12:35:00;2710;5.9;3
21.12.2014;12:50:00;2198;6.7;3
21.12.2014;13:00:00;1912;7.0;3
21.12.2014;13:10:00;1670;7.3;3
21.12.2014;13:20:00;1465;7.5;3
21.12.2014;13:30:00;2112;7.8;3
21.12.2014;13:40:00;935;8.0;3
21.12.2014;13:50:00;892;8.2;3
21.12.2014;14:00:00;985;8.3;3
21.12.2014;14:10:00;1031;8.5;3
21.12.2014;14:20:00;1191;8.7;3
21.12.2014;14:30:00;1096;8.9;3
21.12.2014;14:40:00;958;9.0;3
21.12.2014;14:50:00;1221;9.2;3
21.12.2014;15:00:00;1174;9.4;3
21.12.2014;15:10:00;719;9.6;3
21.12.2014;15:20:00;544;9.7;3
21.12.2014;15:30:00;487;9.7;3
21.12.2014;15:40:00;391;9.8;3
21.12.2014;15:50:00;296;9.9;3
21.12.2014;16:00:00;288;9.9;3
21.12.2014;16:10:00;250;10.0;3
21.12.2014;16:20:00;176;10.0;3
21.12.2014;16:30:00;121;10.0;3
21.12.2014;16:40:00;91;10.0;3
21.12.2014;16:50:00;0;10.0;
21.12.2014;17:00:00;0;10.0;
22.12.2014;08:20:00;25;0;1
22.12.2014;08:30:00;171;0;2
22.12.2014;08:40:00;201;0;2
22.12.2014;08:50:00;288;0.1;2
22.12.2014;09:00:00;365;0.1;2
22.12.2014;09:10:00;357;0.2;2
22.12.2014;09:20:00;313;0.2;2
22.12.2014;09:30:00;284;0.3;2
22.12.2014;09:40:00;350;0.3;2
22.12.2014;09:50:00;648;0.4;2
22.12.2014;10:00:00;888;0.6;2
22.12.2014;10:10:00;1009;0.8;2
22.12.2014;10:20:00;1756;1.0;2
22.12.2014;10:30:00;1814;1.3;3
22.12.2014;10:40:00;1845;1.6;3
22.12.2014;10:50:00;2006;2.0;3
22.12.2014;11:00:00;2289;2.3;3
22.12.2014;11:10:00;2603;2.7;3
22.12.2014;11:20:00;2381;3.2;3
22.12.2014;11:30:00;2279;3.5;3
22.12.2014;11:40:00;2370;3.9;3
22.12.2014;11:50:00;2779;4.3;3
22.12.2014;12:00:00;2508;4.8;3
22.12.2014;12:10:00;3372;5.3;3
22.12.2014;12:20:00;3369;5.9;3
22.12.2014;12:30:00;3060;6.4;3
22.12.2014;12:40:00;3112;6.9;3
22.12.2014;12:50:00;2413;7.4;3
22.12.2014;13:00:00;3631;7.9;3
22.12.2014;13:10:00;3051;8.4;3
22.12.2014;13:20:00;2781;8.9;3
22.12.2014;13:30:00;3107;9.4;3
22.12.2014;13:40:00;3134;9.9;3
22.12.2014;13:50:00;2766;10.4;3
22.12.2014;14:00:00;2359;10.8;3
22.12.2014;14:10:00;2015;11.1;3
22.12.2014;14:20:00;1350;11.3;3
22.12.2014;14:30:00;1758;11.6;3
22.12.2014;14:40:00;2472;12.0;3
22.12.2014;14:50:00;2011;12.3;3
22.12.2014;15:00:00;1523;12.6;3
22.12.2014;15:10:00;850;12.8;3
22.12.2014;15:20:00;599;12.9;3
22.12.2014;15:30:00;491;13.0;3
22.12.2014;15:40:00;423;13.1;3
22.12.2014;15:50:00;378;13.1;3
22.12.2014;16:00:00;331;13.2;3
22.12.2014;16:10:00;265;13.2;3
22.12.2014;16:20:00;209;13.3;3
22.12.2014;16:30:00;153;13.3;3
22.12.2014;16:40:00;101;13.3;3
22.12.2014;16:50:00;104;13.3;3
22.12.2014;17:00:00;0;13.3;
23.12.2014;08:15:00;0;0;
23.12.2014;08:25:00;136;0;2
23.12.2014;08:35:00;162;0;2
23.12.2014;08:45:00;211;0;2
23.12.2014;08:55:00;241;0.1;2
23.12.2014;09:05:00;277;0.1;2
23.12.2014;09:15:00;317;0.2;2
23.12.2014;09:25:00;470;0.2;2
23.12.2014;09:35:00;902;0.4;2
23.12.2014;09:45:00;1116;0.5;2
23.12.2014;09:55:00;1251;0.7;2
23.12.2014;10:05:00;1358;1.0;2
23.12.2014;10:15:00;1467;1.2;2
23.12.2014;10:25:00;1602;1.5;2
23.12.2014;10:35:00;1736;1.7;3
23.12.2014;10:45:00;1829;2.0;3
23.12.2014;10:55:00;1916;2.4;3
23.12.2014;11:05:00;1997;2.7;3
23.12.2014;11:15:00;2068;3.0;3
23.12.2014;11:25:00;2131;3.4;3
23.12.2014;11:35:00;3388;3.9;3
23.12.2014;11:45:00;3516;4.5;3
23.12.2014;11:55:00;3624;5.0;3
23.12.2014;12:05:00;3700;5.7;3
23.12.2014;12:15:00;3904;6.3;3
23.12.2014;12:25:00;4071;7.0;3
23.12.2014;12:35:00;4168;7.6;4
23.12.2014;12:45:00;4145;8.3;4
23.12.2014;12:55:00;4126;9.0;4
23.12.2014;13:05:00;4110;9.7;4
23.12.2014;13:15:00;4013;10.3;4
23.12.2014;13:25:00;3776;11.0;4
23.12.2014;13:35:00;3414;11.6;4
23.12.2014;13:45:00;2940;12.1;4
23.12.2014;13:55:00;2433;12.5;4
23.12.2014;14:05:00;2045;12.8;3
23.12.2014;14:15:00;1488;13.1;3
23.12.2014;14:25:00;2146;13.4;3
23.12.2014;14:35:00;2528;13.9;3
23.12.2014;14:45:00;2395;14.3;3
23.12.2014;14:55:00;2213;14.6;3
23.12.2014;15:05:00;1542;14.9;3
23.12.2014;15:15:00;743;15.1;3
23.12.2014;15:25:00;305;15.2;3
23.12.2014;15:35:00;262;15.2;3
23.12.2014;15:45:00;249;15.2;3
23.12.2014;15:55:00;223;15.3;3
23.12.2014;16:05:00;200;15.3;3
23.12.2014;16:15:00;172;15.3;3
23.12.2014;16:25:00;143;15.4;3
23.12.2014;16:35:00;113;15.4;3
23.12.2014;16:45:00;89;15.4;3
23.12.2014;17:00:00;0;15.4;
24.12.2014;08:25:00;6;0;
24.12.2014;08:35:00;154;0;2
24.12.2014;08:45:00;185;0;2
24.12.2014;08:55:00;334;0.1;2
24.12.2014;09:05:00;458;0.1;2
24.12.2014;09:15:00;585;0.2;2
24.12.2014;09:25:00;674;0.3;2
24.12.2014;09:35:00;794;0.4;2
24.12.2014;09:45:00;913;0.6;2
24.12.2014;09:55:00;1036;0.8;2
24.12.2014;10:05:00;1152;0.9;2
24.12.2014;10:15:00;1169;1.1;2
24.12.2014;10:25:00;1252;1.3;2
24.12.2014;10:35:00;1255;1.5;2
24.12.2014;10:45:00;1357;1.8;3
24.12.2014;10:55:00;1448;2.0;3
24.12.2014;11:05:00;1902;2.3;3
24.12.2014;11:15:00;1509;2.5;3
24.12.2014;11:25:00;1842;2.9;3
24.12.2014;11:35:00;1741;3.1;3
24.12.2014;11:45:00;2378;3.5;3
24.12.2014;11:55:00;2216;3.9;3
24.12.2014;12:05:00;2259;4.3;3
24.12.2014;12:15:00;2177;4.7;3
24.12.2014;12:25:00;2024;5.0;3
24.12.2014;12:35:00;1870;5.3;3
24.12.2014;12:45:00;2001;5.6;3
24.12.2014;12:55:00;1842;5.9;3
24.12.2014;13:05:00;2286;6.3;3
24.12.2014;13:15:00;2346;6.7;3
24.12.2014;13:25:00;3169;7.2;3
24.12.2014;13:35:00;2571;7.7;3
24.12.2014;13:45:00;2329;8.0;3
24.12.2014;13:55:00;2167;8.4;3
24.12.2014;14:05:00;2382;8.8;3
24.12.2014;14:15:00;1990;9.1;3
24.12.2014;14:25:00;1409;9.4;3
24.12.2014;14:35:00;1169;9.6;3
24.12.2014;14:45:00;974;9.7;3
24.12.2014;14:55:00;781;9.9;3
24.12.2014;15:05:00;626;10.0;3
24.12.2014;15:15:00;505;10.1;3
24.12.2014;15:25:00;435;10.2;3
24.12.2014;15:35:00;359;10.2;3
24.12.2014;15:45:00;321;10.3;3
24.12.2014;15:55:00;225;10.3;3
24.12.2014;16:05:00;229;10.3;3
24.12.2014;16:15:00;187;10.4;3
24.12.2014;16:25:00;132;10.4;3
24.12.2014;16:35:00;98;10.4;3
24.12.2014;17:00:00;0;10.4;
25.12.2014;08:40:00;16;0;1
25.12.2014;08:50:00;182;0;2
25.12.2014;09:00:00;258;0;2
25.12.2014;09:10:00;294;0.1;2
25.12.2014;09:20:00;412;0.1;2
25.12.2014;09:30:00;270;0.2;2
25.12.2014;09:40:00;272;0.2;2
25.12.2014;09:50:00;202;0.3;2
25.12.2014;10:00:00;207;0.3;2
25.12.2014;10:10:00;217;0.3;2
25.12.2014;10:20:00;124;0.4;2
25.12.2014;10:30:00;133;0.4;2
25.12.2014;10:40:00;301;0.4;2
25.12.2014;10:50:00;250;0.5;2
25.12.2014;11:00:00;561;0.5;2
25.12.2014;11:10:00;1213;0.7;3
25.12.2014;11:20:00;1724;0.9;3
25.12.2014;11:30:00;1501;1.2;3
25.12.2014;11:40:00;1327;1.5;3
25.12.2014;11:50:00;1071;1.7;3
25.12.2014;12:00:00;1268;1.8;3
25.12.2014;12:10:00;2823;2.3;3
25.12.2014;12:20:00;1642;2.6;3
25.12.2014;12:30:00;1672;2.8;3
25.12.2014;12:40:00;1612;3.1;3
25.12.2014;12:50:00;1418;3.3;3
25.12.2014;13:00:00;1079;3.5;3
25.12.2014;13:10:00;1084;3.7;3
25.12.2014;13:20:00;889;3.9;3
25.12.2014;13:30:00;786;4.0;3
25.12.2014;13:40:00;688;4.1;3
25.12.2014;13:50:00;511;4.2;3
25.12.2014;14:00:00;581;4.3;3
25.12.2014;14:10:00;322;4.4;3
25.12.2014;14:20:00;306;4.4;3
25.12.2014;14:30:00;286;4.5;3
25.12.2014;14:40:00;270;4.5;3
25.12.2014;14:50:00;195;4.5;3
25.12.2014;15:00:00;196;4.6;3
25.12.2014;15:10:00;226;4.6;3
25.12.2014;15:20:00;212;4.7;3
25.12.2014;15:30:00;213;4.7;3
25.12.2014;15:40:00;120;4.7;3
25.12.2014;15:50:00;129;4.7;3
25.12.2014;16:00:00;136;4.8;3
25.12.2014;16:10:00;130;4.8;3
25.12.2014;16:20:00;103;4.8;3
25.12.2014;16:30:00;0;4.8;
25.12.2014;16:40:00;0;4.8;
25.12.2014;17:00:00;0;4.8;
26.12.2014;08:25:00;69;0;2
26.12.2014;08:35:00;161;0;2
26.12.2014;08:45:00;141;0;2
26.12.2014;08:55:00;139;0;2
26.12.2014;09:05:00;163;0.1;2
26.12.2014;09:15:00;287;0.1;2
26.12.2014;09:25:00;231;0.1;2
26.12.2014;09:35:00;262;0.2;2
26.12.2014;09:45:00;335;0.2;2
26.12.2014;09:55:00;373;0.3;2
26.12.2014;10:05:00;561;0.4;2
26.12.2014;10:15:00;578;0.5;2
26.12.2014;10:25:00;479;0.6;2
26.12.2014;10:35:00;434;0.6;2
26.12.2014;10:45:00;478;0.7;2
26.12.2014;10:55:00;586;0.8;3
26.12.2014;11:05:00;553;0.9;3
26.12.2014;11:15:00;551;1.0;3
26.12.2014;11:25:00;542;1.1;3
26.12.2014;11:35:00;578;1.2;3
26.12.2014;11:45:00;799;1.3;3
26.12.2014;11:55:00;644;1.4;3
26.12.2014;12:05:00;726;1.5;3
26.12.2014;12:15:00;738;1.6;3
26.12.2014;12:25:00;615;1.7;3
26.12.2014;12:35:00;830;1.9;3
26.12.2014;12:45:00;909;2.0;3
26.12.2014;12:55:00;907;2.2;3
26.12.2014;13:05:00;1044;2.3;3
26.12.2014;13:15:00;859;2.5;3
26.12.2014;13:25:00;821;2.6;3
26.12.2014;13:35:00;1030;2.8;3
26.12.2014;13:45:00;1015;2.9;3
26.12.2014;13:55:00;1086;3.1;3
26.12.2014;14:05:00;1299;3.3;3
26.12.2014;14:15:00;1327;3.5;3
26.12.2014;14:25:00;1238;3.8;3
26.12.2014;14:35:00;1065;3.9;3
26.12.2014;14:45:00;957;4.1;3
26.12.2014;14:55:00;965;4.3;3
26.12.2014;15:05:00;1111;4.4;3
26.12.2014;15:15:00;849;4.6;3
26.12.2014;15:25:00;732;4.7;3
26.12.2014;15:35:00;615;4.8;3
26.12.2014;15:45:00;531;4.9;3
26.12.2014;15:55:00;442;5.0;3
26.12.2014;16:05:00;377;5.1;3
26.12.2014;16:15:00;263;5.1;3
26.12.2014;16:25:00;157;5.1;3
26.12.2014;16:35:00;94;5.1;3
26.12.2014;17:00:00;0;5.2;
27.12.2014;10:00:00;0;0;
27.12.2014;14:05:00;0;0;
28.12.2014;10:00:00;0;0;
28.12.2014;17:00:00;0;0;
29.12.2014;10:00:00;0;0;
29.12.2014;17:00:00;0;0;
30.12.2014;10:00:00;0;0;
30.12.2014;17:00:00;0;0;
31.12.2014;10:00:00;0;0;
31.12.2014;17:00:00;0;0;
